ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2014 00:00,0,0.000,ALERT,215.32,302.37,59.917,1400731203,"274151322000083","019011112586793",0.00,11.30,0,298.47,304.18,0.0,0.0,0.000,125313.4,125313.4,2506,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400731281,622361.00
05/22/2014 00:00,0,0.000,ALERT,215.77,302.37,59.959,1400731203,"274151322000076","019011112586793",0.00,11.70,0,298.17,303.88,0.0,0.0,0.000,127198.5,127198.5,2498,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400731285,622362.00
05/22/2014 00:00,0,0.000,ALERT,215.32,301.47,59.949,1400731203,"274151322000094","019011112586793",0.00,11.00,0,297.87,302.98,0.0,0.0,0.000,73034.7,73034.7,2511,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400731288,622363.00
05/22/2014 00:00,0,0.000,ALERT,214.87,302.37,59.954,1400731203,"274151322000052","019011112586793",0.00,11.70,0,298.17,304.18,0.0,0.0,0.000,125417.8,125417.8,2465,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400731291,622364.00
05/22/2014 00:00,0,0.000,ALERT,215.09,302.07,59.954,1400731203,"274151322000085","019011112586793",0.00,11.70,0,298.47,303.58,0.0,0.0,0.000,124801.6,124801.6,2450,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400731294,622365.00
05/22/2014 00:00,0,0.000,ALERT,215.32,300.87,59.959,1400731203,"274151322000087","019011112586793",0.00,14.00,0,297.57,303.28,0.0,0.0,0.000,120409.9,120409.9,2470,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400731297,622366.00
05/22/2014 00:00,0,0.000,ALERT,214.87,302.07,59.965,1400731203,"274151322000088","019011112586793",0.00,11.70,0,298.17,303.58,0.0,0.0,0.000,120646.6,120646.6,2461,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400731300,622367.00
05/22/2014 00:00,0,0.000,ALERT,215.09,302.98,59.949,1400731203,"274151322000095","019011112586793",0.00,11.00,0,299.67,304.48,0.0,0.0,0.000,125802.4,125802.4,2483,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400731303,622368.00
05/22/2014 00:00,0,0.000,ALERT,215.77,301.17,59.954,1400731203,"274151322000068","019011112586793",0.00,12.00,0,297.87,302.98,0.0,0.0,0.000,70873.2,70873.2,2476,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400731305,622369.00
05/22/2014 00:00,0,0.000,ALERT,215.09,302.07,59.954,1400731203,"274151322000054","019011112586793",0.00,12.00,0,298.17,304.18,0.0,0.0,0.000,123552.0,123552.0,2456,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400731308,622370.00
05/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400731203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400732084,622371.00
05/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400731203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400732084,622372.00
05/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400731203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400732084,622373.00
05/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400731203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400732084,622374.00
05/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400731203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400732084,622375.00
05/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400731203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400732084,622376.00
05/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400731203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400732084,622377.00
05/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400731203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400732084,622378.00
05/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400731203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400732084,622379.00
05/22/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1400731203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400732084,622380.00
05/22/2014 00:15,0,0.000,ALERT,213.96,303.58,60.012,1400732103,"274151322000083","019011112586793",0.00,11.30,0,297.87,305.38,0.0,0.0,0.000,125313.4,125313.4,2508,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400732179,622381.00
05/22/2014 00:15,0,0.000,ALERT,214.41,302.98,59.975,1400732103,"274151322000076","019011112586793",0.00,11.30,0,297.57,305.38,0.0,0.0,0.000,127198.5,127198.5,2500,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400732182,622382.00
05/22/2014 00:15,0,0.000,ALERT,213.96,302.37,59.981,1400732103,"274151322000094","019011112586793",0.00,10.70,0,296.96,304.48,0.0,0.0,0.000,73034.7,73034.7,2513,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400732185,622383.00
05/22/2014 00:15,0,0.000,ALERT,213.74,302.68,59.981,1400732103,"274151322000052","019011112586793",0.00,11.30,0,297.26,305.38,0.0,0.0,0.000,125417.8,125417.8,2467,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400732188,622384.00
05/22/2014 00:15,0,0.000,ALERT,213.96,303.58,59.981,1400732103,"274151322000085","019011112586793",0.00,11.30,0,297.57,305.08,0.0,0.0,0.000,124801.6,124801.6,2452,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400732192,622385.00
05/22/2014 00:15,0,0.000,ALERT,213.74,302.37,59.981,1400732103,"274151322000087","019011112586793",0.00,13.70,0,296.66,304.48,0.0,0.0,0.000,120409.9,120409.9,2472,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400732194,622386.00
05/22/2014 00:15,0,0.000,ALERT,213.51,302.98,59.986,1400732103,"274151322000088","019011112586793",0.00,11.70,0,297.26,305.08,0.0,0.0,0.000,120646.6,120646.6,2463,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400732197,622387.00
05/22/2014 00:15,0,0.000,ALERT,213.74,303.88,59.981,1400732103,"274151322000095","019011112586793",0.00,10.70,0,298.77,305.98,0.0,0.0,0.000,125802.4,125802.4,2485,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400732200,622388.00
05/22/2014 00:15,0,0.000,ALERT,214.41,302.07,59.981,1400732103,"274151322000068","019011112586793",0.00,12.00,0,296.96,304.18,0.0,0.0,0.000,70873.2,70873.2,2478,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400732203,622389.00
05/22/2014 00:15,0,0.000,ALERT,213.51,302.68,60.012,1400732103,"274151322000054","019011112586793",0.00,11.70,0,297.26,305.38,0.0,0.0,0.000,123552.0,123552.0,2458,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400732206,622390.00
05/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400732103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400732983,622391.00
05/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400732103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400732983,622392.00
05/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400732103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400732983,622393.00
05/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400732103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400732983,622394.00
05/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400732103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400732983,622395.00
05/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400732103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400732983,622396.00
05/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400732103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400732983,622397.00
05/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400732103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400732983,622398.00
05/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400732103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400732983,622399.00
05/22/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1400732103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400732983,622400.00
05/22/2014 00:30,0,0.000,ALERT,214.64,302.07,59.981,1400733003,"274151322000083","019011112586793",0.00,11.00,0,299.07,305.38,0.0,0.0,0.000,125313.4,125313.4,2510,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400733079,622401.00
05/22/2014 00:30,0,0.000,ALERT,215.09,301.47,59.975,1400733003,"274151322000076","019011112586793",0.00,11.30,0,298.77,305.38,0.0,0.0,0.000,127198.5,127198.5,2502,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400733081,622402.00
05/22/2014 00:30,0,0.000,ALERT,214.64,300.87,59.949,1400733003,"274151322000094","019011112586793",0.00,10.70,0,298.47,304.48,0.0,0.0,0.000,73034.7,73034.7,2515,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400733084,622403.00
05/22/2014 00:30,0,0.000,ALERT,214.19,302.07,59.959,1400733003,"274151322000052","019011112586793",0.00,11.30,0,298.47,305.38,0.0,0.0,0.000,125417.8,125417.8,2469,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400733087,622404.00
05/22/2014 00:30,0,0.000,ALERT,214.41,301.47,59.965,1400733003,"274151322000085","019011112586793",0.00,11.30,0,298.77,305.08,0.0,0.0,0.000,124801.6,124801.6,2454,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400733090,622405.00
05/22/2014 00:30,0,0.000,ALERT,214.64,300.57,59.975,1400733003,"274151322000087","019011112586793",0.00,13.30,0,298.17,304.48,0.0,0.0,0.000,120409.9,120409.9,2474,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400733094,622406.00
05/22/2014 00:30,0,0.000,ALERT,214.19,301.47,59.981,1400733003,"274151322000088","019011112586793",0.00,11.30,0,298.47,304.78,0.0,0.0,0.000,120646.6,120646.6,2465,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400733097,622407.00
05/22/2014 00:30,0,0.000,ALERT,214.64,302.68,59.981,1400733003,"274151322000095","019011112586793",0.00,10.70,0,299.97,305.68,0.0,0.0,0.000,125802.4,125802.4,2487,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400733100,622408.00
05/22/2014 00:30,0,0.000,ALERT,215.09,300.57,59.975,1400733003,"274151322000068","019011112586793",0.00,11.70,0,298.47,304.18,0.0,0.0,0.000,70873.2,70873.2,2480,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400733103,622409.00
05/22/2014 00:30,0,0.000,ALERT,214.41,302.07,59.970,1400733003,"274151322000054","019011112586793",0.00,11.70,0,298.47,305.08,0.0,0.0,0.000,123552.0,123552.0,2460,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400733106,622410.00
05/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400733003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400733884,622411.00
05/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400733003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400733884,622412.00
05/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400733003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400733884,622413.00
05/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400733003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400733884,622414.00
05/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400733003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400733884,622415.00
05/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400733003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400733884,622416.00
05/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400733003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400733884,622417.00
05/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400733003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400733884,622418.00
05/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400733003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400733884,622419.00
05/22/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1400733003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400733884,622420.00
05/22/2014 00:45,0,0.000,ALERT,214.41,302.68,59.970,1400733903,"274151322000083","019011112586793",0.00,11.00,0,299.37,305.08,0.0,0.0,0.000,125313.4,125313.4,2512,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400733977,622421.00
05/22/2014 00:45,0,0.000,ALERT,215.09,302.68,59.970,1400733903,"274151322000076","019011112586793",0.00,11.00,0,298.77,305.38,0.0,0.0,0.000,127198.5,127198.5,2504,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400733979,622422.00
05/22/2014 00:45,0,0.000,ALERT,214.41,301.77,59.975,1400733903,"274151322000094","019011112586793",0.00,10.70,0,298.47,304.18,0.0,0.0,0.000,73034.7,73034.7,2517,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400733982,622423.00
05/22/2014 00:45,0,0.000,ALERT,214.41,303.28,59.970,1400733903,"274151322000052","019011112586793",0.00,11.30,0,298.47,305.38,0.0,0.0,0.000,125417.8,125417.8,2471,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400733985,622424.00
05/22/2014 00:45,0,0.000,ALERT,214.41,302.68,59.959,1400733903,"274151322000085","019011112586793",0.00,11.30,0,298.77,305.08,0.0,0.0,0.000,124801.6,124801.6,2456,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400733988,622425.00
05/22/2014 00:45,0,0.000,ALERT,214.64,302.07,59.944,1400733903,"274151322000087","019011112586793",0.00,13.30,0,298.17,304.18,0.0,0.0,0.000,120409.9,120409.9,2476,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400733991,622426.00
05/22/2014 00:45,0,0.000,ALERT,214.19,302.07,59.965,1400733903,"274151322000088","019011112586793",0.00,11.70,0,298.77,304.78,0.0,0.0,0.000,120646.6,120646.6,2467,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400733994,622427.00
05/22/2014 00:45,0,0.000,ALERT,214.41,303.28,59.965,1400733903,"274151322000095","019011112586793",0.00,10.70,0,299.97,305.68,0.0,0.0,0.000,125802.4,125802.4,2489,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400733996,622428.00
05/22/2014 00:45,0,0.000,ALERT,215.32,301.77,59.965,1400733903,"274151322000068","019011112586793",0.00,11.70,0,298.47,303.88,0.0,0.0,0.000,70873.2,70873.2,2482,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400733999,622429.00
05/22/2014 00:45,0,0.000,ALERT,214.41,302.07,59.959,1400733903,"274151322000054","019011112586793",0.00,11.70,0,298.77,305.08,0.0,0.0,0.000,123552.0,123552.0,2462,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400734002,622430.00
05/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400733903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400734783,622431.00
05/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400733903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400734783,622432.00
05/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400733903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400734783,622433.00
05/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400733903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400734783,622434.00
05/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400733903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400734784,622435.00
05/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400733903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400734784,622436.00
05/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400733903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400734784,622437.00
05/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400733903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400734784,622438.00
05/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400733903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400734784,622439.00
05/22/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1400733903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400734784,622440.00
05/22/2014 01:00,0,0.000,ALERT,214.41,300.87,59.954,1400734803,"274151322000083","019011112586793",0.00,11.00,0,300.27,305.38,0.0,0.0,0.000,125313.4,125313.4,2514,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400734877,622441.00
05/22/2014 01:00,0,0.000,ALERT,214.87,300.57,59.959,1400734803,"274151322000076","019011112586793",0.00,11.00,0,299.67,305.08,0.0,0.0,0.000,127198.5,127198.5,2506,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400734880,622442.00
05/22/2014 01:00,0,0.000,ALERT,214.41,300.27,59.954,1400734803,"274151322000094","019011112586793",0.00,10.70,0,299.37,304.18,0.0,0.0,0.000,73034.7,73034.7,2519,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400734883,622443.00
05/22/2014 01:00,0,0.000,ALERT,213.74,300.57,59.944,1400734803,"274151322000052","019011112586793",0.00,11.30,0,299.67,305.38,0.0,0.0,0.000,125417.8,125417.8,2473,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400734782,622444.00
05/22/2014 01:00,0,0.000,ALERT,214.41,301.17,59.981,1400734803,"274151322000085","019011112586793",0.00,11.30,0,299.97,304.78,0.0,0.0,0.000,124801.6,124801.6,2458,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400734785,622445.00
05/22/2014 01:00,0,0.000,ALERT,214.41,299.67,59.944,1400734803,"274151322000087","019011112586793",0.00,13.30,0,299.07,304.18,0.0,0.0,0.000,120409.9,120409.9,2478,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400734892,622446.00
05/22/2014 01:00,0,0.000,ALERT,213.96,300.57,59.949,1400734803,"274151322000088","019011112586793",0.00,11.30,0,299.67,304.78,0.0,0.0,0.000,120646.6,120646.6,2469,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400734895,622447.00
05/22/2014 01:00,0,0.000,ALERT,213.74,301.17,59.938,1400734803,"274151322000095","019011112586793",0.00,10.70,0,299.97,305.68,0.0,0.0,0.000,125802.4,125802.4,2491,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400734898,622448.00
05/22/2014 01:00,0,0.000,ALERT,214.64,299.67,59.944,1400734803,"274151322000068","019011112586793",0.00,11.70,0,298.47,304.18,0.0,0.0,0.000,70873.2,70873.2,2484,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400734900,622449.00
05/22/2014 01:00,0,0.000,ALERT,213.51,299.67,59.944,1400734803,"274151322000054","019011112586793",0.00,11.70,0,298.77,305.08,0.0,0.0,0.000,123552.0,123552.0,2464,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400734903,622450.00
05/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400734803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400735684,622451.00
05/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400734803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400735684,622452.00
05/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400734803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400735684,622453.00
05/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400734803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400735684,622454.00
05/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400734803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400735684,622455.00
05/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400734803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400735684,622456.00
05/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400734803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400735684,622457.00
05/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400734803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400735684,622458.00
05/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400734803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400735684,622459.00
05/22/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1400734803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400735684,622460.00
05/22/2014 01:15,0,0.000,ALERT,213.96,300.27,59.981,1400735702,"274151322000083","019011112586793",0.00,11.00,0,298.47,303.58,0.0,0.0,0.000,125313.4,125313.4,2516,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400735778,622461.00
05/22/2014 01:15,0,0.000,ALERT,214.87,300.57,59.986,1400735702,"274151322000076","019011112586793",0.00,11.00,0,298.17,303.58,0.0,0.0,0.000,127198.5,127198.5,2508,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400735780,622462.00
05/22/2014 01:15,0,0.000,ALERT,213.96,299.97,59.996,1400735702,"274151322000094","019011112586793",0.00,10.70,0,297.57,302.68,0.0,0.0,0.000,73034.7,73034.7,2521,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400735783,622463.00
05/22/2014 01:15,0,0.000,ALERT,213.74,300.87,59.996,1400735702,"274151322000052","019011112586793",0.00,11.30,0,297.87,303.58,0.0,0.0,0.000,125417.8,125417.8,2475,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400735786,622464.00
05/22/2014 01:15,0,0.000,ALERT,214.41,300.27,60.018,1400735702,"274151322000085","019011112586793",0.00,11.30,0,297.87,303.28,0.0,0.0,0.000,124801.6,124801.6,2460,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400735789,622465.00
05/22/2014 01:15,0,0.000,ALERT,214.41,300.27,59.991,1400735702,"274151322000087","019011112586793",0.00,13.00,0,297.26,302.68,0.0,0.0,0.000,120409.9,120409.9,2480,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400735792,622466.00
05/22/2014 01:15,0,0.000,ALERT,213.74,299.97,59.986,1400735702,"274151322000088","019011112586793",0.00,11.30,0,297.87,302.98,0.0,0.0,0.000,120646.6,120646.6,2471,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400735795,622467.00
05/22/2014 01:15,0,0.000,ALERT,214.19,301.47,59.991,1400735702,"274151322000095","019011112586793",0.00,10.70,0,299.37,304.18,0.0,0.0,0.000,125802.4,125802.4,2493,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400735799,622468.00
05/22/2014 01:15,0,0.000,ALERT,214.87,299.97,59.981,1400735702,"274151322000068","019011112586793",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,70873.2,70873.2,2486,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400735801,622469.00
05/22/2014 01:15,0,0.000,ALERT,214.19,300.87,60.007,1400735702,"274151322000054","019011112586793",0.00,11.70,0,298.17,303.28,0.0,0.0,0.000,123552.0,123552.0,2466,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400735804,622470.00
05/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400735702,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400736583,622471.00
05/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400735702,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400736583,622472.00
05/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400735702,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400736583,622473.00
05/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400735702,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400736584,622474.00
05/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400735702,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400736584,622475.00
05/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400735702,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400736584,622476.00
05/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400735702,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400736584,622477.00
05/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400735702,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400736584,622478.00
05/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400735702,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400736584,622479.00
05/22/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1400735702,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400736584,622480.00
05/22/2014 01:30,0,0.000,ALERT,214.64,301.17,59.959,1400736603,"274151322000083","019011112586793",0.00,11.00,0,298.77,304.78,0.0,0.0,0.000,125313.4,125313.4,2518,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400736678,622481.00
05/22/2014 01:30,0,0.000,ALERT,215.09,301.17,59.965,1400736603,"274151322000076","019011112586793",0.00,11.00,0,298.17,304.78,0.0,0.0,0.000,127198.5,127198.5,2510,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400736681,622482.00
05/22/2014 01:30,0,0.000,ALERT,214.64,300.87,59.917,1400736603,"274151322000094","019011112586793",0.00,10.70,0,297.87,303.88,0.0,0.0,0.000,73034.7,73034.7,2523,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400736683,622483.00
05/22/2014 01:30,0,0.000,ALERT,214.41,300.87,59.928,1400736603,"274151322000052","019011112586793",0.00,11.30,0,298.17,304.78,0.0,0.0,0.000,125417.8,125417.8,2477,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400736686,622484.00
05/22/2014 01:30,0,0.000,ALERT,214.87,301.17,59.970,1400736603,"274151322000085","019011112586793",0.00,11.30,0,298.47,304.48,0.0,0.0,0.000,124801.6,124801.6,2462,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400736689,622485.00
05/22/2014 01:30,0,0.000,ALERT,214.64,300.87,59.949,1400736603,"274151322000087","019011112586793",0.00,13.00,0,297.57,303.88,0.0,0.0,0.000,120409.9,120409.9,2482,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400736692,622486.00
05/22/2014 01:30,0,0.000,ALERT,214.41,301.47,59.949,1400736603,"274151322000088","019011112586793",0.00,11.30,0,298.17,304.18,0.0,0.0,0.000,120646.6,120646.6,2473,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400736695,622487.00
05/22/2014 01:30,0,0.000,ALERT,214.41,301.77,59.949,1400736603,"274151322000095","019011112586793",0.00,10.70,0,299.67,305.38,0.0,0.0,0.000,125802.4,125802.4,2495,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400736697,622488.00
05/22/2014 01:30,0,0.000,ALERT,215.32,300.87,59.928,1400736603,"274151322000068","019011112586793",0.00,11.70,0,297.87,303.58,0.0,0.0,0.000,70873.2,70873.2,2488,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400736700,622489.00
05/22/2014 01:30,0,0.000,ALERT,214.41,301.17,59.949,1400736603,"274151322000054","019011112586793",0.00,11.30,0,298.17,304.78,0.0,0.0,0.000,123552.0,123552.0,2468,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400736703,622490.00
05/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400736603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400737483,622491.00
05/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400736603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400737483,622492.00
05/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400736603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400737483,622493.00
05/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400736603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400737483,622494.00
05/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400736603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400737483,622495.00
05/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400736603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400737483,622496.00
05/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400736603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400737483,622497.00
05/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400736603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400737483,622498.00
05/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400736603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400737483,622499.00
05/22/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1400736603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400737483,622500.00
05/22/2014 01:45,0,0.000,ALERT,214.87,301.77,59.959,1400737503,"274151322000083","019011112586793",0.00,11.00,0,299.37,304.48,0.0,0.0,0.000,125313.4,125313.4,2520,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400737579,622501.00
05/22/2014 01:45,0,0.000,ALERT,215.09,301.17,59.965,1400737503,"274151322000076","019011112586793",0.00,11.00,0,298.77,304.18,0.0,0.0,0.000,127198.5,127198.5,2512,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400737582,622502.00
05/22/2014 01:45,0,0.000,ALERT,214.41,300.87,59.970,1400737503,"274151322000094","019011112586793",0.00,10.70,0,298.47,303.28,0.0,0.0,0.000,73034.7,73034.7,2525,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400737585,622503.00
05/22/2014 01:45,0,0.000,ALERT,214.41,300.87,59.975,1400737503,"274151322000052","019011112586793",0.00,11.30,0,298.77,304.48,0.0,0.0,0.000,125417.8,125417.8,2479,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400737588,622504.00
05/22/2014 01:45,0,0.000,ALERT,214.64,301.47,59.965,1400737503,"274151322000085","019011112586793",0.00,11.30,0,298.77,304.18,0.0,0.0,0.000,124801.6,124801.6,2464,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400737591,622505.00
05/22/2014 01:45,0,0.000,ALERT,214.64,301.17,60.002,1400737503,"274151322000087","019011112586793",0.00,13.00,0,298.17,303.58,0.0,0.0,0.000,120409.9,120409.9,2484,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400737594,622506.00
05/22/2014 01:45,0,0.000,ALERT,214.41,301.47,59.975,1400737503,"274151322000088","019011112586793",0.00,11.30,0,298.77,303.88,0.0,0.0,0.000,120646.6,120646.6,2475,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400737596,622507.00
05/22/2014 01:45,0,0.000,ALERT,214.41,302.07,59.970,1400737503,"274151322000095","019011112586793",0.00,10.70,0,299.97,304.78,0.0,0.0,0.000,125802.4,125802.4,2497,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400737599,622508.00
05/22/2014 01:45,0,0.000,ALERT,215.09,300.27,59.970,1400737503,"274151322000068","019011112586793",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,70873.2,70873.2,2490,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400737602,622509.00
05/22/2014 01:45,0,0.000,ALERT,214.19,301.17,59.959,1400737503,"274151322000054","019011112586793",0.00,11.30,0,298.77,304.18,0.0,0.0,0.000,123552.0,123552.0,2470,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400737605,622510.00
05/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400737503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400738383,622511.00
05/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400737503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400738383,622512.00
05/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400737503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400738383,622513.00
05/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400737503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400738383,622514.00
05/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400737503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400738383,622515.00
