ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400737503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400738383,622516.00
05/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400737503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400738383,622517.00
05/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400737503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400738383,622518.00
05/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400737503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400738383,622519.00
05/22/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1400737503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400738383,622520.00
05/22/2014 02:00,0,0.000,ALERT,214.64,302.07,59.991,1400738403,"274151322000083","019011112586793",0.00,11.00,0,299.97,304.48,0.0,0.0,0.000,125313.4,125313.4,2522,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400738479,622521.00
05/22/2014 02:00,0,0.000,ALERT,215.09,302.07,59.981,1400738403,"274151322000076","019011112586793",0.00,10.70,0,299.37,304.48,0.0,0.0,0.000,127198.5,127198.5,2514,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400738482,622522.00
05/22/2014 02:00,0,0.000,ALERT,214.19,302.07,59.981,1400738403,"274151322000094","019011112586793",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,73034.7,73034.7,2527,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400738485,622523.00
05/22/2014 02:00,0,0.000,ALERT,213.96,302.37,59.981,1400738403,"274151322000052","019011112586793",0.00,11.00,0,299.37,304.48,0.0,0.0,0.000,125417.8,125417.8,2481,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400738487,622524.00
05/22/2014 02:00,0,0.000,ALERT,214.41,302.07,60.018,1400738403,"274151322000085","019011112586793",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,124801.6,124801.6,2466,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400738490,622525.00
05/22/2014 02:00,0,0.000,ALERT,214.19,301.17,59.991,1400738403,"274151322000087","019011112586793",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,120409.9,120409.9,2486,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400738493,622526.00
05/22/2014 02:00,0,0.000,ALERT,213.74,301.77,59.991,1400738403,"274151322000088","019011112586793",0.00,11.30,0,299.37,303.88,0.0,0.0,0.000,120646.6,120646.6,2477,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400738496,622527.00
05/22/2014 02:00,0,0.000,ALERT,214.19,303.28,59.991,1400738403,"274151322000095","019011112586793",0.00,10.30,0,300.57,304.78,0.0,0.0,0.000,125802.4,125802.4,2499,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400738499,622528.00
05/22/2014 02:00,0,0.000,ALERT,215.09,301.47,59.991,1400738403,"274151322000068","019011112586793",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,70873.2,70873.2,2492,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400738503,622529.00
05/22/2014 02:00,0,0.000,ALERT,213.96,302.68,59.986,1400738403,"274151322000054","019011112586793",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,123552.0,123552.0,2472,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400738506,622530.00
05/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400738403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400739283,622531.00
05/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400738403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400739283,622532.00
05/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400738403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400739283,622533.00
05/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400738403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400739283,622534.00
05/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400738403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400739283,622535.00
05/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400738403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400739283,622536.00
05/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400738403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400739283,622537.00
05/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400738403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400739283,622538.00
05/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400738403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400739283,622539.00
05/22/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1400738403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400739283,622540.00
05/22/2014 02:15,0,0.000,ALERT,214.87,301.77,59.975,1400739303,"274151322000083","019011112586793",0.00,10.70,0,299.67,305.08,0.0,0.0,0.000,125313.4,125313.4,2524,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400739380,622541.00
05/22/2014 02:15,0,0.000,ALERT,215.32,301.17,59.965,1400739303,"274151322000076","019011112586793",0.00,10.70,0,299.37,305.08,0.0,0.0,0.000,127198.5,127198.5,2516,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400739383,622542.00
05/22/2014 02:15,0,0.000,ALERT,214.87,300.87,59.975,1400739303,"274151322000094","019011112586793",0.00,10.30,0,299.07,304.18,0.0,0.0,0.000,73034.7,73034.7,2529,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400739386,622543.00
05/22/2014 02:15,0,0.000,ALERT,214.64,301.47,59.970,1400739303,"274151322000085","019011112586793",0.00,11.00,0,299.37,304.78,0.0,0.0,0.000,124801.6,124801.6,2468,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400739391,622544.00
05/22/2014 02:15,0,0.000,ALERT,214.87,300.57,59.981,1400739303,"274151322000087","019011112586793",0.00,12.70,0,298.47,304.18,0.0,0.0,0.000,120409.9,120409.9,2488,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400739394,622545.00
05/22/2014 02:15,0,0.000,ALERT,214.41,300.87,59.986,1400739303,"274151322000088","019011112586793",0.00,11.00,0,299.07,304.48,0.0,0.0,0.000,120646.6,120646.6,2479,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400739397,622546.00
05/22/2014 02:15,0,0.000,ALERT,214.41,302.37,59.970,1400739303,"274151322000095","019011112586793",0.00,10.30,0,300.57,305.38,0.0,0.0,0.000,125802.4,125802.4,2501,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400739400,622547.00
05/22/2014 02:15,0,0.000,ALERT,215.32,300.57,59.965,1400739303,"274151322000068","019011112586793",0.00,11.30,0,298.77,303.88,0.0,0.0,0.000,70873.2,70873.2,2494,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400739402,622548.00
05/22/2014 02:15,0,0.000,ALERT,214.64,301.47,59.981,1400739303,"274151322000054","019011112586793",0.00,11.30,0,299.07,305.08,0.0,0.0,0.000,123552.0,123552.0,2474,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400739405,622549.00
05/22/2014 02:15,0,0.000,ALERT,214.19,303.28,59.975,1400739303,"274151322000052","019011112586793",0.00,11.00,0,299.07,305.08,0.0,0.0,0.000,125417.8,125417.8,2483,0,0,0,L,1151911521,2,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400739428,622550.00
05/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400739303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400740184,622551.00
05/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400739303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400740184,622552.00
05/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400739303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400740184,622553.00
05/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400739303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400740184,622554.00
05/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400739303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400740184,622555.00
05/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400739303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400740184,622556.00
05/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400739303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400740184,622557.00
05/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400739303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400740184,622558.00
05/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400739303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400740184,622559.00
05/22/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1400739303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400740184,622560.00
05/22/2014 02:30,0,0.000,ALERT,214.64,302.37,59.975,1400740203,"274151322000083","019011112586793",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,125313.4,125313.4,2526,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400740277,622561.00
05/22/2014 02:30,0,0.000,ALERT,215.09,302.37,59.975,1400740203,"274151322000076","019011112586793",0.00,10.70,0,299.37,304.78,0.0,0.0,0.000,127198.5,127198.5,2518,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400740280,622562.00
05/22/2014 02:30,0,0.000,ALERT,214.64,301.17,59.986,1400740203,"274151322000094","019011112586793",0.00,10.30,0,299.37,303.88,0.0,0.0,0.000,73034.7,73034.7,2531,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400740283,622563.00
05/22/2014 02:30,0,0.000,ALERT,213.96,301.77,59.975,1400740203,"274151322000052","019011112586793",0.00,10.70,0,299.37,304.78,0.0,0.0,0.000,125417.8,125417.8,2485,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400740286,622564.00
05/22/2014 02:30,0,0.000,ALERT,214.41,301.47,59.975,1400740203,"274151322000085","019011112586793",0.00,10.70,0,299.37,304.48,0.0,0.0,0.000,124801.6,124801.6,2470,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400740288,622565.00
05/22/2014 02:30,0,0.000,ALERT,214.64,301.47,59.975,1400740203,"274151322000087","019011112586793",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,120409.9,120409.9,2490,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400740291,622566.00
05/22/2014 02:30,0,0.000,ALERT,213.96,301.77,60.012,1400740203,"274151322000088","019011112586793",0.00,11.00,0,299.37,304.18,0.0,0.0,0.000,120646.6,120646.6,2481,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400740294,622567.00
05/22/2014 02:30,0,0.000,ALERT,214.64,302.98,59.975,1400740203,"274151322000095","019011112586793",0.00,10.30,0,300.57,305.08,0.0,0.0,0.000,125802.4,125802.4,2503,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400740297,622568.00
05/22/2014 02:30,0,0.000,ALERT,215.32,300.87,60.002,1400740203,"274151322000068","019011112586793",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,70873.2,70873.2,2496,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400740300,622569.00
05/22/2014 02:30,0,0.000,ALERT,214.41,301.47,59.970,1400740203,"274151322000054","019011112586793",0.00,11.00,0,299.37,304.48,0.0,0.0,0.000,123552.0,123552.0,2476,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400740303,622570.00
05/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400740203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400741084,622571.00
05/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400740203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400741084,622572.00
05/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400740203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400741084,622573.00
05/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400740203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400741084,622574.00
05/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400740203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400741084,622575.00
05/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400740203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400741084,622576.00
05/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400740203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400741084,622577.00
05/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400740203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400741084,622578.00
05/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400740203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400741084,622579.00
05/22/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1400740203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400741084,622580.00
05/22/2014 02:45,0,0.000,ALERT,214.19,301.17,59.975,1400741103,"274151322000083","019011112586793",0.00,10.30,0,299.37,304.78,0.0,0.0,0.000,125313.4,125313.4,2528,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400740970,622581.00
05/22/2014 02:45,0,0.000,ALERT,215.09,301.17,59.996,1400741103,"274151322000076","019011112586793",0.00,10.70,0,298.77,304.78,0.0,0.0,0.000,127198.5,127198.5,2520,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400740974,622582.00
05/22/2014 02:45,0,0.000,ALERT,214.41,300.27,59.981,1400741103,"274151322000094","019011112586793",0.00,10.00,0,298.47,303.88,0.0,0.0,0.000,73034.7,73034.7,2533,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400740978,622583.00
05/22/2014 02:45,0,0.000,ALERT,213.74,301.17,59.970,1400741103,"274151322000052","019011112586793",0.00,10.70,0,298.77,304.78,0.0,0.0,0.000,125417.8,125417.8,2487,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400740982,622584.00
05/22/2014 02:45,0,0.000,ALERT,214.64,301.47,59.965,1400741103,"274151322000085","019011112586793",0.00,10.70,0,298.77,304.48,0.0,0.0,0.000,124801.6,124801.6,2472,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400740986,622585.00
05/22/2014 02:45,0,0.000,ALERT,214.41,300.27,59.970,1400741103,"274151322000087","019011112586793",0.00,12.70,0,298.17,303.88,0.0,0.0,0.000,120409.9,120409.9,2492,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400740990,622586.00
05/22/2014 02:45,0,0.000,ALERT,213.96,300.57,59.975,1400741103,"274151322000088","019011112586793",0.00,10.70,0,298.77,304.18,0.0,0.0,0.000,120646.6,120646.6,2483,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400740994,622587.00
05/22/2014 02:45,0,0.000,ALERT,214.64,302.68,59.949,1400741103,"274151322000095","019011112586793",0.00,10.00,0,299.97,305.08,0.0,0.0,0.000,125802.4,125802.4,2505,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400740998,622588.00
05/22/2014 02:45,0,0.000,ALERT,215.09,300.57,59.981,1400741103,"274151322000068","019011112586793",0.00,11.00,0,298.47,303.58,0.0,0.0,0.000,70873.2,70873.2,2498,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400741002,622589.00
05/22/2014 02:45,0,0.000,ALERT,214.41,301.17,59.975,1400741103,"274151322000054","019011112586793",0.00,11.00,0,298.77,304.78,0.0,0.0,0.000,123552.0,123552.0,2478,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400740900,622590.00
05/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400741103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400741984,622591.00
05/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400741103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400741984,622592.00
05/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400741103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400741984,622593.00
05/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400741103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400741984,622594.00
05/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400741103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400741984,622595.00
05/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400741103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400741984,622596.00
05/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400741103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400741984,622597.00
05/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400741103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400741984,622598.00
05/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400741103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400741984,622599.00
05/22/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1400741103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400741984,622600.00
05/22/2014 03:00,0,0.000,ALERT,215.09,302.68,59.996,1400742004,"274151322000083","019011112586793",0.00,10.30,0,299.97,305.08,0.0,0.0,0.000,125313.4,125313.4,2530,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400742080,622601.00
05/22/2014 03:00,0,0.000,ALERT,215.54,302.07,60.002,1400742004,"274151322000076","019011112586793",0.00,10.30,0,299.07,305.08,0.0,0.0,0.000,127198.5,127198.5,2522,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400742083,622602.00
05/22/2014 03:00,0,0.000,ALERT,215.32,301.77,59.996,1400742004,"274151322000094","019011112586793",0.00,10.00,0,299.07,304.18,0.0,0.0,0.000,73034.7,73034.7,2535,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400742086,622603.00
05/22/2014 03:00,0,0.000,ALERT,215.09,302.68,59.996,1400742004,"274151322000052","019011112586793",0.00,10.30,0,299.37,305.08,0.0,0.0,0.000,125417.8,125417.8,2489,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400742089,622604.00
05/22/2014 03:00,0,0.000,ALERT,215.32,302.37,59.986,1400742004,"274151322000085","019011112586793",0.00,10.70,0,299.37,304.78,0.0,0.0,0.000,124801.6,124801.6,2474,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400742092,622605.00
05/22/2014 03:00,0,0.000,ALERT,215.32,301.47,59.991,1400742004,"274151322000087","019011112586793",0.00,12.30,0,299.07,304.18,0.0,0.0,0.000,120409.9,120409.9,2494,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400742095,622606.00
05/22/2014 03:00,0,0.000,ALERT,214.87,302.07,59.991,1400742004,"274151322000088","019011112586793",0.00,10.70,0,299.67,304.78,0.0,0.0,0.000,120646.6,120646.6,2485,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400742098,622607.00
05/22/2014 03:00,0,0.000,ALERT,215.09,302.98,59.996,1400742004,"274151322000095","019011112586793",0.00,10.00,0,300.87,305.68,0.0,0.0,0.000,125802.4,125802.4,2507,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400742101,622608.00
05/22/2014 03:00,0,0.000,ALERT,215.77,301.17,59.981,1400742004,"274151322000068","019011112586793",0.00,11.00,0,299.07,303.88,0.0,0.0,0.000,70873.2,70873.2,2500,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400742103,622609.00
05/22/2014 03:00,0,0.000,ALERT,214.87,302.98,59.996,1400742004,"274151322000054","019011112586793",0.00,11.00,0,299.67,305.08,0.0,0.0,0.000,123552.0,123552.0,2480,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400742106,622610.00
05/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400742004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400742885,622611.00
05/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400742004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400742885,622612.00
05/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400742004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400742885,622613.00
05/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400742004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400742885,622614.00
05/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400742004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400742885,622615.00
05/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400742004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400742885,622616.00
05/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400742004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400742885,622617.00
05/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400742004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400742885,622618.00
05/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400742004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400742885,622619.00
05/22/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1400742004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400742885,622620.00
05/22/2014 03:15,0,0.000,ALERT,215.09,302.68,60.012,1400742904,"274151322000083","019011112586793",0.00,10.30,0,299.97,305.98,0.0,0.0,0.000,125313.4,125313.4,2532,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400742979,622621.00
05/22/2014 03:15,0,0.000,ALERT,216.00,301.77,60.007,1400742904,"274151322000076","019011112586793",0.00,10.30,0,299.07,305.68,0.0,0.0,0.000,127198.5,127198.5,2524,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400742982,622622.00
05/22/2014 03:15,0,0.000,ALERT,215.09,301.17,60.012,1400742904,"274151322000094","019011112586793",0.00,10.00,0,299.07,304.78,0.0,0.0,0.000,73034.7,73034.7,2537,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400742984,622623.00
05/22/2014 03:15,0,0.000,ALERT,214.87,302.37,60.012,1400742904,"274151322000052","019011112586793",0.00,10.70,0,299.37,305.98,0.0,0.0,0.000,125417.8,125417.8,2491,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400742987,622624.00
05/22/2014 03:15,0,0.000,ALERT,215.09,301.77,60.007,1400742904,"274151322000085","019011112586793",0.00,10.30,0,299.67,305.68,0.0,0.0,0.000,124801.6,124801.6,2476,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400742990,622625.00
05/22/2014 03:15,0,0.000,ALERT,215.09,300.87,60.012,1400742904,"274151322000087","019011112586793",0.00,12.30,0,298.77,304.78,0.0,0.0,0.000,120409.9,120409.9,2496,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400742993,622626.00
05/22/2014 03:15,0,0.000,ALERT,214.87,302.07,60.018,1400742904,"274151322000088","019011112586793",0.00,10.70,0,299.67,305.38,0.0,0.0,0.000,120646.6,120646.6,2487,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400742996,622627.00
05/22/2014 03:15,0,0.000,ALERT,215.09,302.68,60.012,1400742904,"274151322000095","019011112586793",0.00,10.00,0,300.87,306.28,0.0,0.0,0.000,125802.4,125802.4,2509,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400742999,622628.00
05/22/2014 03:15,0,0.000,ALERT,215.54,301.17,60.007,1400742904,"274151322000068","019011112586793",0.00,11.00,0,299.07,304.48,0.0,0.0,0.000,70873.2,70873.2,2502,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400743002,622629.00
05/22/2014 03:15,0,0.000,ALERT,214.87,302.07,59.996,1400742904,"274151322000054","019011112586793",0.00,11.00,0,299.97,305.68,0.0,0.0,0.000,123552.0,123552.0,2482,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400743005,622630.00
05/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400742904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400743785,622631.00
05/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400742904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400743785,622632.00
05/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400742904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400743785,622633.00
05/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400742904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400743785,622634.00
05/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400742904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400743785,622635.00
05/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400742904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400743785,622636.00
05/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400742904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400743785,622637.00
05/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400742904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400743785,622638.00
05/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400742904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400743785,622639.00
05/22/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1400742904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400743785,622640.00
05/22/2014 03:30,0,0.000,ALERT,215.09,302.68,59.991,1400743803,"274151322000083","019011112586793",0.00,10.30,0,300.57,306.28,0.0,0.0,0.000,125313.4,125313.4,2534,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400743878,622641.00
05/22/2014 03:30,0,0.000,ALERT,215.77,302.68,59.981,1400743803,"274151322000076","019011112586793",0.00,10.00,0,299.97,306.28,0.0,0.0,0.000,127198.5,127198.5,2526,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400743881,622642.00
05/22/2014 03:30,0,0.000,ALERT,215.32,302.07,59.986,1400743803,"274151322000094","019011112586793",0.00,10.00,0,299.67,305.38,0.0,0.0,0.000,73034.7,73034.7,2539,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400743884,622643.00
05/22/2014 03:30,0,0.000,ALERT,214.87,302.98,59.981,1400743803,"274151322000052","019011112586793",0.00,10.30,0,299.97,306.28,0.0,0.0,0.000,125417.8,125417.8,2493,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400743887,622644.00
05/22/2014 03:30,0,0.000,ALERT,215.32,302.68,59.959,1400743803,"274151322000085","019011112586793",0.00,10.30,0,299.97,306.28,0.0,0.0,0.000,124801.6,124801.6,2478,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400743889,622645.00
05/22/2014 03:30,0,0.000,ALERT,215.54,302.07,59.991,1400743803,"274151322000087","019011112586793",0.00,12.30,0,299.07,305.38,0.0,0.0,0.000,120409.9,120409.9,2498,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400743892,622646.00
05/22/2014 03:30,0,0.000,ALERT,215.09,302.68,59.986,1400743803,"274151322000088","019011112586793",0.00,10.70,0,299.97,305.98,0.0,0.0,0.000,120646.6,120646.6,2489,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400743895,622647.00
05/22/2014 03:30,0,0.000,ALERT,215.32,303.58,59.981,1400743803,"274151322000095","019011112586793",0.00,10.00,0,301.17,306.58,0.0,0.0,0.000,125802.4,125802.4,2511,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400743898,622648.00
05/22/2014 03:30,0,0.000,ALERT,215.77,301.47,59.975,1400743803,"274151322000068","019011112586793",0.00,11.00,0,299.37,305.08,0.0,0.0,0.000,70873.2,70873.2,2504,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400743901,622649.00
05/22/2014 03:30,0,0.000,ALERT,215.32,302.98,59.970,1400743803,"274151322000054","019011112586793",0.00,10.70,0,299.97,305.98,0.0,0.0,0.000,123552.0,123552.0,2484,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400743904,622650.00
05/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400743803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400744684,622651.00
05/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400743803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400744684,622652.00
05/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400743803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400744684,622653.00
05/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400743803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400744684,622654.00
05/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400743803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400744684,622655.00
05/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400743803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400744684,622656.00
05/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400743803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400744684,622657.00
05/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400743803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400744684,622658.00
05/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400743803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400744684,622659.00
05/22/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1400743803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400744684,622660.00
05/22/2014 03:45,0,0.000,ALERT,215.09,303.28,59.986,1400744703,"274151322000083","019011112586793",0.00,10.30,0,299.97,305.08,0.0,0.0,0.000,125313.4,125313.4,2536,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400744778,622661.00
05/22/2014 03:45,0,0.000,ALERT,215.77,302.98,59.959,1400744703,"274151322000076","019011112586793",0.00,10.00,0,299.67,305.08,0.0,0.0,0.000,127198.5,127198.5,2528,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400744781,622662.00
05/22/2014 03:45,0,0.000,ALERT,215.32,302.07,59.996,1400744703,"274151322000094","019011112586793",0.00,9.70,0,299.37,304.18,0.0,0.0,0.000,73034.7,73034.7,2541,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400744783,622663.00
05/22/2014 03:45,0,0.000,ALERT,214.87,303.28,59.986,1400744703,"274151322000052","019011112586793",0.00,10.30,0,299.67,305.08,0.0,0.0,0.000,125417.8,125417.8,2495,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400744786,622664.00
05/22/2014 03:45,0,0.000,ALERT,215.32,302.68,59.981,1400744703,"274151322000085","019011112586793",0.00,10.30,0,299.67,304.78,0.0,0.0,0.000,124801.6,124801.6,2480,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400744686,622665.00
05/22/2014 03:45,0,0.000,ALERT,215.09,301.77,59.986,1400744703,"274151322000087","019011112586793",0.00,12.00,0,298.77,304.18,0.0,0.0,0.000,120409.9,120409.9,2500,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400744689,622666.00
05/22/2014 03:45,0,0.000,ALERT,215.09,302.37,59.991,1400744703,"274151322000088","019011112586793",0.00,10.70,0,299.67,304.48,0.0,0.0,0.000,120646.6,120646.6,2491,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400744692,622667.00
05/22/2014 03:45,0,0.000,ALERT,215.09,303.88,60.007,1400744703,"274151322000095","019011112586793",0.00,9.70,0,300.87,305.38,0.0,0.0,0.000,125802.4,125802.4,2513,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400744695,622668.00
05/22/2014 03:45,0,0.000,ALERT,215.77,302.68,59.959,1400744703,"274151322000068","019011112586793",0.00,11.00,0,299.37,303.88,0.0,0.0,0.000,70873.2,70873.2,2506,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400744697,622669.00
05/22/2014 03:45,0,0.000,ALERT,215.09,303.28,60.023,1400744703,"274151322000054","019011112586793",0.00,10.70,0,299.67,305.08,0.0,0.0,0.000,123552.0,123552.0,2486,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400744700,622670.00
