ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400744703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400745584,622671.00
05/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400744703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400745584,622672.00
05/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400744703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400745584,622673.00
05/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400744703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400745584,622674.00
05/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400744703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400745584,622675.00
05/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400744703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400745584,622676.00
05/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400744703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400745584,622677.00
05/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400744703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400745584,622678.00
05/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400744703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400745584,622679.00
05/22/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1400744703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400745584,622680.00
05/22/2014 04:00,0,0.000,ALERT,213.96,301.77,59.944,1400745603,"274151322000083","019011112586793",0.00,10.00,0,300.27,306.58,0.0,0.0,0.000,125313.4,125313.4,2538,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400745678,622681.00
05/22/2014 04:00,0,0.000,ALERT,214.87,302.37,59.944,1400745603,"274151322000076","019011112586793",0.00,10.00,0,299.67,306.58,0.0,0.0,0.000,127198.5,127198.5,2530,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400745680,622682.00
05/22/2014 04:00,0,0.000,ALERT,214.64,301.77,59.949,1400745603,"274151322000094","019011112586793",0.00,9.70,0,299.37,305.38,0.0,0.0,0.000,73034.7,73034.7,2543,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400745683,622683.00
05/22/2014 04:00,0,0.000,ALERT,214.19,301.77,59.949,1400745603,"274151322000052","019011112586793",0.00,10.30,0,299.67,306.58,0.0,0.0,0.000,125417.8,125417.8,2497,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400745686,622684.00
05/22/2014 04:00,0,0.000,ALERT,214.41,302.07,59.949,1400745603,"274151322000085","019011112586793",0.00,10.30,0,299.97,306.28,0.0,0.0,0.000,124801.6,124801.6,2482,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400745689,622685.00
05/22/2014 04:00,0,0.000,ALERT,214.64,301.47,59.954,1400745603,"274151322000087","019011112586793",0.00,12.00,0,299.07,305.68,0.0,0.0,0.000,120409.9,120409.9,2502,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400745692,622686.00
05/22/2014 04:00,0,0.000,ALERT,214.19,302.07,59.954,1400745603,"274151322000088","019011112586793",0.00,10.30,0,299.67,305.98,0.0,0.0,0.000,120646.6,120646.6,2493,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400745694,622687.00
05/22/2014 04:00,0,0.000,ALERT,214.64,303.58,59.949,1400745603,"274151322000095","019011112586793",0.00,9.70,0,300.87,306.88,0.0,0.0,0.000,125802.4,125802.4,2515,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400745697,622688.00
05/22/2014 04:00,0,0.000,ALERT,215.09,301.47,59.954,1400745603,"274151322000068","019011112586793",0.00,10.70,0,299.37,305.38,0.0,0.0,0.000,70873.2,70873.2,2508,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400745700,622689.00
05/22/2014 04:00,0,0.000,ALERT,213.96,302.07,59.954,1400745603,"274151322000054","019011112586793",0.00,10.70,0,299.67,306.28,0.0,0.0,0.000,123552.0,123552.0,2488,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400745703,622690.00
05/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400745603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400746483,622691.00
05/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400745603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400746483,622692.00
05/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400745603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400746483,622693.00
05/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400745603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400746483,622694.00
05/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400745603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400746483,622695.00
05/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400745603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400746483,622696.00
05/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400745603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400746483,622697.00
05/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400745603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400746483,622698.00
05/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400745603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400746483,622699.00
05/22/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1400745603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400746483,622700.00
05/22/2014 04:15,0,0.000,ALERT,214.19,302.68,59.996,1400746503,"274151322000083","019011112586793",0.00,10.00,0,299.07,304.78,0.0,0.0,0.000,125313.4,125313.4,2540,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400746577,622701.00
05/22/2014 04:15,0,0.000,ALERT,214.87,302.07,60.007,1400746503,"274151322000076","019011112586793",0.00,10.00,0,298.47,304.78,0.0,0.0,0.000,127198.5,127198.5,2532,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400746580,622702.00
05/22/2014 04:15,0,0.000,ALERT,214.19,301.77,59.996,1400746503,"274151322000094","019011112586793",0.00,9.70,0,298.17,303.58,0.0,0.0,0.000,73034.7,73034.7,2545,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400746583,622703.00
05/22/2014 04:15,0,0.000,ALERT,213.96,302.37,59.996,1400746503,"274151322000052","019011112586793",0.00,10.00,0,298.47,304.78,0.0,0.0,0.000,125417.8,125417.8,2499,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400746586,622704.00
05/22/2014 04:15,0,0.000,ALERT,214.41,302.68,59.975,1400746503,"274151322000085","019011112586793",0.00,10.30,0,298.77,304.48,0.0,0.0,0.000,124801.6,124801.6,2484,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400746589,622705.00
05/22/2014 04:15,0,0.000,ALERT,214.41,302.07,60.002,1400746503,"274151322000087","019011112586793",0.00,12.00,0,297.87,303.88,0.0,0.0,0.000,120409.9,120409.9,2504,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400746591,622706.00
05/22/2014 04:15,0,0.000,ALERT,213.96,301.47,60.002,1400746503,"274151322000088","019011112586793",0.00,10.30,0,298.47,304.18,0.0,0.0,0.000,120646.6,120646.6,2495,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400746594,622707.00
05/22/2014 04:15,0,0.000,ALERT,214.19,303.58,59.996,1400746503,"274151322000095","019011112586793",0.00,9.70,0,299.97,305.38,0.0,0.0,0.000,125802.4,125802.4,2517,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400746597,622708.00
05/22/2014 04:15,0,0.000,ALERT,214.87,301.47,59.996,1400746503,"274151322000068","019011112586793",0.00,10.70,0,298.17,303.58,0.0,0.0,0.000,70873.2,70873.2,2510,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400746600,622709.00
05/22/2014 04:15,0,0.000,ALERT,214.19,302.68,60.002,1400746503,"274151322000054","019011112586793",0.00,10.30,0,298.47,304.48,0.0,0.0,0.000,123552.0,123552.0,2490,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400746603,622710.00
05/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400746503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400747383,622711.00
05/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400746503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400747383,622712.00
05/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400746503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400747383,622713.00
05/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400746503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400747383,622714.00
05/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400746503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400747383,622715.00
05/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400746503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400747383,622716.00
05/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400746503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400747383,622717.00
05/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400746503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400747383,622718.00
05/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400746503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400747383,622719.00
05/22/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1400746503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400747383,622720.00
05/22/2014 04:30,0,0.000,ALERT,214.64,302.68,59.959,1400747403,"274151322000083","019011112586793",0.00,9.70,0,298.77,305.08,0.0,0.0,0.000,125313.4,125313.4,2542,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400747478,622721.00
05/22/2014 04:30,0,0.000,ALERT,215.32,302.98,59.954,1400747403,"274151322000076","019011112586793",0.00,10.00,0,298.47,305.08,0.0,0.0,0.000,127198.5,127198.5,2534,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400747481,622722.00
05/22/2014 04:30,0,0.000,ALERT,214.64,302.07,59.959,1400747403,"274151322000094","019011112586793",0.00,9.30,0,298.17,304.18,0.0,0.0,0.000,73034.7,73034.7,2547,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400747484,622723.00
05/22/2014 04:30,0,0.000,ALERT,214.41,302.07,59.959,1400747403,"274151322000052","019011112586793",0.00,10.00,0,298.47,305.38,0.0,0.0,0.000,125417.8,125417.8,2501,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400747487,622724.00
05/22/2014 04:30,0,0.000,ALERT,214.87,302.37,59.954,1400747403,"274151322000085","019011112586793",0.00,10.00,0,298.47,304.78,0.0,0.0,0.000,124801.6,124801.6,2486,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400747490,622725.00
05/22/2014 04:30,0,0.000,ALERT,214.64,301.77,59.959,1400747403,"274151322000087","019011112586793",0.00,11.70,0,297.87,304.18,0.0,0.0,0.000,120409.9,120409.9,2506,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400747493,622726.00
05/22/2014 04:30,0,0.000,ALERT,214.19,302.37,59.959,1400747403,"274151322000088","019011112586793",0.00,10.30,0,298.47,304.78,0.0,0.0,0.000,120646.6,120646.6,2497,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400747495,622727.00
05/22/2014 04:30,0,0.000,ALERT,214.64,303.58,59.975,1400747403,"274151322000095","019011112586793",0.00,9.30,0,299.67,305.68,0.0,0.0,0.000,125802.4,125802.4,2519,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400747498,622728.00
05/22/2014 04:30,0,0.000,ALERT,215.09,301.77,59.965,1400747403,"274151322000068","019011112586793",0.00,10.70,0,298.17,304.18,0.0,0.0,0.000,70873.2,70873.2,2512,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400747501,622729.00
05/22/2014 04:30,0,0.000,ALERT,214.19,302.98,59.965,1400747403,"274151322000054","019011112586793",0.00,10.30,0,298.47,305.08,0.0,0.0,0.000,123552.0,123552.0,2492,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400747504,622730.00
05/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400747403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400748284,622731.00
05/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400747403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400748284,622732.00
05/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400747403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400748284,622733.00
05/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400747403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400748284,622734.00
05/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400747403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400748284,622735.00
05/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400747403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400748284,622736.00
05/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400747403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400748284,622737.00
05/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400747403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400748284,622738.00
05/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400747403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400748284,622739.00
05/22/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1400747403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400748284,622740.00
05/22/2014 04:45,0,0.000,ALERT,214.19,301.47,60.002,1400748303,"274151322000083","019011112586793",0.00,9.70,0,299.07,305.38,0.0,0.0,0.000,125313.4,125313.4,2544,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400748377,622741.00
05/22/2014 04:45,0,0.000,ALERT,215.09,300.57,59.965,1400748303,"274151322000076","019011112586793",0.00,9.70,0,298.77,305.08,0.0,0.0,0.000,127198.5,127198.5,2536,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400748380,622742.00
05/22/2014 04:45,0,0.000,ALERT,213.96,300.27,59.954,1400748303,"274151322000094","019011112586793",0.00,9.30,0,298.17,304.18,0.0,0.0,0.000,73034.7,73034.7,2549,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400748383,622743.00
05/22/2014 04:45,0,0.000,ALERT,214.19,300.57,59.959,1400748303,"274151322000052","019011112586793",0.00,10.00,0,298.47,305.08,0.0,0.0,0.000,125417.8,125417.8,2503,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400748386,622744.00
05/22/2014 04:45,0,0.000,ALERT,214.64,300.87,59.970,1400748303,"274151322000085","019011112586793",0.00,10.00,0,298.77,304.78,0.0,0.0,0.000,124801.6,124801.6,2488,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400748389,622745.00
05/22/2014 04:45,0,0.000,ALERT,214.19,299.67,59.954,1400748303,"274151322000087","019011112586793",0.00,11.70,0,297.87,304.48,0.0,0.0,0.000,120409.9,120409.9,2508,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400748392,622746.00
05/22/2014 04:45,0,0.000,ALERT,214.19,300.57,59.954,1400748303,"274151322000088","019011112586793",0.00,10.00,0,298.47,304.78,0.0,0.0,0.000,120646.6,120646.6,2499,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400748395,622747.00
05/22/2014 04:45,0,0.000,ALERT,214.41,301.77,59.970,1400748303,"274151322000095","019011112586793",0.00,9.30,0,299.97,305.68,0.0,0.0,0.000,125802.4,125802.4,2521,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400748398,622748.00
05/22/2014 04:45,0,0.000,ALERT,215.09,299.67,59.970,1400748303,"274151322000068","019011112586793",0.00,10.30,0,298.17,304.18,0.0,0.0,0.000,70873.2,70873.2,2514,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400748400,622749.00
05/22/2014 04:45,0,0.000,ALERT,213.96,300.87,59.975,1400748303,"274151322000054","019011112586793",0.00,10.30,0,298.47,305.08,0.0,0.0,0.000,123552.0,123552.0,2494,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400748403,622750.00
05/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400748303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400749184,622751.00
05/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400748303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400749184,622752.00
05/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400748303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400749184,622753.00
05/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400748303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400749184,622754.00
05/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400748303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400749184,622755.00
05/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400748303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400749184,622756.00
05/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400748303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400749184,622757.00
05/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400748303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400749184,622758.00
05/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400748303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400749184,622759.00
05/22/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1400748303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400749184,622760.00
05/22/2014 05:00,0,0.000,ALERT,214.41,300.57,59.959,1400749203,"274151322000083","019011112586793",0.00,9.70,0,299.07,304.78,0.0,0.0,0.000,125313.4,125313.4,2546,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400749278,622761.00
05/22/2014 05:00,0,0.000,ALERT,214.87,300.27,59.959,1400749203,"274151322000076","019011112586793",0.00,9.70,0,298.77,304.48,0.0,0.0,0.000,127198.5,127198.5,2538,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400749281,622762.00
05/22/2014 05:00,0,0.000,ALERT,214.41,299.97,59.991,1400749203,"274151322000094","019011112586793",0.00,9.30,0,298.47,303.88,0.0,0.0,0.000,73034.7,73034.7,2551,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400749284,622763.00
05/22/2014 05:00,0,0.000,ALERT,214.19,299.97,59.959,1400749203,"274151322000052","019011112586793",0.00,9.70,0,298.47,304.78,0.0,0.0,0.000,125417.8,125417.8,2505,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400749286,622764.00
05/22/2014 05:00,0,0.000,ALERT,214.19,300.27,59.959,1400749203,"274151322000085","019011112586793",0.00,9.70,0,298.77,304.48,0.0,0.0,0.000,124801.6,124801.6,2490,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400749289,622765.00
05/22/2014 05:00,0,0.000,ALERT,214.41,299.67,59.970,1400749203,"274151322000087","019011112586793",0.00,11.30,0,298.17,303.58,0.0,0.0,0.000,120409.9,120409.9,2510,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400749292,622766.00
05/22/2014 05:00,0,0.000,ALERT,213.74,300.57,59.970,1400749203,"274151322000088","019011112586793",0.00,10.00,0,298.47,304.18,0.0,0.0,0.000,120646.6,120646.6,2501,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400749295,622767.00
05/22/2014 05:00,0,0.000,ALERT,214.41,301.47,59.965,1400749203,"274151322000095","019011112586793",0.00,9.30,0,299.97,305.08,0.0,0.0,0.000,125802.4,125802.4,2523,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400749297,622768.00
05/22/2014 05:00,0,0.000,ALERT,215.09,299.67,59.986,1400749203,"274151322000068","019011112586793",0.00,10.30,0,298.17,303.58,0.0,0.0,0.000,70873.2,70873.2,2516,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400749300,622769.00
05/22/2014 05:00,0,0.000,ALERT,214.19,300.27,59.975,1400749203,"274151322000054","019011112586793",0.00,10.00,0,298.47,304.48,0.0,0.0,0.000,123552.0,123552.0,2496,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400749303,622770.00
05/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400749203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400750083,622771.00
05/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400749203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400750083,622772.00
05/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400749203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400750083,622773.00
05/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400749203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400750083,622774.00
05/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400749203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400750083,622775.00
05/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400749203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400750083,622776.00
05/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400749203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400750083,622777.00
05/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400749203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400750083,622778.00
05/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400749203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400750083,622779.00
05/22/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1400749203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400750083,622780.00
05/22/2014 05:15,0,0.000,ALERT,214.64,301.47,59.975,1400750104,"274151322000083","019011112586793",0.00,9.30,0,299.07,304.48,0.0,0.0,0.000,125313.4,125313.4,2548,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400750077,622781.00
05/22/2014 05:15,0,0.000,ALERT,214.87,300.27,59.986,1400750104,"274151322000076","019011112586793",0.00,9.70,0,298.77,304.48,0.0,0.0,0.000,127198.5,127198.5,2540,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400750079,622782.00
05/22/2014 05:15,0,0.000,ALERT,214.19,300.57,59.975,1400750104,"274151322000094","019011112586793",0.00,9.00,0,298.47,303.58,0.0,0.0,0.000,73034.7,73034.7,2553,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400750082,622783.00
05/22/2014 05:15,0,0.000,ALERT,213.96,301.17,59.975,1400750104,"274151322000052","019011112586793",0.00,9.70,0,298.47,304.48,0.0,0.0,0.000,125417.8,125417.8,2507,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400750085,622784.00
05/22/2014 05:15,0,0.000,ALERT,214.41,301.17,59.986,1400750104,"274151322000085","019011112586793",0.00,9.70,0,298.77,304.18,0.0,0.0,0.000,124801.6,124801.6,2492,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400750088,622785.00
05/22/2014 05:15,0,0.000,ALERT,214.19,299.67,59.991,1400750104,"274151322000087","019011112586793",0.00,11.30,0,297.87,303.58,0.0,0.0,0.000,120409.9,120409.9,2512,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400750091,622786.00
05/22/2014 05:15,0,0.000,ALERT,213.74,300.27,59.981,1400750104,"274151322000088","019011112586793",0.00,10.00,0,298.77,303.88,0.0,0.0,0.000,120646.6,120646.6,2503,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400750094,622787.00
05/22/2014 05:15,0,0.000,ALERT,213.96,302.07,59.965,1400750104,"274151322000095","019011112586793",0.00,9.00,0,299.97,304.78,0.0,0.0,0.000,125802.4,125802.4,2525,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400750097,622788.00
05/22/2014 05:15,0,0.000,ALERT,214.87,299.97,59.975,1400750104,"274151322000068","019011112586793",0.00,10.00,0,298.17,303.28,0.0,0.0,0.000,70873.2,70873.2,2518,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400750100,622789.00
05/22/2014 05:15,0,0.000,ALERT,213.96,301.47,59.970,1400750104,"274151322000054","019011112586793",0.00,10.00,0,298.77,304.48,0.0,0.0,0.000,123552.0,123552.0,2498,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400750103,622790.00
05/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400750104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400750985,622791.00
05/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400750104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400750985,622792.00
05/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400750104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400750985,622793.00
05/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400750104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400750985,622794.00
05/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400750104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400750985,622795.00
05/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400750104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400750985,622796.00
05/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400750104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400750985,622797.00
05/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400750104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400750985,622798.00
05/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400750104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400750985,622799.00
05/22/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1400750104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400750985,622800.00
05/22/2014 05:30,0,0.000,ALERT,214.19,300.87,59.986,1400751003,"274151322000083","019011112586793",0.00,9.30,0,298.17,303.28,0.0,0.0,0.000,125313.4,125313.4,2550,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400751079,622801.00
05/22/2014 05:30,0,0.000,ALERT,214.87,300.87,59.975,1400751003,"274151322000076","019011112586793",0.00,9.30,0,297.57,302.98,0.0,0.0,0.000,127198.5,127198.5,2542,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400751082,622802.00
05/22/2014 05:30,0,0.000,ALERT,214.41,299.97,59.970,1400751003,"274151322000094","019011112586793",0.00,9.00,0,297.26,302.07,0.0,0.0,0.000,73034.7,73034.7,2555,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400751085,622803.00
05/22/2014 05:30,0,0.000,ALERT,213.74,299.37,59.959,1400751003,"274151322000052","019011112586793",0.00,9.70,0,297.57,303.28,0.0,0.0,0.000,125417.8,125417.8,2509,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400751087,622804.00
05/22/2014 05:30,0,0.000,ALERT,214.41,299.97,59.975,1400751003,"274151322000085","019011112586793",0.00,9.70,0,297.87,302.98,0.0,0.0,0.000,124801.6,124801.6,2494,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400751090,622805.00
05/22/2014 05:30,0,0.000,ALERT,214.41,299.07,59.965,1400751003,"274151322000087","019011112586793",0.00,11.00,0,296.96,302.07,0.0,0.0,0.000,120409.9,120409.9,2514,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400751093,622806.00
05/22/2014 05:30,0,0.000,ALERT,213.74,299.67,59.965,1400751003,"274151322000088","019011112586793",0.00,10.00,0,297.57,302.68,0.0,0.0,0.000,120646.6,120646.6,2505,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400751096,622807.00
05/22/2014 05:30,0,0.000,ALERT,213.96,300.87,59.970,1400751003,"274151322000095","019011112586793",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,125802.4,125802.4,2527,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400751099,622808.00
05/22/2014 05:30,0,0.000,ALERT,214.64,299.37,59.959,1400751003,"274151322000068","019011112586793",0.00,10.00,0,297.26,302.07,0.0,0.0,0.000,70873.2,70873.2,2520,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400751101,622809.00
05/22/2014 05:30,0,0.000,ALERT,213.96,300.27,59.959,1400751003,"274151322000054","019011112586793",0.00,10.00,0,297.57,302.98,0.0,0.0,0.000,123552.0,123552.0,2500,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400751104,622810.00
05/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400751003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400751884,622811.00
05/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400751003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400751884,622812.00
05/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400751003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400751884,622813.00
05/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400751003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400751884,622814.00
05/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400751003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400751884,622815.00
05/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400751003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400751884,622816.00
05/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400751003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400751884,622817.00
05/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400751003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400751884,622818.00
05/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400751003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400751884,622819.00
05/22/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1400751003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400751884,622820.00
05/22/2014 05:45,0,0.000,ALERT,214.41,300.87,59.991,1400751903,"274151322000083","019011112586793",0.00,9.30,0,298.77,304.48,0.0,0.0,0.000,125313.4,125313.4,2552,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400751977,622821.00
05/22/2014 05:45,0,0.000,ALERT,214.87,299.97,60.002,1400751903,"274151322000076","019011112586793",0.00,9.30,0,298.47,304.48,0.0,0.0,0.000,127198.5,127198.5,2544,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400751980,622822.00
05/22/2014 05:45,0,0.000,ALERT,214.41,299.37,59.996,1400751903,"274151322000094","019011112586793",0.00,9.00,0,298.17,303.58,0.0,0.0,0.000,73034.7,73034.7,2557,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400751983,622823.00
05/22/2014 05:45,0,0.000,ALERT,213.96,300.27,60.002,1400751903,"274151322000052","019011112586793",0.00,9.70,0,298.17,304.78,0.0,0.0,0.000,125417.8,125417.8,2511,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400751986,622824.00
05/22/2014 05:45,0,0.000,ALERT,214.19,300.27,60.002,1400751903,"274151322000085","019011112586793",0.00,9.70,0,298.47,304.18,0.0,0.0,0.000,124801.6,124801.6,2496,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400751989,622825.00
05/22/2014 05:45,0,0.000,ALERT,214.41,299.07,59.996,1400751903,"274151322000087","019011112586793",0.00,11.00,0,297.57,303.58,0.0,0.0,0.000,120409.9,120409.9,2516,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400751991,622826.00
