ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2014 05:45,0,0.000,ALERT,213.96,299.97,59.986,1400751903,"274151322000088","019011112586793",0.00,10.00,0,298.47,303.88,0.0,0.0,0.000,120646.6,120646.6,2507,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400751995,622827.00
05/22/2014 05:45,0,0.000,ALERT,213.96,301.17,60.018,1400751903,"274151322000095","019011112586793",0.00,9.00,0,299.37,305.08,0.0,0.0,0.000,125802.4,125802.4,2529,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400751997,622828.00
05/22/2014 05:45,0,0.000,ALERT,215.09,300.27,59.996,1400751903,"274151322000068","019011112586793",0.00,10.00,0,297.87,303.58,0.0,0.0,0.000,70873.2,70873.2,2522,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400752000,622829.00
05/22/2014 05:45,0,0.000,ALERT,213.96,300.87,59.996,1400751903,"274151322000054","019011112586793",0.00,10.00,0,298.47,304.48,0.0,0.0,0.000,123552.0,123552.0,2502,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400752003,622830.00
05/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400751903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400752783,622831.00
05/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400751903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400752783,622832.00
05/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400751903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400752783,622833.00
05/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400751903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400752783,622834.00
05/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400751903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400752783,622835.00
05/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400751903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400752783,622836.00
05/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400751903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400752783,622837.00
05/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400751903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400752783,622838.00
05/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400751903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400752783,622839.00
05/22/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1400751903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400752783,622840.00
05/22/2014 06:30,0,0.105,ALERT,214.19,337.54,59.970,1400754603,"274151322000083","019011112586793",26.28,10.00,0,296.66,344.15,2.8,0.8,0.004,125313.4,125313.4,2556,0,0,0,L,1151911521,1,122.23,123.81,0100,7,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1400754678,622841.00
05/22/2014 06:30,0,0.109,ALERT,214.41,338.14,59.965,1400754603,"274151322000076","019011112586793",26.42,10.30,0,296.36,345.66,2.9,0.9,0.004,127198.5,127198.5,2548,0,0,0,L,1151911521,1,122.68,123.81,0100,9,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1400754680,622842.00
05/22/2014 06:30,0,0.057,ALERT,214.41,314.40,59.975,1400754603,"274151322000094","019011112586793",24.81,9.30,0,296.06,401.86,1.4,0.0,0.000,73034.7,73034.7,2561,0,0,0,L,1151911521,1,122.01,124.04,0002,6,0,0,0,0,0,0,181,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1400754683,622843.00
05/22/2014 06:30,0,0.133,ALERT,213.96,335.74,59.975,1400754603,"274151322000052","019011112586793",26.42,10.30,0,296.06,343.55,3.5,1.5,0.009,125417.9,125417.9,2515,0,0,0,L,1151911521,1,122.01,123.59,0100,9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1400754686,622844.00
05/22/2014 06:30,0,0.109,ALERT,214.41,336.94,59.970,1400754603,"274151322000085","019011112586793",26.18,10.30,0,296.36,345.66,2.9,0.9,0.000,124801.6,124801.6,2500,0,0,0,L,1151911521,1,123.14,123.36,0100,10,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1400754689,622845.00
05/22/2014 06:30,0,0.098,ALERT,214.19,337.24,59.954,1400754603,"274151322000087","019011112586793",27.93,11.70,0,295.46,342.65,2.8,0.8,0.000,120410.0,120410.0,2520,0,0,0,L,1151911521,1,122.68,123.59,0100,11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1400754692,622846.00
05/22/2014 06:30,0,0.092,ALERT,213.96,337.24,59.970,1400754603,"274151322000088","019011112586793",25.43,10.70,0,296.36,345.06,2.4,0.4,0.004,120646.6,120646.6,2511,0,0,0,L,1151911521,1,122.91,123.36,0100,8,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1400754694,622847.00
05/22/2014 06:30,0,0.098,ALERT,214.19,337.24,59.970,1400754603,"274151322000095","019011112586793",26.32,9.70,0,297.57,340.55,2.6,0.6,0.000,125802.4,125802.4,2533,0,0,0,L,1151911521,1,122.91,123.14,0100,8,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1400754697,622848.00
05/22/2014 06:30,0,0.006,ALERT,214.87,298.17,59.949,1400754603,"274151322000068","019011112586793",42.18,10.70,0,296.06,403.37,0.0,0.0,0.000,70873.2,70873.2,2526,0,0,0,L,1151911521,1,122.46,124.04,0002,10,0,0,0,0,0,0,188,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1400754700,622849.00
05/22/2014 06:30,0,0.088,ALERT,213.96,335.44,59.959,1400754603,"274151322000054","019011112586793",28.63,10.70,0,296.36,342.95,2.6,0.6,0.000,123552.0,123552.0,2506,0,0,0,L,1151911521,1,122.68,123.36,0100,10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1400754703,622850.00
05/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400754603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,244780.39999948,244780.39999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400755484,622851.00
05/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400754603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400755484,622852.00
05/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400754603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400755484,622853.00
05/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400754603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,311644.60000009,311644.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400755484,622854.00
05/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400754603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400755484,622855.00
05/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400754603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400755484,622856.00
05/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400754603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400755484,622857.00
05/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400754603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400755484,622858.00
05/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400754603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400755484,622859.00
05/22/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1400754603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400755484,622860.00
05/22/2014 06:45,0,0.145,ACTIVE,213.51,337.24,59.991,1400755503,"274151322000083","019011112586793",27.14,11.30,0,297.57,340.85,4.0,1.9,0.013,125313.8,125313.8,2558,0,0,0,L,1151911521,1,121.78,123.36,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400755577,622861.00
05/22/2014 06:45,0,0.148,ACTIVE,213.96,337.24,59.986,1400755503,"274151322000076","019011112586793",27.85,11.30,0,296.96,341.75,4.2,2.1,0.018,127198.9,127198.9,2550,0,0,0,L,1151911521,1,122.23,123.36,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400755578,622862.00
05/22/2014 06:45,0,0.084,ALERT,213.74,336.34,59.986,1400755503,"274151322000094","019011112586793",29.50,10.30,0,296.96,401.86,2.5,0.5,0.000,73034.8,73034.8,2563,0,0,0,L,1151911521,1,121.78,123.59,0002,7,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400755581,622863.00
05/22/2014 06:45,0,0.174,ACTIVE,213.51,336.04,59.991,1400755503,"274151322000052","019011112586793",26.72,11.30,0,297.26,341.15,4.7,2.6,0.009,125418.4,125418.4,2517,0,0,0,L,1151911521,1,121.33,123.36,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400755583,622864.00
05/22/2014 06:45,0,0.148,ACTIVE,213.74,336.64,60.012,1400755503,"274151322000085","019011112586793",27.15,11.30,0,297.57,341.45,4.1,2.0,0.009,124802.0,124802.0,2502,0,0,0,L,1151911521,1,122.46,123.14,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400755585,622865.00
05/22/2014 06:45,0,0.154,ACTIVE,213.29,336.94,59.991,1400755503,"274151322000087","019011112586793",26.56,13.00,0,296.66,341.15,4.2,2.1,0.018,120410.4,120410.4,2522,0,0,0,L,1151911521,1,122.01,123.14,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400755587,622866.00
05/22/2014 06:45,0,0.133,ACTIVE,213.06,336.64,59.986,1400755503,"274151322000088","019011112586793",25.72,11.30,0,296.96,340.85,3.5,1.5,0.018,120646.8,120646.8,2513,0,0,0,L,1151911521,1,122.23,122.91,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400755588,622867.00
05/22/2014 06:45,0,0.141,ACTIVE,213.74,336.34,59.986,1400755503,"274151322000095","019011112586793",27.00,11.00,0,298.47,340.85,3.9,1.8,0.013,125802.7,125802.7,2535,0,0,0,L,1151911521,1,122.46,122.91,0002,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400755590,622868.00
05/22/2014 06:45,0,0.102,ALERT,214.41,337.24,59.991,1400755503,"274151322000068","019011112586793",29.70,11.70,0,296.66,403.07,3.1,1.0,0.004,70873.3,70873.3,2528,0,0,0,L,1151911521,1,122.23,123.59,0002,9,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400755593,622869.00
05/22/2014 06:45,0,0.146,ACTIVE,213.51,336.34,60.002,1400755503,"274151322000054","019011112586793",27.17,11.70,0,297.57,340.55,4.0,2.0,0.009,123552.4,123552.4,2508,0,0,0,L,1151911521,1,122.23,122.91,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400755595,622870.00
05/22/2014 06:45,1,0.000,ACTIVE_NO_POWER,213.6,361.90,60.00,1400755503,"033051125000118","019011112586793",43.72,9,0.000,323.27,440.48,0.0,0.0,0.000,311644.60000009,311644.80000008,62,0,0,0,L,2361,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400755872,622871.00
05/22/2014 06:45,1,0.021,ALERT,213.7,378.57,60.07,1400755503,"033051125000132","019011112586793",39.41,9,0.000,321.60,440.04,0.8,0.0,0.000,244780.39999948,244780.49999948,77,0,0,0,L,2361,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400756055,622872.00
05/22/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1400755503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,314524.39999963,314524.39999963,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400756383,622873.00
05/22/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1400755503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400756383,622874.00
05/22/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1400755503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286155.50000014,286155.50000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400756383,622875.00
05/22/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1400755503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,240899.49999992,240899.49999992,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400756383,622876.00
05/22/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1400755503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400756383,622877.00
05/22/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1400755503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400756383,622878.00
05/22/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1400755503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400756383,622879.00
05/22/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1400755503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400756383,622880.00
05/22/2014 07:00,0,0.223,ACTIVE,214.19,338.44,59.954,1400756403,"274151322000083","019011112586793",27.49,12.00,0,321.61,344.15,6.2,4.1,0.027,125314.6,125314.6,2559,0,0,0,L,1151911521,1,122.23,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400756359,622881.00
05/22/2014 07:00,0,0.227,ACTIVE,214.87,338.14,59.928,1400756403,"274151322000076","019011112586793",28.03,12.00,0,322.21,344.15,6.4,4.3,0.031,127199.8,127199.8,2551,0,0,0,L,1151911521,1,122.68,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400756361,622882.00
05/22/2014 07:00,0,0.137,ACTIVE,213.96,337.24,59.970,1400756403,"274151322000094","019011112586793",30.71,11.30,0,317.70,352.57,4.3,2.2,0.022,73035.2,73035.2,2565,0,0,0,L,1151911521,1,122.01,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400756362,622883.00
05/22/2014 07:00,0,0.240,ACTIVE,213.96,338.74,59.944,1400756403,"274151322000052","019011112586793",28.25,12.30,0,320.71,344.45,6.9,4.7,0.027,125419.5,125419.5,2518,0,0,0,L,1151911521,1,122.01,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400756364,622884.00
05/22/2014 07:00,0,0.221,ACTIVE,214.41,338.14,59.944,1400756403,"274151322000085","019011112586793",27.77,12.00,0,321.61,343.55,6.2,4.1,0.027,124802.9,124802.9,2503,0,0,0,L,1151911521,1,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400756366,622885.00
05/22/2014 07:00,0,0.227,ACTIVE,214.41,338.14,59.944,1400756403,"274151322000087","019011112586793",27.37,14.00,0,321.31,344.15,6.3,4.1,0.031,120411.3,120411.3,2523,0,0,0,L,1151911521,1,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400756368,622886.00
05/22/2014 07:00,0,0.209,ACTIVE,213.74,337.24,59.938,1400756403,"274151322000088","019011112586793",26.56,12.00,0,321.01,343.85,5.6,3.5,0.027,120647.6,120647.6,2514,0,0,0,L,1151911521,1,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400756369,622887.00
05/22/2014 07:00,0,0.215,ACTIVE,213.96,336.94,59.938,1400756403,"274151322000095","019011112586793",27.45,11.70,0,321.31,344.15,6.0,3.9,0.031,125803.5,125803.5,2536,0,0,0,L,1151911521,1,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400756371,622888.00
05/22/2014 07:00,0,0.152,ALERT,214.87,338.44,59.938,1400756403,"274151322000068","019011112586793",30.99,12.70,0,296.66,407.27,4.8,2.7,0.018,70873.9,70873.9,2530,0,0,0,L,1151911521,1,122.68,123.81,0002,10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400756374,622889.00
05/22/2014 07:00,0,0.223,ACTIVE,213.96,337.24,59.938,1400756403,"274151322000054","019011112586793",27.49,12.70,0,320.71,343.55,6.2,4.1,0.018,123553.2,123553.2,2509,0,0,0,L,1151911521,1,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400756376,622890.00
05/22/2014 07:00,1,0.009,ALERT,213.1,316.56,60.00,1400756403,"040051121000195","019011112586793",27.98,8,0.000,316.28,380.23,0.2,0.0,0.000,286155.50000014,286155.50000014,10,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400756383,622891.00
05/22/2014 07:00,1,0.048,ALERT,212.6,310.71,60.00,1400756403,"040051121000097","019011112586793",29.42,9,0.000,310.01,371.98,1.4,0.0,0.000,300035.59999995,300035.59999995,10,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400756388,622892.00
05/22/2014 07:00,1,0.010,ALERT,212.5,414.49,60.00,1400756403,"033051125000135","019011112586793",39.35,9,0.000,320.43,439.71,0.4,0.0,0.000,240899.49999992,240899.89999992,98,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400756350,622893.00
05/22/2014 07:00,1,0.126,ACTIVE,212.0,322.93,60.00,1400756403,"033051125000118","019011112586793",38.70,10,0.000,305.99,442.36,4.8,7.5,0.245,311644.80000008,311645.20000006,77,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400756633,622894.00
05/22/2014 07:00,1,0.147,ALERT,212.2,400.26,60.00,1400756403,"033051125000150","019011112586793",39.63,10,0.000,301.97,441.97,5.8,0.0,0.000,314524.39999963,314524.79999961,117,0,0,0,L,2361,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400756718,622895.00
05/22/2014 07:00,1,0.020,ACTIVE_NO_POWER,214.2,434.11,60.03,1400756403,"033051125000132","019011112586793",39.84,10,0.000,322.75,439.87,0.8,0.0,0.000,244780.49999948,244780.79999948,115,0,0,0,L,2361,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400756933,622896.00
05/22/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1400756403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275051.49999995,275051.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400757283,622897.00
05/22/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1400756403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,283645.20000003,283645.20000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400757283,622898.00
05/22/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1400756403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400757283,622899.00
05/22/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1400756403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400757283,622900.00
05/22/2014 07:15,1,0.048,ACTIVE_NO_POWER,213.2,385.65,60.03,1400757302,"040051121000097","019011112586793",30.11,9,0.000,289.57,440.41,1.4,0.0,0.000,300035.59999995,300035.59999995,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400757338,622901.00
05/22/2014 07:15,1,0.183,ACTIVE_NO_POWER,213.2,428.90,60.03,1400757302,"033051125000132","019011112586793",33.73,11,0.000,322.00,440.32,6.1,0.0,0.000,244780.79999948,244781.09999948,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400757341,622902.00
05/22/2014 07:15,1,0.178,ACTIVE_NO_POWER,213.0,400.85,60.03,1400757302,"033051125000135","019011112586793",32.29,11,0.000,318.74,440.23,5.7,0.0,0.096,240899.89999992,240900.19999992,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400757343,622903.00
05/22/2014 07:15,1,0.194,ACTIVE_NO_POWER,213.1,392.77,60.03,1400757302,"033051125000118","019011112586793",38.38,11,0.000,317.30,444.20,7.4,0.0,0.000,311645.20000006,311645.80000008,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400757345,622904.00
05/22/2014 07:15,1,0.215,ACTIVE_NO_POWER,212.8,411.26,60.03,1400757302,"033051125000150","019011112586793",37.78,10,0.000,316.52,443.58,8.0,0.0,0.000,314524.79999961,314525.49999966,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400757348,622905.00
05/22/2014 07:15,1,0.009,ACTIVE_NO_POWER,213.2,361.82,60.03,1400757302,"040051121000195","019011112586793",29.03,9,0.000,298.73,440.61,0.2,0.0,0.000,286155.50000014,286155.50000014,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400757350,622906.00
05/22/2014 07:15,0,0.326,ACTIVE,213.96,339.34,59.996,1400757302,"274151322000083","019011112586793",27.79,12.70,0,333.33,344.15,9.2,7.0,0.049,125315.9,125315.9,2560,0,0,0,L,1151911521,1,121.78,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400757351,622907.00
05/22/2014 07:15,0,0.330,ACTIVE,214.87,340.55,59.991,1400757302,"274151322000076","019011112586793",28.75,12.70,0,334.54,344.15,9.6,7.4,0.057,127201.1,127201.1,2552,0,0,0,L,1151911521,1,122.46,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400757353,622908.00
05/22/2014 07:15,0,0.199,ACTIVE,214.19,399.46,59.991,1400757302,"274151322000094","019011112586793",37.69,12.70,0,333.93,402.77,7.6,5.4,0.035,73036.1,73036.1,2566,0,0,0,L,1151911521,1,122.01,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400757355,622909.00
05/22/2014 07:15,0,0.350,ACTIVE,214.19,339.65,59.975,1400757302,"274151322000052","019011112586793",28.43,13.00,0,333.03,344.15,10.1,7.8,0.049,125421.0,125421.0,2519,0,0,0,L,1151911521,1,121.78,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400757357,622910.00
05/22/2014 07:15,0,0.332,ACTIVE,214.41,339.95,60.007,1400757302,"274151322000085","019011112586793",27.81,12.70,0,333.93,344.15,9.3,7.1,0.044,124804.2,124804.2,2504,0,0,0,L,1151911521,1,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400757359,622911.00
05/22/2014 07:15,0,0.332,ACTIVE,214.19,340.85,59.996,1400757302,"274151322000087","019011112586793",27.77,14.70,0,333.03,344.45,9.4,7.1,0.040,120412.6,120412.6,2524,0,0,0,L,1151911521,1,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400757361,622912.00
05/22/2014 07:15,0,0.311,ACTIVE,213.96,340.55,59.996,1400757302,"274151322000088","019011112586793",27.59,12.70,0,333.03,344.45,8.7,6.5,0.049,120648.7,120648.7,2515,0,0,0,L,1151911521,1,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400757363,622913.00
05/22/2014 07:15,0,0.324,ACTIVE,214.19,339.65,59.970,1400757302,"274151322000095","019011112586793",27.91,12.30,0,333.63,344.15,9.2,6.9,0.049,125804.8,125804.8,2537,0,0,0,L,1151911521,1,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400757364,622914.00
05/22/2014 07:15,0,0.219,ACTIVE,214.87,404.57,59.996,1400757302,"274151322000068","019011112586793",38.15,14.00,0,334.84,413.29,8.5,6.3,0.040,70874.9,70874.9,2532,0,0,0,L,1151911521,1,122.68,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400757366,622915.00
05/22/2014 07:15,0,0.330,ACTIVE,213.96,339.34,59.996,1400757302,"274151322000054","019011112586793",27.83,13.00,0,332.73,343.85,9.3,7.1,0.053,123554.5,123554.5,2510,0,0,0,L,1151911521,1,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400757264,622916.00
05/22/2014 07:15,1,0.057,ALERT,213.6,302.08,60.03,1400757302,"040051121000068","019011112586793",27.21,8,0.000,301.62,357.60,1.5,0.0,0.000,275051.49999995,275051.49999995,15,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400757267,622917.00
05/22/2014 07:15,1,0.051,ALERT,213.3,368.90,60.03,1400757302,"040051121000185","019011112586793",29.00,9,0.000,320.61,438.66,1.4,0.0,0.000,283645.20000003,283645.20000003,35,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400757291,622918.00
05/22/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1400757302,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,269787.19999989,269787.19999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400758184,622919.00
05/22/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1400757302,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,283786.09999991,283786.09999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400758184,622920.00
05/22/2014 07:30,1,0.265,ACTIVE,214.1,379.63,60.03,1400758204,"033051125000132","019011112586793",34.69,11,0.140,317.10,441.13,9.1,12.8,0.000,244781.09999948,244782.29999948,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400758129,622921.00
05/22/2014 07:30,1,0.244,ACTIVE_NO_POWER,214.1,430.70,60.03,1400758204,"033051125000135","019011112586793",34.96,11,0.000,317.43,441.01,8.4,0.0,0.004,240900.19999992,240901.49999992,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400758131,622922.00
05/22/2014 07:30,1,0.422,ALERT,214.1,419.09,60.03,1400758204,"040051121000068","019011112586793",22.65,10,0.000,299.49,440.24,9.5,0.0,0.000,275051.49999995,275052.39999995,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1400758134,622923.00
05/22/2014 07:30,1,0.289,ACTIVE,213.8,371.00,60.00,1400758204,"033051125000118","019011112586793",38.99,11,0.156,315.17,445.14,11.2,15.2,0.011,311645.80000008,311647.50000007,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400758137,622924.00
05/22/2014 07:30,1,0.302,ACTIVE,213.7,332.97,60.03,1400758204,"033051125000150","019011112586793",40.06,11,0.157,316.57,445.28,12.0,12.3,0.184,314525.49999966,314527.29999961,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400758139,622925.00
05/22/2014 07:30,1,0.402,ACTIVE_NO_POWER,213.9,374.23,60.03,1400758204,"040051121000185","019011112586793",23.69,11,0.100,316.01,440.81,9.4,0.0,0.202,283645.20000003,283646.00000004,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400758141,622926.00
05/22/2014 07:30,1,0.377,ACTIVE_NO_POWER,214.0,428.72,60.00,1400758204,"040051121000195","019011112586793",23.61,11,0.000,320.49,441.43,8.8,0.0,0.000,286155.50000014,286156.50000014,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400758143,622927.00
05/22/2014 07:30,0,0.441,ACTIVE,214.64,340.55,59.965,1400758204,"274151322000083","019011112586793",29.18,13.30,0,333.93,346.26,13.0,10.6,0.066,125318.2,125318.2,2561,0,0,0,L,1151911521,1,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400758145,622928.00
05/22/2014 07:30,0,0.475,ACTIVE,214.87,341.15,59.959,1400758204,"274151322000076","019011112586793",29.00,13.70,0,335.14,346.56,13.9,11.5,0.088,127203.5,127203.5,2553,0,0,0,L,1151911521,1,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400758147,622929.00
05/22/2014 07:30,0,0.281,ACTIVE,214.41,413.29,59.959,1400758204,"274151322000094","019011112586793",38.96,14.30,0,335.74,431.32,11.2,8.9,0.057,73037.9,73037.9,2567,0,0,0,L,1151911521,1,122.23,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400758148,622930.00
05/22/2014 07:30,0,0.469,ACTIVE,214.41,341.45,59.959,1400758204,"274151322000052","019011112586793",29.32,13.70,0,333.63,346.26,14.0,11.6,0.093,125423.4,125423.4,2520,0,0,0,L,1151911521,1,122.01,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400758150,622931.00
05/22/2014 07:30,0,0.451,ACTIVE,214.41,341.45,59.959,1400758204,"274151322000085","019011112586793",28.96,13.30,0,334.54,346.26,13.3,10.9,0.084,124806.4,124806.4,2505,0,0,0,L,1151911521,1,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400758255,622932.00
05/22/2014 07:30,0,0.469,ACTIVE,214.64,339.95,59.965,1400758204,"274151322000087","019011112586793",27.77,15.30,0,333.93,346.26,13.2,10.8,0.080,120414.9,120414.9,2525,0,0,0,L,1151911521,1,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400758257,622933.00
05/22/2014 07:30,0,0.443,ACTIVE,213.96,339.95,59.959,1400758204,"274151322000088","019011112586793",27.85,13.30,0,333.33,345.96,12.5,10.1,0.080,120650.9,120650.9,2516,0,0,0,L,1151911521,1,122.91,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400758258,622934.00
05/22/2014 07:30,0,0.461,ACTIVE,214.41,340.25,59.970,1400758204,"274151322000095","019011112586793",28.86,13.00,0,334.24,345.96,13.5,11.1,0.071,125807.1,125807.1,2538,0,0,0,L,1151911521,1,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400758261,622935.00
05/22/2014 07:30,0,0.299,ACTIVE,215.09,416.89,59.970,1400758204,"274151322000068","019011112586793",39.46,15.50,0,336.64,426.51,11.9,9.5,0.062,70876.9,70876.9,2533,0,0,0,L,1151911521,1,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400758262,622936.00
05/22/2014 07:30,0,0.451,ACTIVE,214.41,340.25,59.970,1400758204,"274151322000054","019011112586793",28.92,13.70,0,333.93,346.26,13.2,10.8,0.062,123556.8,123556.8,2511,0,0,0,L,1151911521,1,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400758264,622937.00
05/22/2014 07:30,1,0.485,ALERT,213.3,338.57,60.00,1400758204,"040051121000095","019011112586793",22.79,10,0.130,299.89,438.20,11.0,12.9,0.037,269787.19999989,269787.89999989,158,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400758267,622938.00
05/22/2014 07:30,1,0.267,ALERT,213.7,377.67,60.03,1400758204,"040051121000116","019011112586793",29.15,10,0.000,300.81,440.42,7.7,1.4,0.000,283786.09999991,283786.89999992,158,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400758269,622939.00
05/22/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1400758204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,300035.59999995,300035.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759085,622940.00
05/22/2014 07:45,1,0.526,ACTIVE,213.2,361.71,60.07,1400759104,"040051121000095","019011112586793",23.06,11,0.137,312.25,437.26,12.0,14.5,0.005,269787.89999989,269789.29999989,161,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759116,622941.00
05/22/2014 07:45,1,0.299,ACTIVE,213.7,369.77,60.03,1400759104,"033051125000132","019011112586793",34.89,11,0.153,317.64,440.37,10.3,11.6,0.007,244782.29999948,244783.99999948,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759118,622942.00
05/22/2014 07:45,1,0.290,ACTIVE_NO_POWER,213.5,428.03,60.07,1400759104,"033051125000135","019011112586793",34.32,12,0.000,315.45,440.58,9.9,0.0,0.000,240901.49999992,240903.09999992,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759120,622943.00
05/22/2014 07:45,1,0.480,ACTIVE,213.3,330.40,60.03,1400759104,"040051121000116","019011112586793",25.70,11,0.136,315.15,440.69,12.2,5.5,0.140,283786.89999992,283788.49999994,161,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759123,622944.00
05/22/2014 07:45,1,0.478,ACTIVE,213.4,342.51,60.03,1400759104,"040051121000068","019011112586793",22.58,11,0.143,317.24,439.67,10.7,14.2,0.054,275052.39999995,275053.89999995,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759126,622945.00
05/22/2014 07:45,1,0.324,ACTIVE,213.0,348.79,60.03,1400759104,"033051125000118","019011112586793",39.86,11,0.152,313.82,441.32,12.8,15.4,0.082,311647.50000007,311649.70000006,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759128,622946.00
05/22/2014 07:45,1,0.346,ACTIVE,213.2,337.55,60.00,1400759104,"033051125000150","019011112586793",39.44,11,0.154,317.89,440.40,13.5,14.4,0.164,314527.29999961,314529.59999962,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759130,622947.00
05/22/2014 07:45,1,0.454,ACTIVE_NO_POWER,213.2,420.21,60.03,1400759104,"040051121000185","019011112586793",23.99,11,0.000,314.69,440.48,10.8,0.0,0.000,283646.00000004,283647.50000004,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759133,622948.00
05/22/2014 07:45,1,0.420,ACTIVE_NO_POWER,213.3,419.30,60.03,1400759104,"040051121000195","019011112586793",24.40,11,0.000,318.85,441.07,10.2,0.0,0.067,286156.50000014,286158.00000014,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759135,622949.00
05/22/2014 07:45,0,0.502,ACTIVE,214.87,341.15,59.975,1400759104,"274151322000083","019011112586793",28.82,14.00,0,333.93,349.26,14.7,12.2,0.088,125320.9,125320.9,2562,0,0,0,L,1151911521,1,122.23,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759137,622950.00
05/22/2014 07:45,0,0.527,ACTIVE,214.87,341.45,59.949,1400759104,"274151322000076","019011112586793",29.34,14.00,0,334.54,354.67,15.7,13.2,0.088,127206.5,127206.5,2554,0,0,0,L,1151911521,1,122.46,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759138,622951.00
05/22/2014 07:45,0,0.326,ACTIVE,214.64,409.98,59.986,1400759104,"274151322000094","019011112586793",38.59,15.00,0,336.04,426.51,12.8,10.4,0.071,73040.2,73040.2,2568,0,0,0,L,1151911521,1,122.01,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759140,622952.00
05/22/2014 07:45,0,0.533,ACTIVE,214.19,339.95,59.975,1400759104,"274151322000052","019011112586793",28.92,14.30,0,333.03,348.36,15.6,13.1,0.097,125426.4,125426.4,2521,0,0,0,L,1151911521,1,122.01,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759142,622953.00
05/22/2014 07:45,0,0.506,ACTIVE,214.64,339.34,59.975,1400759104,"274151322000085","019011112586793",29.04,13.70,0,334.54,354.37,14.9,12.5,0.088,124809.2,124809.2,2506,0,0,0,L,1151911521,1,122.91,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759144,622954.00
05/22/2014 07:45,0,0.506,ACTIVE,214.87,340.85,59.981,1400759104,"274151322000087","019011112586793",28.67,16.00,0,333.63,348.66,14.7,12.3,0.084,120417.6,120417.6,2526,0,0,0,L,1151911521,1,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759145,622955.00
05/22/2014 07:45,0,0.484,ACTIVE,214.19,342.05,59.975,1400759104,"274151322000088","019011112586793",28.43,13.70,0,333.33,348.36,13.9,11.5,0.075,120653.4,120653.4,2517,0,0,0,L,1151911521,1,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759147,622956.00
05/22/2014 07:45,0,0.518,ACTIVE,214.87,342.95,59.981,1400759104,"274151322000095","019011112586793",28.90,13.70,0,333.63,348.36,15.2,12.7,0.088,125809.9,125809.9,2539,0,0,0,L,1151911521,1,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759149,622957.00
05/22/2014 07:45,0,0.334,ACTIVE,215.54,418.09,59.975,1400759104,"274151322000068","019011112586793",39.46,16.70,0,335.74,434.33,13.5,11.1,0.075,70879.4,70879.4,2534,0,0,0,L,1151911521,1,122.91,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759151,622958.00
05/22/2014 07:45,0,0.500,ACTIVE,214.64,341.45,59.970,1400759104,"274151322000054","019011112586793",29.28,14.00,0,333.63,348.06,14.8,12.4,0.093,123559.6,123559.6,2512,0,0,0,L,1151911521,1,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759152,622959.00
05/22/2014 07:45,1,0.455,ALERT,213.0,397.13,60.00,1400759104,"040051121000097","019011112586793",26.52,12,0.109,292.20,441.89,12.0,11.7,0.000,300035.59999995,300037.09999995,291,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400759155,622960.00
05/22/2014 07:45,1,0.474,ACTIVE,213.1,390.77,60.00,1400759120,"040051121000097","019011112586793",26.17,12,0.151,314.36,438.13,12.3,15.3,0.001,300037.09999995,300037.19999991,294,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759123,622961.00
05/22/2014 07:45,1,0.552,ACTIVE_NO_POWER,212.7,412.86,60.03,1400759120,"040051121000095","019011112586793",22.67,11,0.000,311.64,434.08,12.4,0.0,0.000,269789.29999989,269789.39999989,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759125,622962.00
05/22/2014 07:45,1,0.309,ACTIVE_NO_POWER,213.0,360.02,60.03,1400759120,"033051125000132","019011112586793",35.01,11,0.094,315.96,440.27,10.7,0.0,0.208,244783.99999948,244784.09999948,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759127,622963.00
05/22/2014 07:45,1,0.297,ACTIVE_NO_POWER,213.3,427.82,60.00,1400759120,"033051125000135","019011112586793",34.83,12,0.000,315.18,440.50,10.3,0.0,0.000,240903.09999992,240903.29999992,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759129,622964.00
05/22/2014 07:45,1,0.496,ACTIVE,212.8,409.56,60.03,1400759120,"040051121000116","019011112586793",25.79,11,0.000,311.98,434.30,12.7,8.1,0.000,283788.49999994,283788.69999993,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759132,622965.00
05/22/2014 07:45,1,0.493,ACTIVE_NO_POWER,212.9,406.12,60.03,1400759120,"040051121000068","019011112586793",22.78,11,0.000,314.99,438.84,11.1,0.0,0.000,275053.89999995,275054.09999995,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759134,622966.00
05/22/2014 07:45,1,0.342,ACTIVE,213.0,386.76,60.00,1400759120,"033051125000118","019011112586793",39.37,11,0.139,314.39,441.35,13.4,12.6,0.004,311649.70000006,311650.1000001,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759136,622967.00
05/22/2014 07:45,1,0.353,ACTIVE,212.7,404.33,60.03,1400759120,"033051125000150","019011112586793",40.19,11,0.138,312.13,440.63,14.1,10.4,0.001,314529.59999962,314529.89999963,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759138,622968.00
05/22/2014 07:45,1,0.469,ACTIVE,213.1,357.33,60.03,1400759120,"040051121000185","019011112586793",24.32,11,0.153,316.34,438.69,11.3,15.5,0.018,283647.50000004,283647.70000003,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759141,622969.00
05/22/2014 07:45,1,0.443,ACTIVE,213.4,410.40,60.03,1400759120,"040051121000195","019011112586793",24.31,11,0.000,318.11,440.16,10.7,1.3,0.000,286158.00000014,286158.30000015,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759143,622970.00
05/22/2014 07:45,0,0.518,ACTIVE,214.64,342.05,59.965,1400759120,"274151322000083","019011112586793",29.18,14.00,0,334.84,346.86,15.3,12.9,0.102,125321.3,125321.3,2563,0,0,0,L,1151911521,0,122.01,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759144,622971.00
05/22/2014 07:45,0,0.545,ACTIVE,215.09,341.75,59.965,1400759120,"274151322000076","019011112586793",29.66,14.30,0,336.04,346.86,16.4,13.9,0.102,127206.9,127206.9,2555,0,0,0,L,1151911521,0,122.46,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759146,622972.00
05/22/2014 07:45,0,0.344,ACTIVE,214.64,405.77,59.949,1400759120,"274151322000094","019011112586793",38.09,15.30,0,401.26,421.70,13.3,10.9,0.084,73040.5,73040.5,2569,0,0,0,L,1151911521,0,122.23,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759148,622973.00
05/22/2014 07:45,0,0.551,ACTIVE,214.41,338.74,59.944,1400759120,"274151322000052","019011112586793",29.20,14.30,0,334.54,346.86,16.3,13.8,0.097,125426.8,125426.8,2522,0,0,0,L,1151911521,0,122.01,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759150,622974.00
05/22/2014 07:45,0,0.523,ACTIVE,214.87,338.74,59.996,1400759120,"274151322000085","019011112586793",29.42,13.70,0,335.74,346.26,15.6,13.1,0.084,124809.6,124809.6,2507,0,0,0,L,1151911521,0,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759152,622975.00
