ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2014 07:45,0,0.533,ACTIVE,214.64,341.45,59.949,1400759120,"274151322000087","019011112586793",28.49,16.00,0,335.14,346.56,15.4,12.9,0.097,120418.0,120418.0,2527,0,0,0,L,1151911521,0,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759153,622976.00
05/22/2014 07:45,0,0.508,ACTIVE,213.96,341.75,59.981,1400759120,"274151322000088","019011112586793",28.67,14.00,0,335.14,345.96,14.7,12.3,0.088,120653.8,120653.8,2518,0,0,0,L,1151911521,0,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759155,622977.00
05/22/2014 07:45,0,0.547,ACTIVE,214.41,343.55,59.970,1400759120,"274151322000095","019011112586793",28.90,13.70,0,335.44,346.56,16.1,13.6,0.097,125810.3,125810.3,2540,0,0,0,L,1151911521,0,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759157,622978.00
05/22/2014 07:45,0,0.338,ACTIVE,215.77,428.01,59.975,1400759120,"274151322000068","019011112586793",40.45,16.70,0,411.48,433.72,13.8,11.4,0.075,70879.7,70879.7,2535,0,0,0,L,1151911521,0,122.91,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759158,622979.00
05/22/2014 07:45,0,0.537,ACTIVE,214.41,343.25,59.959,1400759120,"274151322000054","019011112586793",28.69,14.30,0,334.54,346.26,15.7,13.2,0.097,123560.0,123560.0,2513,0,0,0,L,1151911521,0,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400759160,622980.00
05/22/2014 08:00,1,0.719,ACTIVE,213.3,330.93,60.00,1400760002,"040051121000097","019011112586793",26.83,12,0.157,313.73,440.64,19.2,22.7,0.241,300037.19999991,300039.89999996,296,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760005,622981.00
05/22/2014 08:00,1,0.780,ACTIVE,212.4,430.86,60.03,1400760002,"040051121000095","019011112586793",23.70,11,0.053,311.20,437.59,18.4,16.9,0.004,269789.39999989,269791.69999989,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760007,622982.00
05/22/2014 08:00,1,0.473,ACTIVE,213.2,338.38,60.03,1400760002,"033051125000132","019011112586793",35.62,12,0.112,316.16,441.01,16.7,16.9,0.208,244784.09999948,244786.49999948,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760010,622983.00
05/22/2014 08:00,1,0.461,ACTIVE,212.4,402.33,60.00,1400760002,"033051125000135","019011112586793",35.31,12,0.096,315.24,441.42,16.2,9.1,0.112,240903.29999992,240905.49999992,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760012,622984.00
05/22/2014 08:00,1,0.735,ACTIVE,212.8,381.61,60.03,1400760002,"040051121000116","019011112586793",26.72,11,0.146,311.58,439.72,19.5,12.4,0.018,283788.69999993,283791.09999991,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760014,622985.00
05/22/2014 08:00,1,0.737,ACTIVE,212.9,347.35,60.00,1400760002,"040051121000068","019011112586793",23.63,11,0.163,315.86,439.76,17.3,15.5,0.127,275054.09999995,275056.29999995,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760016,622986.00
05/22/2014 08:00,1,0.526,ACTIVE,212.7,364.12,60.00,1400760002,"033051125000118","019011112586793",40.39,12,0.217,316.17,442.46,21.1,28.3,0.065,311650.1000001,311653.30000009,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760019,622987.00
05/22/2014 08:00,1,0.549,ACTIVE,212.5,396.60,60.00,1400760002,"033051125000150","019011112586793",40.05,12,0.177,315.23,441.76,21.9,13.7,0.024,314529.89999963,314533.09999962,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760021,622988.00
05/22/2014 08:00,1,0.711,ACTIVE,212.5,348.04,60.00,1400760002,"040051121000185","019011112586793",25.27,11,0.169,313.57,440.64,17.8,17.1,0.123,283647.70000003,283650.00000004,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760023,622989.00
05/22/2014 08:00,1,0.688,ACTIVE,212.2,386.79,60.03,1400760002,"040051121000195","019011112586793",25.47,12,0.139,316.79,441.49,17.4,13.6,0.011,286158.30000015,286160.50000014,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760025,622990.00
05/22/2014 08:00,0,0.781,ACTIVE,214.41,339.04,59.986,1400760002,"274151322000083","019011112586793",29.54,14.70,0,331.83,351.07,23.4,20.7,0.155,125324.9,125324.9,2564,0,0,0,L,1151911521,0,121.78,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760027,622991.00
05/22/2014 08:00,0,0.826,ACTIVE,215.09,346.26,59.949,1400760002,"274151322000076","019011112586793",30.14,14.70,0,333.33,352.27,25.3,22.5,0.168,127210.9,127210.9,2556,0,0,0,L,1151911521,0,122.46,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760029,622992.00
05/22/2014 08:00,0,0.518,ACTIVE,214.64,419.90,59.965,1400760002,"274151322000094","019011112586793",39.54,15.80,0,336.04,443.64,20.8,18.2,0.128,73043.6,73043.6,2570,0,0,0,L,1151911521,0,121.78,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760030,622993.00
05/22/2014 08:00,0,0.828,ACTIVE,214.41,342.35,59.965,1400760002,"274151322000052","019011112586793",29.42,14.70,0,330.63,351.67,24.7,21.9,0.159,125430.7,125430.7,2523,0,0,0,L,1151911521,0,121.55,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760032,622994.00
05/22/2014 08:00,0,0.793,ACTIVE,214.87,342.35,59.949,1400760002,"274151322000085","019011112586793",29.72,14.00,0,332.13,351.37,23.9,21.1,0.141,124813.4,124813.4,2508,0,0,0,L,1151911521,0,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760034,622995.00
05/22/2014 08:00,0,0.783,ACTIVE,214.41,340.25,59.944,1400760002,"274151322000087","019011112586793",29.44,16.70,0,332.13,351.67,23.4,20.6,0.146,120421.7,120421.7,2528,0,0,0,L,1151911521,0,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760036,622996.00
05/22/2014 08:00,0,0.773,ACTIVE,214.19,341.45,59.944,1400760002,"274151322000088","019011112586793",29.22,14.30,0,331.23,351.07,22.9,20.2,0.146,120657.3,120657.3,2519,0,0,0,L,1151911521,0,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760037,622997.00
05/22/2014 08:00,0,0.818,ACTIVE,214.41,342.65,59.944,1400760002,"274151322000095","019011112586793",29.84,14.00,0,331.53,351.67,24.8,22.0,0.164,125814.2,125814.2,2541,0,0,0,L,1151911521,0,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760039,622998.00
05/22/2014 08:00,0,0.535,ACTIVE,215.32,422.00,59.938,1400760002,"274151322000068","019011112586793",39.70,17.30,0,336.94,444.54,21.6,18.9,0.124,70883.1,70883.1,2536,0,0,0,L,1151911521,0,122.46,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760042,622999.00
05/22/2014 08:00,0,0.807,ACTIVE,214.64,344.45,59.954,1400760002,"274151322000054","019011112586793",29.22,14.70,0,331.23,351.67,23.9,21.1,0.155,123563.7,123563.7,2514,0,0,0,L,1151911521,0,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760043,623000.00
05/22/2014 08:00,1,0.755,ACTIVE,213.3,360.05,60.00,1400760020,"040051121000097","019011112586793",26.91,13,0.161,315.04,433.55,20.2,12.9,0.074,300039.89999996,300040.29999994,298,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760022,623001.00
05/22/2014 08:00,1,0.831,ACTIVE,213.2,411.66,60.00,1400760020,"040051121000095","019011112586793",23.24,11,0.167,312.36,437.78,19.2,16.9,0.003,269791.69999989,269792.09999989,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760024,623002.00
05/22/2014 08:00,1,0.491,ACTIVE,213.4,388.89,60.03,1400760020,"033051125000132","019011112586793",36.05,12,0.139,315.51,441.20,17.6,13.8,0.011,244786.49999948,244786.99999948,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760027,623003.00
05/22/2014 08:00,1,0.481,ACTIVE,213.5,336.54,60.03,1400760020,"033051125000135","019011112586793",35.62,13,0.157,314.02,442.06,17.0,11.1,0.171,240905.49999992,240905.99999992,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760029,623004.00
05/22/2014 08:00,1,0.776,ACTIVE,212.8,422.88,60.00,1400760020,"040051121000116","019011112586793",26.46,11,0.162,310.62,436.18,20.4,16.0,0.045,283791.09999991,283791.69999993,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760031,623005.00
05/22/2014 08:00,1,0.763,ACTIVE,212.9,373.54,60.00,1400760020,"040051121000068","019011112586793",23.89,11,0.139,314.89,440.02,18.1,13.7,0.024,275056.29999995,275056.89999995,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760033,623006.00
05/22/2014 08:00,1,0.557,ACTIVE,213.8,327.59,60.03,1400760020,"033051125000118","019011112586793",39.79,12,0.161,314.59,442.65,22.0,18.9,0.248,311653.30000009,311653.90000011,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760036,623007.00
05/22/2014 08:00,1,0.571,ACTIVE,213.1,365.46,60.00,1400760020,"033051125000150","019011112586793",40.20,12,0.196,315.42,442.13,22.8,23.9,0.067,314533.09999962,314533.69999964,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760038,623008.00
05/22/2014 08:00,1,0.731,ACTIVE,213.1,334.08,60.00,1400760020,"040051121000185","019011112586793",25.57,12,0.163,314.20,440.41,18.6,22.7,0.171,283650.00000004,283650.50000004,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760040,623009.00
05/22/2014 08:00,1,0.725,ACTIVE,213.8,387.82,60.00,1400760020,"040051121000195","019011112586793",25.23,12,0.149,315.62,434.18,18.2,11.9,0.016,286160.50000014,286161.1000001,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760147,623010.00
05/22/2014 08:00,0,0.818,ACTIVE,215.09,342.65,59.970,1400760020,"274151322000083","019011112586793",29.40,14.70,0,333.63,351.37,24.4,21.6,0.164,125325.6,125325.6,2565,0,0,0,L,1151911521,0,122.46,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760149,623011.00
05/22/2014 08:00,0,0.857,ACTIVE,215.77,345.96,59.996,1400760020,"274151322000076","019011112586793",30.16,15.00,0,335.44,352.87,26.2,23.3,0.172,127211.7,127211.7,2557,0,0,0,L,1151911521,0,122.68,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760151,623012.00
05/22/2014 08:00,0,0.568,ACTIVE,215.09,343.55,59.970,1400760020,"274151322000094","019011112586793",19.14,15.80,0,337.54,436.13,11.0,8.7,0.066,73044.3,73044.3,2571,0,0,0,L,1151911521,0,122.23,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760152,623013.00
05/22/2014 08:00,0,0.842,ACTIVE,214.87,342.65,59.965,1400760020,"274151322000052","019011112586793",29.86,14.70,0,333.63,352.27,25.5,22.7,0.172,125431.4,125431.4,2524,0,0,0,L,1151911521,0,122.01,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760154,623014.00
05/22/2014 08:00,0,0.814,ACTIVE,214.41,343.55,59.954,1400760020,"274151322000085","019011112586793",29.96,14.00,0,334.84,351.97,24.7,21.9,0.155,124814.1,124814.1,2509,0,0,0,L,1151911521,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760156,623015.00
05/22/2014 08:00,0,0.814,ACTIVE,214.87,340.55,59.970,1400760020,"274151322000087","019011112586793",29.32,17.00,0,335.14,351.67,24.2,21.5,0.146,120422.4,120422.4,2529,0,0,0,L,1151911521,0,122.68,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760158,623016.00
05/22/2014 08:00,0,0.799,ACTIVE,214.87,339.65,59.959,1400760020,"274151322000088","019011112586793",29.32,14.30,0,334.84,351.37,23.7,21.0,0.141,120658.0,120658.0,2520,0,0,0,L,1151911521,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760159,623017.00
05/22/2014 08:00,0,0.846,ACTIVE,214.87,342.95,59.954,1400760020,"274151322000095","019011112586793",29.82,14.30,0,334.84,351.67,25.5,22.7,0.168,125814.9,125814.9,2542,0,0,0,L,1151911521,0,122.46,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760161,623018.00
05/22/2014 08:00,0,0.561,ACTIVE,215.77,419.00,59.954,1400760020,"274151322000068","019011112586793",39.20,17.50,0,403.97,433.12,22.2,19.5,0.137,70883.7,70883.7,2537,0,0,0,L,1151911521,0,123.14,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760163,623019.00
05/22/2014 08:00,0,0.818,ACTIVE,215.09,344.15,59.954,1400760020,"274151322000054","019011112586793",29.82,14.70,0,334.24,351.67,24.7,21.9,0.155,123564.5,123564.5,2515,0,0,0,L,1151911521,0,122.68,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760165,623020.00
05/22/2014 08:15,1,0.769,ACTIVE,212.9,393.35,60.03,1400760903,"040051121000097","019011112586793",27.02,13,0.155,315.35,439.18,20.6,12.5,0.119,300040.29999994,300043.79999994,300,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760906,623021.00
05/22/2014 08:15,1,0.836,ACTIVE,212.8,335.37,60.03,1400760903,"040051121000095","019011112586793",23.59,12,0.148,310.97,438.09,19.6,12.4,0.148,269792.09999989,269795.19999989,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760908,623022.00
05/22/2014 08:15,1,0.506,ACTIVE,213.8,403.85,60.03,1400760903,"033051125000132","019011112586793",35.67,13,0.142,316.52,440.91,17.9,11.8,0.006,244786.99999948,244790.09999948,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760910,623023.00
05/22/2014 08:15,1,0.487,ACTIVE,213.6,376.10,60.03,1400760903,"033051125000135","019011112586793",35.88,13,0.162,313.15,441.89,17.4,11.1,0.163,240905.99999992,240909.09999992,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760913,623024.00
05/22/2014 08:15,1,0.794,ACTIVE,213.1,370.36,60.03,1400760903,"040051121000116","019011112586793",26.44,12,0.162,311.31,438.78,20.8,16.5,0.044,283791.69999993,283795.19999993,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760915,623025.00
05/22/2014 08:15,1,0.776,ACTIVE,213.7,333.84,60.03,1400760903,"040051121000068","019011112586793",23.85,12,0.161,315.70,440.11,18.4,17.6,0.191,275056.89999995,275059.89999995,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760917,623026.00
05/22/2014 08:15,1,0.558,ACTIVE,213.3,360.50,60.03,1400760903,"033051125000118","019011112586793",40.42,13,0.201,317.41,443.00,22.4,28.0,0.084,311653.90000011,311658.1000001,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760919,623027.00
05/22/2014 08:15,1,0.579,ACTIVE,213.0,380.74,60.03,1400760903,"033051125000150","019011112586793",40.12,13,0.196,316.81,441.96,23.1,17.1,0.038,314533.69999964,314537.89999963,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760921,623028.00
05/22/2014 08:15,1,0.747,ACTIVE,213.3,369.21,60.07,1400760903,"040051121000185","019011112586793",25.46,12,0.145,315.51,437.55,18.9,11.7,0.036,283650.50000004,283653.70000003,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760924,623029.00
05/22/2014 08:15,1,0.724,ACTIVE,213.6,368.28,60.07,1400760903,"040051121000195","019011112586793",25.60,13,0.142,317.63,440.87,18.4,11.8,0.046,286161.1000001,286164.40000011,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760926,623030.00
05/22/2014 08:15,0,0.816,ACTIVE,214.19,341.75,59.991,1400760903,"274151322000083","019011112586793",29.66,15.30,0,332.43,352.87,24.6,21.8,0.172,125330.3,125330.3,2566,0,0,0,L,1151911521,0,122.01,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760928,623031.00
05/22/2014 08:15,0,0.857,ACTIVE,214.87,341.15,59.991,1400760903,"274151322000076","019011112586793",30.38,15.30,0,333.93,353.77,26.3,23.5,0.172,127216.7,127216.7,2558,0,0,0,L,1151911521,0,122.46,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760929,623032.00
05/22/2014 08:15,0,0.539,ACTIVE,213.96,421.70,59.991,1400760903,"274151322000094","019011112586793",39.68,16.70,0,336.04,435.23,21.6,19.0,0.137,73048.4,73048.4,2572,0,0,0,L,1151911521,0,121.78,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760828,623033.00
05/22/2014 08:15,0,0.848,ACTIVE,213.74,340.85,59.991,1400760903,"274151322000052","019011112586793",29.78,15.30,0,333.03,353.47,25.5,22.7,0.164,125436.4,125436.4,2525,0,0,0,L,1151911521,0,121.78,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760831,623034.00
05/22/2014 08:15,0,0.830,ACTIVE,214.19,343.25,59.991,1400760903,"274151322000085","019011112586793",29.40,14.30,0,332.43,352.57,24.8,22.0,0.159,124818.9,124818.9,2510,0,0,0,L,1151911521,0,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760832,623035.00
05/22/2014 08:15,0,0.820,ACTIVE,214.41,344.45,59.981,1400760903,"274151322000087","019011112586793",29.18,17.50,0,332.73,352.87,24.2,21.5,0.155,120427.0,120427.0,2530,0,0,0,L,1151911521,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760834,623036.00
05/22/2014 08:15,0,0.799,ACTIVE,213.96,342.65,59.981,1400760903,"274151322000088","019011112586793",29.40,14.70,0,332.73,352.87,23.8,21.0,0.146,120662.6,120662.6,2521,0,0,0,L,1151911521,0,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760836,623037.00
05/22/2014 08:15,0,0.857,ACTIVE,214.19,342.35,59.991,1400760903,"274151322000095","019011112586793",29.66,14.70,0,332.73,353.17,25.8,23.0,0.168,125819.9,125819.9,2543,0,0,0,L,1151911521,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760838,623038.00
05/22/2014 08:15,0,0.564,ACTIVE,215.09,418.09,59.991,1400760903,"274151322000068","019011112586793",39.16,18.00,0,336.04,437.33,22.4,19.7,0.133,70887.9,70887.9,2538,0,0,0,L,1151911521,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760839,623039.00
05/22/2014 08:15,0,0.816,ACTIVE,214.19,342.05,59.981,1400760903,"274151322000054","019011112586793",29.96,15.00,0,332.13,352.87,24.8,22.0,0.164,123569.2,123569.2,2516,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400760841,623040.00
05/22/2014 08:30,1,0.831,ACTIVE,213.5,357.17,60.00,1400761803,"040051121000097","019011112586793",26.96,13,0.191,313.19,441.44,22.3,22.5,0.075,300043.79999994,300048.19999992,302,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400761805,623041.00
05/22/2014 08:30,1,0.895,ACTIVE,213.0,366.28,59.96,1400761803,"040051121000095","019011112586793",23.60,12,0.147,311.59,436.35,21.0,15.8,0.041,269795.19999989,269798.89999989,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400761808,623042.00
05/22/2014 08:30,1,0.543,ACTIVE,213.7,426.22,60.00,1400761803,"033051125000132","019011112586793",35.90,13,0.158,317.28,436.20,19.4,16.1,0.004,244790.09999948,244793.89999948,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400761810,623043.00
05/22/2014 08:30,1,0.533,ACTIVE,213.2,388.89,60.00,1400761803,"033051125000135","019011112586793",35.62,13,0.155,315.11,439.08,18.8,13.1,0.016,240909.09999992,240912.79999992,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400761812,623044.00
05/22/2014 08:30,1,0.856,ACTIVE,213.1,373.02,60.00,1400761803,"040051121000116","019011112586793",26.51,12,0.166,311.36,440.48,22.5,13.2,0.054,283795.19999993,283799.49999994,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400761814,623045.00
05/22/2014 08:30,1,0.859,ACTIVE,213.8,363.79,60.00,1400761803,"040051121000068","019011112586793",23.35,13,0.151,315.53,438.83,19.9,12.7,0.059,275059.89999995,275063.59999995,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400761817,623046.00
05/22/2014 08:30,1,0.614,ACTIVE,213.4,361.57,60.00,1400761803,"033051125000118","019011112586793",40.10,13,0.212,314.69,441.49,24.5,30.3,0.104,311658.1000001,311663.30000009,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400761819,623047.00
05/22/2014 08:30,1,0.630,ACTIVE,213.8,400.83,60.00,1400761803,"033051125000150","019011112586793",40.24,13,0.154,315.30,441.19,25.2,19.2,0.090,314537.89999963,314543.09999962,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400761821,623048.00
05/22/2014 08:30,1,0.816,ACTIVE,213.3,427.56,59.96,1400761803,"040051121000185","019011112586793",25.62,13,0.166,315.02,434.27,20.8,15.5,0.042,283653.70000003,283657.50000004,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400761823,623049.00
05/22/2014 08:30,1,0.800,ACTIVE,213.5,419.52,59.96,1400761803,"040051121000195","019011112586793",25.57,13,0.168,317.44,438.41,20.3,15.2,0.005,286164.40000011,286168.30000015,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400761826,623050.00
05/22/2014 08:30,0,0.896,ACTIVE,214.64,346.86,59.933,1400761803,"274151322000083","019011112586793",29.52,15.50,0,332.13,355.28,26.8,23.9,0.186,125336.1,125336.1,2567,0,0,0,L,1151911521,0,122.23,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400761827,623051.00
05/22/2014 08:30,0,0.939,ACTIVE,215.54,347.16,59.949,1400761803,"274151322000076","019011112586793",30.32,15.50,0,333.63,356.48,28.9,26.0,0.194,127223.0,127223.0,2559,0,0,0,L,1151911521,0,122.68,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400761829,623052.00
05/22/2014 08:30,0,0.602,ACTIVE,215.09,416.59,59.944,1400761803,"274151322000094","019011112586793",39.00,17.00,0,338.14,438.53,23.7,21.0,0.155,73053.4,73053.4,2573,0,0,0,L,1151911521,0,122.46,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400761831,623053.00
05/22/2014 08:30,0,0.932,ACTIVE,214.64,347.46,59.949,1400761803,"274151322000052","019011112586793",29.54,15.80,0,331.83,355.88,27.9,25.0,0.168,125442.4,125442.4,2526,0,0,0,L,1151911521,0,122.01,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400761832,623054.00
05/22/2014 08:30,0,0.896,ACTIVE,214.87,342.05,59.944,1400761803,"274151322000085","019011112586793",29.90,14.70,0,332.43,355.28,27.2,24.3,0.172,124824.7,124824.7,2511,0,0,0,L,1151911521,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400761834,623055.00
05/22/2014 08:30,0,0.891,ACTIVE,214.87,348.36,59.938,1400761803,"274151322000087","019011112586793",29.42,18.00,0,332.43,355.88,26.6,23.7,0.168,120432.7,120432.7,2531,0,0,0,L,1151911521,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400761836,623056.00
05/22/2014 08:30,0,0.877,ACTIVE,214.19,342.95,59.933,1400761803,"274151322000088","019011112586793",29.36,15.30,0,331.83,355.28,26.1,23.3,0.168,120668.2,120668.2,2522,0,0,0,L,1151911521,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400761838,623057.00
05/22/2014 08:30,0,0.945,ACTIVE,214.87,343.25,59.949,1400761803,"274151322000095","019011112586793",29.64,15.30,0,331.83,355.58,28.4,25.5,0.181,125826.0,125826.0,2544,0,0,0,L,1151911521,0,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400761839,623058.00
05/22/2014 08:30,0,0.625,ACTIVE,215.32,416.59,59.944,1400761803,"274151322000068","019011112586793",39.16,18.30,0,334.84,440.34,24.8,22.0,0.150,70893.1,70893.1,2539,0,0,0,L,1151911521,0,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400761841,623059.00
05/22/2014 08:30,0,0.898,ACTIVE,214.64,346.86,59.954,1400761803,"274151322000054","019011112586793",29.92,15.30,0,331.83,355.58,27.2,24.3,0.181,123575.0,123575.0,2517,0,0,0,L,1151911521,0,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400761843,623060.00
05/22/2014 08:45,1,1.125,ACTIVE,213.4,395.80,60.03,1400762703,"040051121000097","019011112586793",26.68,14,0.187,315.16,441.25,29.8,15.1,0.153,300048.19999992,300053.69999992,304,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400762705,623061.00
05/22/2014 08:45,1,1.172,ACTIVE,213.2,386.73,60.03,1400762703,"040051121000095","019011112586793",23.84,13,0.163,310.92,438.57,27.8,21.8,0.042,269798.89999989,269803.69999989,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400762708,623062.00
05/22/2014 08:45,1,0.726,ACTIVE,213.8,371.37,60.00,1400762703,"033051125000132","019011112586793",36.12,13,0.197,315.73,441.91,26.1,33.7,0.089,244793.89999948,244798.79999948,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400762710,623063.00
05/22/2014 08:45,1,0.714,ACTIVE,213.7,352.68,60.03,1400762703,"033051125000135","019011112586793",35.87,14,0.164,315.15,442.52,25.4,21.0,0.240,240912.79999992,240917.59999992,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400762712,623064.00
05/22/2014 08:45,1,1.147,ACTIVE,214.1,387.03,60.00,1400762703,"040051121000116","019011112586793",26.43,13,0.264,310.43,440.39,30.1,34.1,0.076,283799.49999994,283804.99999994,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400762714,623065.00
05/22/2014 08:45,1,1.120,ACTIVE,213.8,336.86,60.00,1400762703,"040051121000068","019011112586793",24.29,13,0.222,316.45,440.57,27.0,21.8,0.274,275063.59999995,275068.39999995,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400762717,623066.00
05/22/2014 08:45,1,0.822,ACTIVE,213.4,364.80,60.03,1400762703,"033051125000118","019011112586793",40.63,13,0.200,315.58,444.57,33.2,26.4,0.195,311663.30000009,311669.80000009,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400762720,623067.00
05/22/2014 08:45,1,0.841,ACTIVE,213.8,346.39,60.03,1400762703,"033051125000150","019011112586793",40.60,13,0.210,314.25,444.04,33.9,26.3,0.236,314543.09999962,314549.59999962,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400762722,623068.00
05/22/2014 08:45,1,1.115,ACTIVE,213.8,381.90,60.00,1400762703,"040051121000185","019011112586793",25.57,13,0.183,314.12,440.98,28.3,15.8,0.239,283657.50000004,283662.70000003,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400762724,623069.00
05/22/2014 08:45,1,1.103,ACTIVE,213.5,336.69,60.00,1400762703,"040051121000195","019011112586793",25.61,13,0.240,316.53,441.88,28.1,23.6,0.306,286168.30000015,286173.50000014,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400762727,623070.00
05/22/2014 08:45,0,1.191,ACTIVE,215.32,346.26,59.949,1400762703,"274151322000083","019011112586793",29.84,16.00,0,334.54,358.28,36.0,32.8,0.252,125343.2,125343.2,2568,0,0,0,L,1151911521,0,122.46,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400762728,623071.00
05/22/2014 08:45,0,1.270,ACTIVE,215.54,351.67,59.959,1400762703,"274151322000076","019011112586793",30.38,16.00,0,336.04,360.38,39.0,35.7,0.265,127230.7,127230.7,2560,0,0,0,L,1151911521,0,122.91,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400762730,623072.00
05/22/2014 08:45,0,0.799,ACTIVE,215.32,428.01,59.965,1400762703,"274151322000094","019011112586793",39.88,17.80,0,332.73,448.15,32.5,29.4,0.208,73059.7,73059.7,2574,0,0,0,L,1151911521,0,122.23,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400762732,623073.00
05/22/2014 08:45,0,1.230,ACTIVE,215.09,343.85,59.944,1400762703,"274151322000052","019011112586793",29.98,16.30,0,334.24,358.88,37.4,34.2,0.247,125449.8,125449.8,2527,0,0,0,L,1151911521,0,122.23,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400762734,623074.00
05/22/2014 08:45,0,1.201,ACTIVE,215.77,347.16,59.965,1400762703,"274151322000085","019011112586793",30.04,15.50,0,335.44,358.28,36.6,33.4,0.239,124831.9,124831.9,2512,0,0,0,L,1151911521,0,123.36,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400762735,623075.00
05/22/2014 08:45,0,1.188,ACTIVE,215.54,348.66,59.965,1400762703,"274151322000087","019011112586793",29.54,19.00,0,334.84,358.28,35.6,32.4,0.234,120439.7,120439.7,2532,0,0,0,L,1151911521,0,122.68,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400762737,623076.00
05/22/2014 08:45,0,1.184,ACTIVE,215.09,344.45,59.965,1400762703,"274151322000088","019011112586793",29.52,15.80,0,334.24,357.98,35.5,32.3,0.221,120675.1,120675.1,2523,0,0,0,L,1151911521,0,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400762739,623077.00
05/22/2014 08:45,0,1.262,ACTIVE,215.32,349.26,59.965,1400762703,"274151322000095","019011112586793",30.06,15.80,0,334.54,358.88,38.5,35.2,0.252,125833.5,125833.5,2545,0,0,0,L,1151911521,0,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400762741,623078.00
05/22/2014 08:45,0,0.814,ACTIVE,216.22,426.81,59.965,1400762703,"274151322000068","019011112586793",39.78,19.30,0,333.93,450.56,32.8,29.7,0.208,70899.6,70899.6,2540,0,0,0,L,1151911521,0,123.14,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400762742,623079.00
05/22/2014 08:45,0,1.207,ACTIVE,215.09,344.15,59.965,1400762703,"274151322000054","019011112586793",30.00,15.80,0,334.54,358.28,36.8,33.5,0.243,123582.3,123582.3,2518,0,0,0,L,1151911521,0,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400762744,623080.00
05/22/2014 09:00,1,1.465,ACTIVE,214.3,329.08,60.03,1400763603,"040051121000097","019011112586793",27.25,14,0.248,315.71,443.20,39.7,40.8,0.303,300053.69999992,300061.49999993,306,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400763606,623081.00
05/22/2014 09:00,1,1.501,ACTIVE,214.4,333.39,60.00,1400763603,"040051121000095","019011112586793",24.35,13,0.216,311.41,440.75,36.3,35.6,0.256,269803.69999989,269810.29999989,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400763608,623082.00
05/22/2014 09:00,1,0.955,ACTIVE,214.6,399.33,60.03,1400763603,"033051125000132","019011112586793",36.32,14,0.209,315.98,443.83,34.5,27.8,0.076,244798.79999948,244805.39999948,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400763610,623083.00
05/22/2014 09:00,1,0.940,ACTIVE,214.5,363.42,60.03,1400763603,"033051125000135","019011112586793",36.15,15,0.197,315.24,444.84,33.8,34.9,0.127,240917.59999992,240924.09999992,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400763612,623084.00
05/22/2014 09:00,1,1.474,ACTIVE,214.2,382.95,60.03,1400763603,"040051121000116","019011112586793",27.15,13,0.229,313.16,442.53,39.8,40.3,0.120,283804.99999994,283812.49999994,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400763615,623085.00
05/22/2014 09:00,1,1.475,ACTIVE,214.6,387.42,60.03,1400763603,"040051121000068","019011112586793",24.49,13,0.208,315.30,442.42,35.9,27.3,0.081,275068.39999995,275075.19999995,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400763617,623086.00
05/22/2014 09:00,1,1.085,ACTIVE,214.4,390.71,60.03,1400763603,"033051125000118","019011112586793",40.70,14,0.269,316.24,444.11,43.9,45.0,0.255,311669.80000009,311678.6000001,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400763619,623087.00
05/22/2014 09:00,1,1.105,ACTIVE,214.0,411.81,60.03,1400763603,"033051125000150","019011112586793",40.59,14,0.266,316.01,442.71,44.6,35.2,0.102,314549.59999962,314558.49999966,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400763621,623088.00
05/22/2014 09:00,1,1.436,ACTIVE,214.5,325.99,60.03,1400763603,"040051121000185","019011112586793",26.50,13,0.235,316.28,443.14,37.8,38.2,0.282,283662.70000003,283669.90000002,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400763624,623089.00
05/22/2014 09:00,1,1.438,ACTIVE,214.2,328.28,60.03,1400763603,"040051121000195","019011112586793",26.43,14,0.236,317.53,443.71,37.8,29.2,0.284,286173.50000014,286180.90000012,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400763626,623090.00
05/22/2014 09:00,0,1.543,ACTIVE,215.77,356.18,59.991,1400763603,"274151322000083","019011112586793",30.18,17.00,0,335.44,365.80,47.1,43.5,0.318,125352.8,125352.8,2569,0,0,0,L,1151911521,0,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400763628,623091.00
05/22/2014 09:00,0,1.654,ACTIVE,216.45,347.76,59.991,1400763603,"274151322000076","019011112586793",30.47,17.00,0,336.34,367.60,51.0,47.3,0.349,127241.1,127241.1,2561,0,0,0,L,1151911521,0,123.14,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400763629,623092.00
05/22/2014 09:00,0,1.039,ACTIVE,215.54,431.62,59.986,1400763603,"274151322000094","019011112586793",40.10,19.00,0,337.24,456.57,42.2,38.8,0.287,73068.2,73068.2,2575,0,0,0,L,1151911521,0,122.91,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400763631,623093.00
05/22/2014 09:00,0,1.588,ACTIVE,215.77,348.36,59.975,1400763603,"274151322000052","019011112586793",30.24,17.00,0,334.24,365.49,48.6,45.0,0.327,125459.7,125459.7,2528,0,0,0,L,1151911521,0,122.68,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400763633,623094.00
05/22/2014 09:00,0,1.559,ACTIVE,215.77,354.67,59.975,1400763603,"274151322000085","019011112586793",30.22,16.30,0,335.74,365.49,47.7,44.1,0.314,124841.6,124841.6,2513,0,0,0,L,1151911521,0,123.59,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400763634,623095.00
05/22/2014 09:00,0,1.541,ACTIVE,216.22,349.56,59.975,1400763603,"274151322000087","019011112586793",29.62,20.30,0,335.74,365.19,46.2,42.7,0.309,120449.1,120449.1,2533,0,0,0,L,1151911521,0,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400763532,623096.00
05/22/2014 09:00,0,1.529,ACTIVE,215.77,350.77,59.965,1400763603,"274151322000088","019011112586793",29.96,16.30,0,335.44,365.80,46.4,42.9,0.283,120684.5,120684.5,2524,0,0,0,L,1151911521,0,123.59,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400763534,623097.00
05/22/2014 09:00,0,1.621,ACTIVE,215.54,356.78,59.975,1400763603,"274151322000095","019011112586793",30.59,17.00,0,335.14,366.40,50.2,46.5,0.336,125843.7,125843.7,2546,0,0,0,L,1151911521,0,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400763536,623098.00
05/22/2014 09:00,0,1.033,ACTIVE,216.67,438.23,59.970,1400763603,"274151322000068","019011112586793",41.09,20.00,0,338.14,459.27,43.0,39.5,0.274,70908.2,70908.2,2541,0,0,0,L,1151911521,0,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400763538,623099.00
05/22/2014 09:00,0,1.572,ACTIVE,215.54,348.06,59.975,1400763603,"274151322000054","019011112586793",29.94,17.00,0,334.84,366.10,47.7,44.1,0.318,123591.9,123591.9,2519,0,0,0,L,1151911521,0,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400763539,623100.00
05/22/2014 09:15,1,1.664,ACTIVE,213.6,422.76,60.00,1400764503,"040051121000097","019011112586793",27.33,15,0.268,316.08,441.78,45.2,35.1,0.116,300061.49999993,300070.89999997,308,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764506,623101.00
05/22/2014 09:15,1,1.685,ACTIVE,213.5,379.34,60.00,1400764503,"040051121000095","019011112586793",24.56,14,0.255,311.00,438.68,41.1,31.6,0.160,269810.29999989,269818.59999989,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764508,623102.00
05/22/2014 09:15,1,1.078,ACTIVE,214.2,341.80,60.00,1400764503,"033051125000132","019011112586793",36.44,15,0.254,315.04,442.00,39.1,39.9,0.295,244805.39999948,244813.69999948,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764510,623103.00
05/22/2014 09:15,1,1.067,ACTIVE,213.3,340.13,60.00,1400764503,"033051125000135","019011112586793",35.99,15,0.251,313.30,443.52,38.2,36.6,0.284,240924.09999992,240932.19999992,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764512,623104.00
05/22/2014 09:15,1,1.658,ACTIVE,212.7,384.99,60.03,1400764503,"040051121000116","019011112586793",27.19,14,0.292,312.79,441.98,44.8,34.6,0.254,283812.49999994,283821.79999995,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764515,623105.00
05/22/2014 09:15,1,1.653,ACTIVE,213.2,407.59,60.03,1400764503,"040051121000068","019011112586793",24.64,14,0.248,314.58,440.77,40.5,41.5,0.079,275075.19999995,275083.39999995,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764517,623106.00
05/22/2014 09:15,1,1.216,ACTIVE,213.0,372.03,60.00,1400764503,"033051125000118","019011112586793",40.79,15,0.321,309.57,447.00,49.3,52.8,0.323,311678.6000001,311689.30000009,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764519,623107.00
05/22/2014 09:15,1,1.231,ACTIVE,212.9,401.86,60.00,1400764503,"033051125000150","019011112586793",40.67,15,0.313,307.19,446.92,49.8,39.2,0.318,314558.49999966,314569.19999965,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764521,623108.00
05/22/2014 09:15,1,1.601,ACTIVE,213.3,361.65,60.00,1400764503,"040051121000185","019011112586793",26.63,15,0.276,315.96,438.76,42.4,36.6,0.221,283669.90000002,283678.80000006,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764524,623109.00
05/22/2014 09:15,1,1.614,ACTIVE,213.0,415.22,60.03,1400764503,"040051121000195","019011112586793",26.40,15,0.259,318.09,441.38,42.4,35.6,0.089,286180.90000012,286189.90000012,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764526,623110.00
05/22/2014 09:15,0,1.723,ACTIVE,214.41,346.56,59.954,1400764503,"274151322000083","019011112586793",29.94,17.80,0,334.54,369.70,52.2,48.5,0.358,125364.2,125364.2,2570,0,0,0,L,1151911521,0,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764528,623111.00
05/22/2014 09:15,0,1.826,ACTIVE,214.87,352.57,59.949,1400764503,"274151322000076","019011112586793",30.59,17.80,0,336.04,372.11,56.5,52.7,0.384,127253.5,127253.5,2562,0,0,0,L,1151911521,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764530,623112.00
05/22/2014 09:15,0,1.158,ACTIVE,214.19,430.12,59.959,1400764503,"274151322000094","019011112586793",40.04,19.50,0,335.14,463.48,47.4,43.9,0.309,73078.3,73078.3,2576,0,0,0,L,1151911521,0,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764532,623113.00
05/22/2014 09:15,0,1.775,ACTIVE,213.74,355.58,59.938,1400764503,"274151322000052","019011112586793",29.70,17.80,0,334.54,368.50,53.5,49.7,0.362,125471.4,125471.4,2529,0,0,0,L,1151911521,0,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764534,623114.00
05/22/2014 09:15,0,1.723,ACTIVE,213.74,344.15,59.949,1400764503,"274151322000085","019011112586793",30.18,17.30,0,335.14,370.30,52.5,48.8,0.349,124853.1,124853.1,2514,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764536,623115.00
05/22/2014 09:15,0,1.693,ACTIVE,214.41,350.17,59.954,1400764503,"274151322000087","019011112586793",29.60,21.80,0,335.14,370.00,50.9,47.2,0.331,120460.3,120460.3,2534,0,0,0,L,1151911521,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764537,623116.00
05/22/2014 09:15,0,1.695,ACTIVE,214.19,348.06,59.954,1400764503,"274151322000088","019011112586793",29.78,17.30,0,334.84,370.30,51.1,47.4,0.336,120695.7,120695.7,2525,0,0,0,L,1151911521,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764539,623117.00
05/22/2014 09:15,0,1.799,ACTIVE,213.96,357.98,59.954,1400764503,"274151322000095","019011112586793",30.40,17.80,0,334.84,369.40,55.5,51.6,0.376,125855.9,125855.9,2547,0,0,0,L,1151911521,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764541,623118.00
05/22/2014 09:15,0,1.166,ACTIVE,215.09,433.12,59.975,1400764503,"274151322000068","019011112586793",40.12,21.00,0,336.34,463.78,47.4,43.9,0.314,70918.5,70918.5,2542,0,0,0,L,1151911521,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764542,623119.00
05/22/2014 09:15,0,1.727,ACTIVE,213.74,347.46,59.965,1400764503,"274151322000054","019011112586793",29.92,17.80,0,334.84,368.80,52.4,48.6,0.349,123603.4,123603.4,2520,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764544,623120.00
05/22/2014 09:15,1,1.514,ACTIVE,213.5,405.32,60.03,1400764518,"040051121000097","019011112586793",27.29,15,0.253,314.10,436.94,41.1,33.0,0.119,300070.89999997,300072.19999992,310,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764521,623121.00
