ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2014 09:15,1,1.542,ACTIVE,213.0,338.35,60.00,1400764518,"040051121000095","019011112586793",24.35,14,0.223,309.82,409.37,37.3,31.1,0.233,269818.59999989,269819.59999989,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764523,623122.00
05/22/2014 09:15,1,0.970,ACTIVE,213.8,368.02,60.00,1400764518,"033051125000132","019011112586793",36.48,15,0.206,313.92,411.83,35.2,27.8,0.220,244813.69999948,244814.69999948,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764526,623123.00
05/22/2014 09:15,1,0.949,ACTIVE,213.8,349.53,60.00,1400764518,"033051125000135","019011112586793",36.33,15,0.224,312.99,442.88,34.3,34.9,0.183,240932.19999992,240933.29999992,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764528,623124.00
05/22/2014 09:15,1,1.496,ACTIVE,213.4,372.33,60.00,1400764518,"040051121000116","019011112586793",27.06,13,0.259,311.96,423.20,40.3,30.8,0.220,283821.79999995,283822.89999991,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764531,623125.00
05/22/2014 09:15,1,1.471,ACTIVE,212.9,366.98,60.00,1400764518,"040051121000068","019011112586793",24.73,14,0.214,314.71,413.04,36.2,27.9,0.225,275083.39999995,275084.59999995,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764533,623126.00
05/22/2014 09:15,1,1.092,ACTIVE,213.7,419.73,60.00,1400764518,"033051125000118","019011112586793",40.69,15,0.267,318.30,442.05,44.2,37.0,0.090,311689.30000009,311690.80000009,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764535,623127.00
05/22/2014 09:15,1,1.108,ACTIVE,213.5,372.52,60.00,1400764518,"033051125000150","019011112586793",40.55,15,0.268,319.23,441.63,44.7,36.9,0.227,314569.19999965,314570.59999963,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764537,623128.00
05/22/2014 09:15,1,1.450,ACTIVE,213.3,395.73,60.00,1400764518,"040051121000185","019011112586793",26.38,14,0.228,314.34,417.70,38.0,29.0,0.119,283678.80000006,283679.90000002,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764539,623129.00
05/22/2014 09:15,1,1.444,ACTIVE,213.1,371.72,60.00,1400764518,"040051121000195","019011112586793",26.46,15,0.239,316.50,439.23,38.0,39.2,0.143,286189.90000012,286191.10000011,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764542,623130.00
05/22/2014 09:15,0,1.574,ACTIVE,215.09,344.76,59.959,1400764518,"274151322000083","019011112586793",29.76,17.80,0,334.84,366.40,47.4,43.8,0.318,125365.8,125365.8,2571,0,0,0,L,1151911521,0,122.46,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764543,623131.00
05/22/2014 09:15,0,1.658,ACTIVE,215.32,359.48,59.949,1400764518,"274151322000076","019011112586793",30.59,17.80,0,336.34,368.80,51.4,47.7,0.358,127255.2,127255.2,2563,0,0,0,L,1151911521,0,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764545,623132.00
05/22/2014 09:15,0,1.062,ACTIVE,214.87,429.52,59.949,1400764518,"274151322000094","019011112586793",39.72,19.80,0,408.18,454.46,42.7,39.3,0.287,73079.7,73079.7,2577,0,0,0,L,1151911521,0,122.46,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764547,623133.00
05/22/2014 09:15,0,1.611,ACTIVE,214.64,348.06,59.975,1400764518,"274151322000052","019011112586793",30.10,17.80,0,335.14,366.70,49.1,45.4,0.327,125473.0,125473.0,2530,0,0,0,L,1151911521,0,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764549,623134.00
05/22/2014 09:15,0,1.590,ACTIVE,214.64,351.67,59.949,1400764518,"274151322000085","019011112586793",30.06,17.30,0,335.14,367.00,48.5,44.9,0.318,124854.7,124854.7,2515,0,0,0,L,1151911521,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764550,623135.00
05/22/2014 09:15,0,1.574,ACTIVE,215.32,351.07,59.975,1400764518,"274151322000087","019011112586793",29.48,21.80,0,335.44,365.80,47.1,43.5,0.314,120461.8,120461.8,2535,0,0,0,L,1151911521,0,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764552,623136.00
05/22/2014 09:15,0,1.576,ACTIVE,214.41,352.27,59.949,1400764518,"274151322000088","019011112586793",29.74,17.50,0,335.14,366.10,47.5,43.9,0.309,120697.2,120697.2,2526,0,0,0,L,1151911521,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764554,623137.00
05/22/2014 09:15,0,1.682,ACTIVE,214.64,357.38,59.949,1400764518,"274151322000095","019011112586793",30.36,17.80,0,335.44,367.90,51.7,48.0,0.349,125857.6,125857.6,2548,0,0,0,L,1151911521,0,122.91,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764556,623138.00
05/22/2014 09:15,0,1.092,ACTIVE,215.77,425.01,59.949,1400764518,"274151322000068","019011112586793",39.96,21.00,0,413.29,452.96,44.3,40.8,0.283,70919.9,70919.9,2543,0,0,0,L,1151911521,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764557,623139.00
05/22/2014 09:15,0,1.621,ACTIVE,214.41,345.36,59.933,1400764518,"274151322000054","019011112586793",30.04,17.80,0,334.84,367.60,49.2,45.6,0.318,123605.0,123605.0,2521,0,0,0,L,1151911521,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400764559,623140.00
05/22/2014 09:30,1,1.904,ACTIVE,213.5,388.33,60.00,1400765403,"040051121000097","019011112586793",27.69,15,0.289,302.82,447.72,52.4,55.9,0.185,300072.19999992,300080.99999993,312,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400765406,623141.00
05/22/2014 09:30,1,1.941,ACTIVE,213.7,385.37,60.00,1400765403,"040051121000095","019011112586793",24.76,15,0.304,309.79,440.09,47.8,48.7,0.185,269819.59999989,269827.39999989,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400765408,623142.00
05/22/2014 09:30,1,1.255,ACTIVE,214.1,380.80,60.00,1400765403,"033051125000132","019011112586793",36.52,15,0.277,314.93,443.20,45.6,37.9,0.210,244814.69999948,244822.39999948,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400765410,623143.00
05/22/2014 09:30,1,1.243,ACTIVE,214.0,386.23,60.00,1400765403,"033051125000135","019011112586793",36.38,15,0.280,313.39,443.87,45.0,42.6,0.224,240933.29999992,240940.99999992,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400765412,623144.00
05/22/2014 09:30,1,1.931,ACTIVE,213.9,422.35,60.00,1400765403,"040051121000116","019011112586793",27.40,14,0.320,302.67,446.99,52.6,55.2,0.148,283822.89999991,283831.79999995,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400765415,623145.00
05/22/2014 09:30,1,1.937,ACTIVE,213.8,337.68,60.00,1400765403,"040051121000068","019011112586793",24.85,15,0.292,313.51,439.60,47.8,48.1,0.379,275084.59999995,275092.59999995,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400765417,623146.00
05/22/2014 09:30,1,1.486,ACTIVE,213.0,323.55,60.00,1400765403,"033051125000118","019011112586793",36.39,15,0.330,303.73,450.10,53.8,42.1,0.388,311690.80000009,311700.80000009,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400765419,623147.00
05/22/2014 09:30,1,1.488,ACTIVE,213.9,424.20,60.00,1400765403,"033051125000150","019011112586793",37.05,15,0.358,299.86,448.30,54.9,44.7,0.082,314570.59999963,314580.69999965,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400765421,623148.00
05/22/2014 09:30,1,1.874,ACTIVE,213.6,438.75,60.00,1400765403,"040051121000185","019011112586793",26.79,15,0.308,313.82,445.34,49.9,52.0,0.118,283679.90000002,283688.50000004,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400765321,623149.00
05/22/2014 09:30,1,1.890,ACTIVE,213.0,369.60,60.00,1400765403,"040051121000195","019011112586793",26.66,15,0.337,305.43,447.61,50.1,50.8,0.339,286191.10000011,286199.70000013,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400765323,623150.00
05/22/2014 09:30,0,2.004,ACTIVE,215.54,355.88,59.949,1400765403,"274151322000083","019011112586793",30.20,18.70,0,333.93,370.90,61.2,57.2,0.438,125376.5,125376.5,2572,0,0,0,L,1151911521,0,122.46,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400765325,623151.00
05/22/2014 09:30,0,2.160,ACTIVE,215.32,358.88,59.975,1400765403,"274151322000076","019011112586793",30.55,18.30,0,335.74,374.21,66.9,62.7,0.460,127266.9,127266.9,2564,0,0,0,L,1151911521,0,122.46,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400765327,623152.00
05/22/2014 09:30,0,1.369,ACTIVE,214.87,428.61,59.944,1400765403,"274151322000094","019011112586793",40.10,20.00,0,334.84,462.28,55.8,51.9,0.380,73089.3,73089.3,2578,0,0,0,L,1151911521,0,122.01,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400765328,623153.00
05/22/2014 09:30,0,2.080,ACTIVE,215.09,356.18,59.970,1400765403,"274151322000052","019011112586793",29.94,18.70,0,334.24,371.81,63.1,59.0,0.407,125484.0,125484.0,2531,0,0,0,L,1151911521,0,122.01,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400765330,623154.00
05/22/2014 09:30,0,2.037,ACTIVE,214.64,360.69,59.959,1400765403,"274151322000085","019011112586793",30.16,17.80,0,335.14,372.11,62.2,58.1,0.415,124865.6,124865.6,2516,0,0,0,L,1151911521,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400765332,623155.00
05/22/2014 09:30,0,2.000,ACTIVE,215.09,349.26,59.954,1400765403,"274151322000087","019011112586793",29.62,23.00,0,334.84,371.21,60.1,56.1,0.411,120472.3,120472.3,2536,0,0,0,L,1151911521,0,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400765334,623156.00
05/22/2014 09:30,0,2.012,ACTIVE,214.19,359.78,59.954,1400765403,"274151322000088","019011112586793",29.80,17.80,0,334.84,371.21,60.9,56.8,0.398,120707.8,120707.8,2527,0,0,0,L,1151911521,0,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400765335,623157.00
05/22/2014 09:30,0,2.133,ACTIVE,214.41,352.27,59.970,1400765403,"274151322000095","019011112586793",30.42,18.30,0,334.84,373.31,65.7,61.5,0.446,125869.1,125869.1,2549,0,0,0,L,1151911521,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400765337,623158.00
05/22/2014 09:30,0,1.377,ACTIVE,215.54,440.34,59.954,1400765403,"274151322000068","019011112586793",40.35,21.30,0,335.74,464.68,56.6,52.7,0.376,70929.6,70929.6,2544,0,0,0,L,1151911521,0,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400765339,623159.00
05/22/2014 09:30,0,2.041,ACTIVE,214.64,350.47,59.928,1400765403,"274151322000054","019011112586793",30.18,18.30,0,334.84,372.11,62.4,58.3,0.442,123615.9,123615.9,2522,0,0,0,L,1151911521,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400765340,623160.00
05/22/2014 09:45,1,2.628,ACTIVE,214.4,330.65,60.07,1400766303,"040051121000097","019011112586793",27.40,16,0.316,297.05,451.14,71.6,67.4,0.338,300080.99999993,300096.69999992,314,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400766306,623161.00
05/22/2014 09:45,1,2.792,ACTIVE,214.2,331.93,60.07,1400766303,"040051121000095","019011112586793",22.40,15,0.337,296.57,448.85,62.2,70.5,0.394,269827.39999989,269840.99999989,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400766308,623162.00
05/22/2014 09:45,1,1.810,ACTIVE,215.8,343.92,60.03,1400766303,"033051125000132","019011112586793",30.08,16,0.315,299.25,450.55,54.1,41.4,0.385,244822.39999948,244834.79999948,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400766310,623163.00
05/22/2014 09:45,1,1.787,ACTIVE,215.3,318.03,60.03,1400766303,"033051125000135","019011112586793",30.20,17,0.341,298.92,450.90,53.7,58.9,0.329,240940.99999992,240953.19999992,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400766313,623164.00
05/22/2014 09:45,1,2.791,ACTIVE,214.3,404.26,60.03,1400766303,"040051121000116","019011112586793",22.69,15,0.304,296.68,451.58,63.0,47.9,0.353,283831.79999995,283845.49999994,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400766315,623165.00
05/22/2014 09:45,1,2.640,ACTIVE,215.5,336.01,60.07,1400766303,"040051121000068","019011112586793",24.86,16,0.286,299.64,449.89,65.3,61.3,0.315,275092.59999995,275106.09999995,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400766317,623166.00
05/22/2014 09:45,1,1.932,ACTIVE,214.5,342.34,60.07,1400766303,"033051125000118","019011112586793",40.97,16,0.352,299.81,450.88,78.8,75.2,0.375,311700.80000009,311717.70000007,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400766319,623167.00
05/22/2014 09:45,1,1.954,ACTIVE,215.4,341.62,60.07,1400766303,"033051125000150","019011112586793",40.63,16,0.351,299.73,450.69,79.0,75.4,0.374,314580.69999965,314597.59999963,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400766322,623168.00
05/22/2014 09:45,1,2.682,ACTIVE,215.3,420.01,60.07,1400766303,"040051121000185","019011112586793",20.30,16,0.278,298.40,450.69,54.1,41.8,0.129,283688.50000004,283701.70000003,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400766324,623169.00
05/22/2014 09:45,1,2.769,ACTIVE,214.8,412.23,60.03,1400766303,"040051121000195","019011112586793",22.52,16,0.316,299.46,451.53,62.0,44.3,0.212,286199.70000013,286213.10000011,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400766327,623170.00
05/22/2014 09:45,0,2.721,ACTIVE,217.13,355.58,59.996,1400766303,"274151322000083","019011112586793",30.08,22.30,0,327.32,379.62,82.8,78.0,0.318,125394.8,125394.8,2573,0,0,0,L,1151911521,0,123.59,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400766328,623171.00
05/22/2014 09:45,0,2.959,ACTIVE,217.35,348.66,59.981,1400766303,"274151322000076","019011112586793",30.45,22.50,0,329.43,383.23,91.3,86.2,0.349,127287.0,127287.0,2565,0,0,0,L,1151911521,0,123.81,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400766330,623172.00
05/22/2014 09:45,0,1.881,ACTIVE,216.67,427.11,60.002,1400766303,"274151322000094","019011112586793",40.08,21.80,0,398.26,478.81,76.3,71.8,0.513,73105.8,73105.8,2579,0,0,0,L,1151911521,0,123.59,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400766332,623173.00
05/22/2014 09:45,0,2.811,ACTIVE,216.90,355.88,59.996,1400766303,"274151322000052","019011112586793",30.24,22.30,0,327.02,380.52,86.1,81.2,0.327,125502.8,125502.8,2532,0,0,0,L,1151911521,0,123.36,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400766334,623174.00
05/22/2014 09:45,0,2.807,ACTIVE,216.90,345.06,59.996,1400766303,"274151322000085","019011112586793",30.20,21.50,0,329.73,380.82,85.8,80.9,0.318,124884.1,124884.1,2517,0,0,0,L,1151911521,0,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400766336,623175.00
05/22/2014 09:45,0,2.791,ACTIVE,217.13,352.87,60.002,1400766303,"274151322000087","019011112586793",29.16,26.80,0,327.32,381.12,82.4,77.6,0.309,120490.2,120490.2,2537,0,0,0,L,1151911521,0,123.59,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400766337,623176.00
05/22/2014 09:45,0,2.791,ACTIVE,216.45,346.86,59.986,1400766303,"274151322000088","019011112586793",29.84,21.30,0,328.82,380.52,84.3,79.5,0.309,120726.1,120726.1,2528,0,0,0,L,1151911521,0,124.04,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400766339,623177.00
05/22/2014 09:45,0,2.988,ACTIVE,216.67,357.08,59.996,1400766303,"274151322000095","019011112586793",30.02,22.80,0,330.03,381.42,90.8,85.7,0.336,125888.8,125888.8,2550,0,0,0,L,1151911521,0,124.04,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400766341,623178.00
05/22/2014 09:45,0,1.932,ACTIVE,217.35,437.03,60.002,1400766303,"274151322000068","019011112586793",39.56,23.00,0,403.07,470.09,78.3,73.6,0.526,70946.2,70946.2,2545,0,0,0,L,1151911521,0,124.04,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400766342,623179.00
05/22/2014 09:45,0,2.848,ACTIVE,216.67,354.67,59.986,1400766303,"274151322000054","019011112586793",30.08,22.00,0,327.92,380.82,86.7,81.7,0.327,123634.4,123634.4,2523,0,0,0,L,1151911521,0,123.81,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400766344,623180.00
05/22/2014 10:00,1,2.785,ACTIVE,216.2,331.89,60.00,1400767203,"040051121000097","019011112586793",27.46,17,0.334,316.85,363.64,76.1,72.2,0.359,300096.69999992,300115.39999997,316,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400767205,623181.00
05/22/2014 10:00,1,2.826,ACTIVE,215.8,323.83,60.00,1400767203,"040051121000095","019011112586793",24.72,17,0.300,295.67,448.78,69.5,64.6,0.327,269840.99999989,269857.19999989,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400767208,623182.00
05/22/2014 10:00,1,1.967,ACTIVE,215.9,350.33,60.00,1400767203,"033051125000132","019011112586793",27.92,17,0.328,302.55,451.29,54.6,41.5,0.388,244834.79999948,244848.69999948,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400767210,623183.00
05/22/2014 10:00,1,1.986,ACTIVE,216.2,432.34,60.00,1400767203,"033051125000135","019011112586793",27.47,17,0.270,301.59,452.74,54.3,46.5,0.108,240953.19999992,240967.29999992,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400767212,623184.00
05/22/2014 10:00,1,3.004,ACTIVE,215.4,346.28,60.00,1400767203,"040051121000116","019011112586793",27.43,16,0.360,295.86,448.94,82.0,77.3,0.382,283845.49999994,283863.89999992,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400767214,623185.00
05/22/2014 10:00,1,3.121,ACTIVE,216.2,349.76,60.03,1400767203,"040051121000068","019011112586793",24.87,17,0.340,302.36,450.22,77.2,73.2,0.365,275106.09999995,275122.79999995,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400767217,623186.00
05/22/2014 10:00,1,2.277,ACTIVE,216.0,348.96,60.03,1400767203,"033051125000118","019011112586793",40.65,17,0.413,315.74,367.49,92.1,88.8,0.431,311717.70000007,311738.60000011,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400767219,623187.00
05/22/2014 10:00,1,2.213,ACTIVE,216.3,344.93,60.03,1400767203,"033051125000150","019011112586793",40.93,17,0.399,315.17,367.57,90.1,86.2,0.423,314597.59999963,314618.49999967,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400767221,623188.00
05/22/2014 10:00,1,2.924,ACTIVE,216.1,331.00,60.00,1400767203,"040051121000185","019011112586793",27.07,17,0.346,302.22,449.42,78.8,74.3,0.369,283701.70000003,283719.40000002,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400767223,623189.00
05/22/2014 10:00,1,3.015,ACTIVE,215.7,322.24,60.00,1400767203,"040051121000195","019011112586793",26.86,17,0.357,298.21,446.03,80.6,76.8,0.377,286213.10000011,286231.30000016,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400767225,623190.00
05/22/2014 10:00,0,3.164,ACTIVE,216.90,348.66,59.959,1400767203,"274151322000083","019011112586793",29.80,24.80,0,334.24,379.92,95.5,90.3,0.371,125416.5,125416.5,2574,0,0,0,L,1151911521,0,124.04,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400767227,623191.00
05/22/2014 10:00,0,3.336,ACTIVE,217.58,347.76,59.949,1400767203,"274151322000076","019011112586793",30.59,25.30,0,335.44,382.33,103.3,97.8,0.393,127310.6,127310.6,2566,0,0,0,L,1151911521,0,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400767229,623192.00
05/22/2014 10:00,0,2.076,ACTIVE,216.67,436.73,59.954,1400767203,"274151322000094","019011112586793",41.09,25.30,0,405.17,478.51,86.2,81.3,0.327,73125.4,73125.4,2580,0,0,0,L,1151911521,0,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400767231,623193.00
05/22/2014 10:00,0,3.213,ACTIVE,216.67,351.37,59.954,1400767203,"274151322000052","019011112586793",29.78,25.30,0,333.93,380.22,96.8,91.5,0.367,125525.0,125525.0,2533,0,0,0,L,1151911521,0,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400767232,623194.00
05/22/2014 10:00,0,3.178,ACTIVE,217.13,351.37,59.949,1400767203,"274151322000085","019011112586793",30.00,23.50,0,334.84,379.32,96.5,91.2,0.358,124906.0,124906.0,2518,0,0,0,L,1151911521,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400767234,623195.00
05/22/2014 10:00,0,3.135,ACTIVE,216.90,351.67,59.959,1400767203,"274151322000087","019011112586793",29.32,31.30,0,333.93,379.02,93.2,88.0,0.354,120511.3,120511.3,2538,0,0,0,L,1151911521,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400767236,623196.00
05/22/2014 10:00,0,3.188,ACTIVE,216.45,356.18,59.933,1400767203,"274151322000088","019011112586793",29.74,23.50,0,333.93,379.02,96.1,90.8,0.358,120747.7,120747.7,2529,0,0,0,L,1151911521,0,124.72,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400767238,623197.00
05/22/2014 10:00,0,3.336,ACTIVE,216.67,357.68,59.970,1400767203,"274151322000095","019011112586793",30.36,25.80,0,334.24,382.33,102.5,97.0,0.380,125912.0,125912.0,2551,0,0,0,L,1151911521,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400767239,623198.00
05/22/2014 10:00,0,2.113,ACTIVE,217.58,433.42,59.954,1400767203,"274151322000068","019011112586793",40.63,27.00,0,397.05,477.01,87.0,82.0,0.318,70965.9,70965.9,2546,0,0,0,L,1151911521,0,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400767241,623199.00
05/22/2014 10:00,0,3.188,ACTIVE,216.90,358.58,59.959,1400767203,"274151322000054","019011112586793",30.06,24.50,0,333.63,380.82,97.0,91.7,0.362,123656.4,123656.4,2524,0,0,0,L,1151911521,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400767243,623200.00
05/22/2014 10:15,1,5.595,ACTIVE,217.4,329.65,60.00,1400768103,"040051121000097","019011112586793",27.08,19,0.672,316.98,389.80,150.8,145.3,0.668,300115.39999997,300142.99999993,318,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400768105,623201.00
05/22/2014 10:15,1,6.255,ACTIVE,217.2,321.00,60.03,1400768103,"040051121000095","019011112586793",24.68,18,0.686,315.82,383.76,153.6,148.5,0.684,269857.19999989,269882.09999989,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400768108,623202.00
05/22/2014 10:15,1,3.752,ACTIVE,217.0,349.84,60.00,1400768103,"033051125000132","019011112586793",35.69,19,0.593,304.01,451.02,133.2,128.1,0.600,244848.69999948,244872.29999948,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400768110,623203.00
05/22/2014 10:15,1,4.205,ACTIVE,217.0,365.27,60.03,1400768103,"033051125000135","019011112586793",34.61,19,0.646,301.26,452.97,144.8,139.8,0.646,240967.29999992,240990.59999992,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400768112,623204.00
05/22/2014 10:15,1,6.790,ACTIVE,217.1,354.97,60.00,1400768103,"040051121000116","019011112586793",26.46,17,0.802,315.08,388.70,178.8,172.7,0.788,283863.89999992,283891.39999992,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400768114,623205.00
05/22/2014 10:15,1,6.780,ACTIVE,216.8,336.98,60.03,1400768103,"040051121000068","019011112586793",23.99,18,0.726,316.24,385.54,161.8,156.6,0.718,275122.79999995,275148.29999995,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400768117,623206.00
05/22/2014 10:15,1,3.921,ACTIVE,216.4,325.24,60.03,1400768103,"033051125000118","019011112586793",41.09,19,0.726,312.28,400.55,160.3,155.9,0.718,311738.60000011,311769.70000007,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400768119,623207.00
05/22/2014 10:15,1,3.575,ACTIVE,216.7,368.81,60.00,1400768103,"033051125000150","019011112586793",40.55,19,0.649,314.62,401.68,144.2,139.8,0.651,314618.49999967,314649.79999962,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400768121,623208.00
05/22/2014 10:15,1,3.714,ACTIVE,215.9,351.96,60.00,1400768103,"040051121000185","019011112586793",26.85,19,0.440,316.57,389.69,99.2,94.9,0.456,283719.40000002,283746.40000002,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400768123,623209.00
05/22/2014 10:15,1,4.211,ACTIVE,215.5,334.94,60.03,1400768103,"040051121000195","019011112586793",26.51,19,0.496,316.65,390.48,111.1,106.4,0.506,286231.30000016,286259.30000016,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400768126,623210.00
05/22/2014 10:15,0,3.525,ACTIVE,216.00,347.46,59.949,1400768103,"274151322000083","019011112586793",29.36,30.00,0,332.43,401.86,104.6,99.0,0.411,125448.6,125448.6,2575,0,0,0,L,1151911521,0,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400768128,623211.00
05/22/2014 10:15,0,3.127,ACTIVE,216.90,357.68,59.965,1400768103,"274151322000076","019011112586793",29.80,29.50,0,333.33,405.47,94.3,89.1,0.362,127345.7,127345.7,2567,0,0,0,L,1151911521,0,123.59,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400768130,623212.00
05/22/2014 10:15,0,1.713,ACTIVE,215.77,442.74,59.959,1400768103,"274151322000094","019011112586793",40.43,29.50,0,390.74,478.21,69.7,65.4,0.486,73154.8,73154.8,2581,0,0,0,L,1151911521,0,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400768131,623213.00
05/22/2014 10:15,0,2.562,ACTIVE,215.09,359.18,59.954,1400768103,"274151322000052","019011112586793",29.28,29.50,0,330.03,401.86,76.0,71.4,0.521,125557.7,125557.7,2534,0,0,0,L,1151911521,0,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400768133,623214.00
05/22/2014 10:15,0,2.488,ACTIVE,215.54,366.40,59.959,1400768103,"274151322000085","019011112586793",29.08,27.80,0,330.93,402.46,73.2,68.8,0.491,124938.6,124938.6,2519,0,0,0,L,1151911521,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400768135,623215.00
05/22/2014 10:15,0,2.424,ACTIVE,216.00,350.77,59.965,1400768103,"274151322000087","019011112586793",27.87,36.30,0,328.22,399.76,68.5,64.1,0.468,120542.3,120542.3,2539,0,0,0,L,1151911521,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400768136,623216.00
05/22/2014 10:15,0,2.422,ACTIVE,214.87,353.77,59.954,1400768103,"274151322000088","019011112586793",28.61,27.30,0,330.63,400.66,70.2,65.8,0.460,120779.7,120779.7,2530,0,0,0,L,1151911521,0,123.36,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400768139,623217.00
05/22/2014 10:15,0,2.533,ACTIVE,215.32,351.67,59.965,1400768103,"274151322000095","019011112586793",29.24,29.80,0,330.03,404.87,75.0,70.5,0.495,125946.4,125946.4,2552,0,0,0,L,1151911521,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400768140,623218.00
05/22/2014 10:15,0,1.623,ACTIVE,216.67,428.01,59.965,1400768103,"274151322000068","019011112586793",39.90,31.00,0,377.52,478.21,65.1,60.9,0.433,70995.3,70995.3,2547,0,0,0,L,1151911521,0,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400768142,623219.00
05/22/2014 10:15,0,2.584,ACTIVE,215.32,359.78,59.954,1400768103,"274151322000054","019011112586793",28.75,28.50,0,327.32,402.46,75.2,70.7,0.513,123688.8,123688.8,2525,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400768144,623220.00
05/22/2014 10:30,1,6.335,ACTIVE,217.8,333.34,60.00,1400769003,"040051121000097","019011112586793",26.46,20,0.749,301.21,450.23,166.8,162.0,0.738,300142.99999993,300177.99999993,320,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769005,623221.00
05/22/2014 10:30,1,3.937,ACTIVE,215.7,332.07,60.03,1400769003,"040051121000095","019011112586793",23.62,20,0.410,300.32,447.50,92.5,88.1,0.426,269882.09999989,269913.59999989,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769008,623222.00
05/22/2014 10:30,1,1.990,ACTIVE,215.3,341.49,60.03,1400769003,"033051125000132","019011112586793",34.97,21,0.306,302.98,451.50,69.2,65.6,0.333,244872.29999948,244902.39999948,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769010,623223.00
05/22/2014 10:30,1,1.403,ALERT,214.8,357.51,60.00,1400769003,"033051125000135","019011112586793",34.69,21,0.323,300.48,453.44,48.4,49.5,0.370,240990.59999992,241020.19999992,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400769013,623224.00
05/22/2014 10:30,1,2.246,ALERT,214.1,397.49,60.03,1400769003,"040051121000116","019011112586793",25.77,19,0.275,298.25,451.25,57.6,53.3,0.121,283891.39999992,283925.79999996,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1400769015,623225.00
05/22/2014 10:30,1,2.337,ACTIVE,215.2,365.44,60.03,1400769003,"040051121000068","019011112586793",22.96,20,0.300,303.74,450.63,53.4,46.2,0.369,275148.29999995,275180.19999995,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769018,623226.00
05/22/2014 10:30,1,2.543,ACTIVE,215.2,349.26,60.00,1400769003,"033051125000118","019011112586793",34.23,21,0.386,303.01,451.78,86.6,82.8,0.406,311769.70000007,311808.50000008,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769020,623227.00
05/22/2014 10:30,1,4.333,ACTIVE,216.1,335.93,60.00,1400769003,"033051125000150","019011112586793",36.38,20,0.700,302.87,451.10,156.8,150.6,0.696,314649.79999962,314688.49999967,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769022,623228.00
05/22/2014 10:30,1,6.221,ACTIVE,217.7,359.63,60.03,1400769003,"040051121000185","019011112586793",26.44,21,0.728,302.14,450.95,163.6,157.3,0.725,283746.40000002,283780.30000006,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769024,623229.00
05/22/2014 10:30,1,6.835,ACTIVE,217.2,326.73,60.03,1400769003,"040051121000195","019011112586793",26.09,22,0.789,301.08,451.50,177.4,170.7,0.780,286259.30000016,286293.80000016,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769026,623230.00
05/22/2014 10:30,0,6.896,ACTIVE,217.58,365.80,59.965,1400769003,"274151322000083","019011112586793",28.57,33.00,0,328.82,399.76,199.1,190.3,0.800,125488.2,125488.2,2576,0,0,0,L,1151911521,0,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769028,623231.00
05/22/2014 10:30,0,7.342,ACTIVE,219.39,381.42,59.970,1400769003,"274151322000076","019011112586793",28.98,32.40,0,330.63,402.77,215.4,206.0,0.826,127389.0,127389.0,2568,0,0,0,L,1151911521,0,124.94,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769030,623232.00
05/22/2014 10:30,0,4.566,ACTIVE,218.48,443.34,59.959,1400769003,"274151322000094","019011112586793",39.56,32.60,0,334.84,471.90,183.4,175.1,0.698,73191.7,73191.7,2582,0,0,0,L,1151911521,0,124.27,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769032,623233.00
05/22/2014 10:30,0,6.826,ACTIVE,218.26,365.19,59.959,1400769003,"274151322000052","019011112586793",28.98,33.00,0,329.13,400.06,200.5,191.6,0.769,125598.3,125598.3,2535,0,0,0,L,1151911521,0,124.27,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769034,623234.00
05/22/2014 10:30,0,6.848,ACTIVE,218.48,363.39,59.959,1400769003,"274151322000085","019011112586793",28.75,30.50,0,331.83,399.46,199.2,190.4,0.751,124979.2,124979.2,2520,0,0,0,L,1151911521,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769035,623235.00
05/22/2014 10:30,0,6.775,ACTIVE,218.48,356.48,59.954,1400769003,"274151322000087","019011112586793",27.29,41.50,0,330.93,396.75,187.2,178.7,0.707,120580.7,120580.7,2540,0,0,0,L,1151911521,0,124.72,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769037,623236.00
05/22/2014 10:30,0,6.838,ACTIVE,218.71,368.20,59.965,1400769003,"274151322000088","019011112586793",28.41,30.80,0,330.33,399.16,196.5,187.8,0.729,120819.8,120819.8,2531,0,0,0,L,1151911521,0,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769039,623237.00
05/22/2014 10:30,0,7.148,ACTIVE,218.71,382.33,59.965,1400769003,"274151322000095","019011112586793",29.10,33.30,0,330.93,403.37,210.6,201.3,0.787,125989.3,125989.3,2553,0,0,0,L,1151911521,0,125.17,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769041,623238.00
05/22/2014 10:30,0,4.580,ACTIVE,219.61,428.61,59.965,1400769003,"274151322000068","019011112586793",39.54,33.50,0,391.34,471.30,183.6,175.3,0.685,71032.4,71032.4,2548,0,0,0,L,1151911521,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769043,623239.00
05/22/2014 10:30,0,6.863,ACTIVE,218.26,378.72,59.959,1400769003,"274151322000054","019011112586793",28.39,32.40,0,328.22,400.36,197.5,188.7,0.742,123729.5,123729.5,2526,0,0,0,L,1151911521,0,124.94,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769044,623240.00
05/22/2014 10:30,1,6.718,ACTIVE,218.4,351.49,60.03,1400769028,"040051121000097","019011112586793",26.46,21,0.786,302.22,451.10,176.9,170.5,0.775,300177.99999993,300185.39999997,322,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769031,623241.00
05/22/2014 10:30,1,6.741,ACTIVE,217.4,371.66,60.03,1400769028,"040051121000095","019011112586793",23.54,21,0.705,301.97,446.51,157.9,152.6,0.697,269913.59999989,269920.29999989,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769033,623242.00
05/22/2014 10:30,1,4.047,ACTIVE,217.9,366.49,60.00,1400769028,"033051125000132","019011112586793",34.96,22,0.630,306.91,449.74,140.8,136.2,0.630,244902.39999948,244908.89999948,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769035,623243.00
05/22/2014 10:30,1,1.859,ACTIVE,215.5,330.56,60.03,1400769028,"033051125000135","019011112586793",34.93,22,0.289,303.81,452.79,64.6,61.8,0.331,241020.19999992,241026.59999992,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769037,623244.00
05/22/2014 10:30,1,2.768,ACTIVE,215.2,340.02,60.00,1400769028,"040051121000116","019011112586793",25.95,20,0.311,298.78,449.41,71.5,66.7,0.335,283925.79999996,283933.09999991,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769040,623245.00
05/22/2014 10:30,1,2.731,ACTIVE,215.4,346.61,60.03,1400769028,"040051121000068","019011112586793",23.54,21,0.280,302.87,448.74,63.9,60.2,0.253,275180.19999995,275187.09999995,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769042,623246.00
05/22/2014 10:30,1,2.504,ACTIVE,216.0,333.14,60.03,1400769028,"033051125000118","019011112586793",43.89,22,0.483,315.07,393.65,109.3,104.1,0.496,311808.50000008,311817.00000008,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769044,623247.00
05/22/2014 10:30,1,5.277,ACTIVE,218.4,383.58,60.03,1400769028,"033051125000150","019011112586793",38.65,21,0.907,314.65,393.01,202.9,196.8,0.885,314688.49999967,314697.19999965,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769046,623248.00
05/22/2014 10:30,1,6.863,ACTIVE,218.2,343.08,60.00,1400769028,"040051121000185","019011112586793",26.13,21,0.793,317.83,385.77,178.4,172.2,0.780,283780.30000006,283787.70000004,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769049,623249.00
05/22/2014 10:30,1,7.039,ACTIVE,217.8,351.45,60.00,1400769028,"040051121000195","019011112586793",25.99,22,0.807,316.43,386.75,182.1,174.9,0.800,286293.80000016,286301.50000015,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769051,623250.00
05/22/2014 10:30,0,7.188,ACTIVE,218.93,369.70,59.938,1400769028,"274151322000083","019011112586793",28.41,34.00,0,334.54,399.16,207.0,197.9,0.822,125496.9,125496.9,2577,0,0,0,L,1151911521,0,124.49,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769209,623251.00
05/22/2014 10:30,0,7.619,ACTIVE,219.84,360.38,59.959,1400769028,"274151322000076","019011112586793",29.16,34.50,0,332.43,401.26,224.8,215.1,0.862,127398.5,127398.5,2569,0,0,0,L,1151911521,0,125.40,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769211,623252.00
05/22/2014 10:30,0,4.930,ACTIVE,219.16,425.31,59.938,1400769028,"274151322000094","019011112586793",38.39,33.30,0,339.34,462.88,192.3,183.6,0.751,73199.7,73199.7,2583,0,0,0,L,1151911521,0,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769213,623253.00
05/22/2014 10:30,0,7.270,ACTIVE,219.16,380.22,59.965,1400769028,"274151322000052","019011112586793",28.77,34.00,0,334.54,399.46,211.6,202.3,0.782,125607.2,125607.2,2536,0,0,0,L,1151911521,0,124.49,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769214,623254.00
05/22/2014 10:30,0,7.268,ACTIVE,219.39,353.77,59.954,1400769028,"274151322000085","019011112586793",28.67,32.00,0,333.03,399.16,211.1,201.8,0.769,124988.0,124988.0,2521,0,0,0,L,1151911521,0,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769216,623255.00
05/22/2014 10:30,0,7.254,ACTIVE,219.16,378.12,59.954,1400769028,"274151322000087","019011112586793",27.02,43.20,0,332.43,396.15,198.3,189.4,0.756,120588.9,120588.9,2541,0,0,0,L,1151911521,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769218,623256.00
05/22/2014 10:30,0,7.289,ACTIVE,218.93,357.08,59.922,1400769028,"274151322000088","019011112586793",28.37,32.20,0,330.63,398.86,209.5,200.3,0.778,120828.5,120828.5,2532,0,0,0,L,1151911521,0,125.62,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769220,623257.00
05/22/2014 10:30,0,7.688,ACTIVE,219.16,356.78,59.954,1400769028,"274151322000095","019011112586793",29.00,34.00,0,333.03,402.16,225.6,215.8,0.835,125998.6,125998.6,2554,0,0,0,L,1151911521,0,125.40,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769221,623258.00
05/22/2014 10:30,0,4.771,ACTIVE,220.06,440.94,59.944,1400769028,"274151322000068","019011112586793",40.16,35.00,0,343.25,469.49,194.2,185.5,0.729,71040.5,71040.5,2549,0,0,0,L,1151911521,0,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769223,623259.00
05/22/2014 10:30,0,7.482,ACTIVE,219.39,357.68,59.944,1400769028,"274151322000054","019011112586793",28.45,33.80,0,328.82,399.16,215.3,205.9,0.800,123738.2,123738.2,2527,0,0,0,L,1151911521,0,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769225,623260.00
05/22/2014 10:45,1,6.359,ACTIVE,218.2,341.75,60.03,1400769904,"040051121000097","019011112586793",26.64,22,0.754,301.34,451.26,168.5,163.3,0.742,300185.39999997,300208.39999997,324,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769907,623261.00
05/22/2014 10:45,1,4.360,ACTIVE,216.8,328.42,60.03,1400769904,"040051121000095","019011112586793",23.91,22,0.458,298.50,448.96,103.7,98.9,0.468,269920.29999989,269940.99999989,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769909,623262.00
05/22/2014 10:45,1,2.331,ACTIVE,216.3,351.54,60.03,1400769904,"033051125000132","019011112586793",35.26,23,0.360,303.27,451.39,81.8,77.8,0.384,244908.89999948,244928.49999948,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769912,623263.00
05/22/2014 10:45,1,2.530,ACTIVE,216.4,353.44,60.00,1400769904,"033051125000135","019011112586793",35.67,23,0.399,299.11,453.03,89.8,85.9,0.414,241026.59999992,241045.89999992,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769914,623264.00
05/22/2014 10:45,1,3.821,ACTIVE,216.1,329.20,60.03,1400769904,"040051121000116","019011112586793",26.27,21,0.440,299.77,450.41,99.8,94.8,0.456,283933.09999991,283955.69999993,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769916,623265.00
05/22/2014 10:45,1,4.840,ACTIVE,217.4,340.02,60.03,1400769904,"040051121000068","019011112586793",24.58,23,0.526,301.02,449.59,118.4,113.5,0.532,275187.09999995,275208.09999995,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769919,623266.00
