ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2014 10:45,1,3.437,ACTIVE,216.9,325.53,60.03,1400769904,"033051125000118","019011112586793",40.19,23,0.617,302.00,451.72,137.4,133.2,0.619,311817.00000008,311842.20000007,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769921,623267.00
05/22/2014 10:45,1,3.617,ACTIVE,217.0,323.59,60.03,1400769904,"033051125000150","019011112586793",40.24,22,0.650,303.60,451.12,144.8,140.5,0.646,314697.19999965,314722.39999965,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769923,623268.00
05/22/2014 10:45,1,4.630,ACTIVE,216.8,331.96,60.03,1400769904,"040051121000185","019011112586793",25.72,23,0.522,302.08,451.26,118.5,112.3,0.537,283787.70000004,283810.30000006,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769926,623269.00
05/22/2014 10:45,1,5.846,ACTIVE,217.1,323.22,60.03,1400769904,"040051121000195","019011112586793",25.98,24,0.669,302.39,450.49,151.1,144.2,0.672,286301.50000015,286324.40000013,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769928,623270.00
05/22/2014 10:45,0,5.145,ACTIVE,217.80,363.99,59.986,1400769904,"274151322000083","019011112586793",29.10,34.80,0,328.22,404.57,151.4,144.2,0.601,125523.3,125523.3,2578,0,0,0,L,1151911521,0,123.81,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769930,623271.00
05/22/2014 10:45,0,6.039,ACTIVE,219.16,371.81,59.991,1400769904,"274151322000076","019011112586793",29.46,34.50,0,330.93,410.88,180.2,172.0,0.689,127427.1,127427.1,2570,0,0,0,L,1151911521,0,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769932,623272.00
05/22/2014 10:45,0,4.400,ACTIVE,218.48,423.20,59.975,1400769904,"274151322000094","019011112586793",39.18,34.00,0,385.63,470.69,173.6,165.6,0.663,73224.1,73224.1,2584,0,0,0,L,1151911521,0,124.49,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769933,623273.00
05/22/2014 10:45,0,7.979,ACTIVE,219.61,360.69,59.981,1400769904,"274151322000052","019011112586793",28.71,35.00,0,329.13,408.18,231.9,221.9,0.857,125634.0,125634.0,2537,0,0,0,L,1151911521,0,124.72,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769935,623274.00
05/22/2014 10:45,0,6.912,ACTIVE,219.61,369.40,59.981,1400769904,"274151322000085","019011112586793",29.28,32.60,0,331.53,405.47,204.8,195.7,0.756,125014.9,125014.9,2522,0,0,0,L,1151911521,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769937,623275.00
05/22/2014 10:45,0,5.785,ACTIVE,218.48,373.61,59.991,1400769904,"274151322000087","019011112586793",27.67,45.30,0,327.92,401.86,162.1,154.5,0.614,120614.0,120614.0,2542,0,0,0,L,1151911521,0,124.72,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769938,623276.00
05/22/2014 10:45,0,4.635,ACTIVE,217.35,362.19,60.002,1400769904,"274151322000088","019011112586793",28.63,33.00,0,330.03,405.17,134.3,127.7,0.499,120854.7,120854.7,2533,0,0,0,L,1151911521,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769940,623277.00
05/22/2014 10:45,0,4.631,ACTIVE,217.13,349.86,60.007,1400769904,"274151322000095","019011112586793",29.80,35.40,0,329.43,406.67,139.8,133.0,0.526,126026.8,126026.8,2555,0,0,0,L,1151911521,0,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769943,623278.00
05/22/2014 10:45,0,2.762,ACTIVE,217.80,436.73,59.986,1400769904,"274151322000068","019011112586793",40.10,35.40,0,353.47,475.80,112.2,106.3,0.424,71064.8,71064.8,2550,0,0,0,L,1151911521,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769944,623279.00
05/22/2014 10:45,0,6.107,ACTIVE,217.58,365.80,59.996,1400769904,"274151322000054","019011112586793",24.03,33.50,0,328.52,405.77,149.2,142.1,0.566,123764.8,123764.8,2528,0,0,0,L,1151911521,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400769946,623280.00
05/22/2014 11:01,1,3.337,ACTIVE,215.7,350.42,60.03,1400770906,"040051121000097","019011112586793",26.37,23,0.387,300.95,449.98,87.6,83.2,0.407,300208.39999997,300247.19999992,326,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400770909,623281.00
05/22/2014 11:01,1,3.315,ACTIVE,215.3,347.91,60.03,1400770906,"040051121000095","019011112586793",23.81,23,0.344,297.32,449.03,78.5,73.6,0.361,269940.99999989,269975.89999989,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400770911,623282.00
05/22/2014 11:01,1,2.147,ACTIVE,216.3,332.02,60.00,1400770906,"033051125000132","019011112586793",35.17,24,0.331,303.45,451.74,75.1,71.4,0.353,244928.49999948,244961.79999948,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400770913,623283.00
05/22/2014 11:01,1,2.149,ACTIVE,216.1,324.55,60.03,1400770906,"033051125000135","019011112586793",35.04,23,0.331,301.99,455.06,74.9,71.4,0.357,241045.89999992,241078.89999992,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400770916,623284.00
05/22/2014 11:01,1,3.491,ACTIVE,215.8,329.20,60.00,1400770906,"040051121000116","019011112586793",26.23,22,0.401,299.64,450.77,91.1,86.1,0.420,283955.69999993,283993.89999992,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400770918,623285.00
05/22/2014 11:01,1,3.844,ACTIVE,215.6,327.90,60.00,1400770906,"040051121000068","019011112586793",23.85,23,0.403,302.85,450.19,91.2,86.5,0.425,275208.09999995,275243.49999995,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400770920,623286.00
05/22/2014 11:01,1,2.938,ACTIVE,215.8,322.88,60.00,1400770906,"033051125000118","019011112586793",39.79,24,0.519,301.87,403.04,116.3,111.5,0.529,311842.20000007,311883.90000012,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400770922,623287.00
05/22/2014 11:01,1,2.847,ACTIVE,215.7,327.34,60.03,1400770906,"033051125000150","019011112586793",39.81,23,0.503,310.00,400.93,112.7,108.3,0.515,314722.39999965,314764.09999965,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400770925,623288.00
05/22/2014 11:01,1,3.871,ACTIVE,216.1,344.32,60.03,1400770906,"040051121000185","019011112586793",25.94,24,0.443,301.57,451.36,99.9,95.6,0.460,283810.30000006,283848.40000002,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400770927,623289.00
05/22/2014 11:01,1,3.790,ACTIVE,215.7,324.04,60.00,1400770906,"040051121000195","019011112586793",25.95,25,0.434,302.28,451.44,97.9,93.2,0.453,286324.40000013,286362.90000013,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400770929,623290.00
05/22/2014 11:01,0,3.764,ACTIVE,216.45,355.28,59.959,1400770906,"274151322000083","019011112586793",28.96,37.30,0,328.52,406.37,110.3,104.6,0.442,125567.6,125567.6,2579,0,0,0,L,1151911521,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400770931,623291.00
05/22/2014 11:01,0,3.875,ACTIVE,217.35,360.69,59.970,1400770906,"274151322000076","019011112586793",29.26,37.00,0,330.93,408.18,114.8,108.9,0.442,127474.9,127474.9,2571,0,0,0,L,1151911521,0,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400770933,623292.00
05/22/2014 11:01,0,2.490,ACTIVE,216.67,421.10,59.975,1400770906,"274151322000094","019011112586793",38.43,36.00,0,335.74,477.01,97.2,91.9,0.371,73265.1,73265.1,2585,0,0,0,L,1151911521,0,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400770935,623293.00
05/22/2014 11:01,0,3.598,ACTIVE,216.45,358.88,59.954,1400770906,"274151322000052","019011112586793",28.96,37.00,0,328.22,406.97,105.5,99.9,0.402,125678.8,125678.8,2538,0,0,0,L,1151911521,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400770936,623294.00
05/22/2014 11:01,0,3.494,ACTIVE,216.67,344.15,59.959,1400770906,"274151322000085","019011112586793",29.08,35.20,0,328.22,406.97,102.9,97.4,0.380,125059.7,125059.7,2523,0,0,0,L,1151911521,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400770938,623295.00
05/22/2014 11:01,0,3.184,ACTIVE,216.22,342.65,59.970,1400770906,"274151322000087","019011112586793",27.73,50.00,0,329.73,403.97,89.4,84.4,0.331,120655.9,120655.9,2543,0,0,0,L,1151911521,0,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400770940,623296.00
05/22/2014 11:01,0,3.096,ACTIVE,216.00,347.16,59.954,1400770906,"274151322000088","019011112586793",28.51,34.50,0,327.62,405.17,89.2,84.2,0.327,120898.6,120898.6,2534,0,0,0,L,1151911521,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400770942,623297.00
05/22/2014 11:01,0,3.143,ACTIVE,216.00,355.28,59.949,1400770906,"274151322000095","019011112586793",29.20,37.00,0,325.82,408.18,92.9,87.8,0.358,126073.7,126073.7,2556,0,0,0,L,1151911521,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400770943,623298.00
05/22/2014 11:01,0,2.012,ACTIVE,217.13,410.88,59.954,1400770906,"274151322000068","019011112586793",38.05,36.80,0,343.55,480.61,77.8,73.2,0.535,71105.5,71105.5,2551,0,0,0,L,1151911521,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400770945,623299.00
05/22/2014 11:01,0,2.881,ACTIVE,216.22,354.97,59.965,1400770906,"274151322000054","019011112586793",28.78,35.80,0,329.13,406.97,84.0,79.2,0.314,123809.1,123809.1,2529,0,0,0,L,1151911521,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400770947,623300.00
05/22/2014 11:15,1,5.173,ACTIVE,216.5,326.11,60.00,1400771703,"040051121000097","019011112586793",26.55,23,0.611,310.25,396.95,136.7,131.9,0.611,300247.19999992,300273.89999997,328,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771706,623301.00
05/22/2014 11:15,1,4.345,ACTIVE,215.6,327.94,60.00,1400771703,"040051121000095","019011112586793",23.97,23,0.460,298.80,448.85,103.6,98.8,0.471,269975.89999989,270000.39999989,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771708,623302.00
05/22/2014 11:15,1,2.457,ACTIVE,216.0,329.75,60.00,1400771703,"033051125000132","019011112586793",35.19,24,0.380,302.67,451.05,86.0,82.1,0.403,244961.79999948,244984.79999948,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771710,623303.00
05/22/2014 11:15,1,2.267,ACTIVE,215.5,324.14,60.00,1400771703,"033051125000135","019011112586793",34.94,23,0.351,301.35,453.41,78.8,75.4,0.370,241078.89999992,241101.59999992,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771713,623304.00
05/22/2014 11:15,1,3.437,ACTIVE,214.8,325.42,60.00,1400771703,"040051121000116","019011112586793",26.40,22,0.399,311.03,395.66,90.3,85.4,0.418,283993.89999992,284020.49999994,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771715,623305.00
05/22/2014 11:15,1,3.592,ACTIVE,216.0,327.24,60.00,1400771703,"040051121000068","019011112586793",24.53,23,0.387,301.36,450.39,87.7,83.4,0.408,275243.49999995,275268.39999995,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771717,623306.00
05/22/2014 11:15,1,2.967,ACTIVE,215.4,351.89,60.00,1400771703,"033051125000118","019011112586793",40.00,24,0.530,302.50,409.26,118.1,113.4,0.539,311883.90000012,311912.70000007,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771719,623307.00
05/22/2014 11:15,1,2.644,ACTIVE,215.7,353.40,60.00,1400771703,"033051125000150","019011112586793",39.92,23,0.470,309.12,408.05,105.0,101.0,0.484,314764.09999965,314792.89999965,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771722,623308.00
05/22/2014 11:15,1,3.455,ACTIVE,215.7,323.15,60.00,1400771703,"040051121000185","019011112586793",26.11,24,0.397,300.66,451.04,89.7,85.4,0.419,283848.40000002,283874.70000003,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771724,623309.00
05/22/2014 11:15,1,3.570,ACTIVE,215.8,324.40,60.00,1400771703,"040051121000195","019011112586793",25.92,25,0.407,301.50,450.82,92.1,87.6,0.426,286362.90000013,286389.40000013,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771726,623310.00
05/22/2014 11:15,0,3.754,ACTIVE,216.90,352.27,59.959,1400771703,"274151322000083","019011112586793",29.38,38.00,0,327.62,407.87,111.8,106.0,0.446,125599.0,125599.0,2580,0,0,0,L,1151911521,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771728,623311.00
05/22/2014 11:15,0,4.215,ALERT,218.03,365.49,59.928,1400771703,"274151322000076","019011112586793",29.52,36.80,0,302.37,529.61,126.0,119.7,0.486,127507.8,127507.8,2572,0,0,0,L,1151911521,0,124.49,124.94,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771731,623312.00
05/22/2014 11:15,0,5.277,ALERT,219.61,447.55,59.949,1400771703,"274151322000094","019011112586793",40.04,35.60,0,301.47,510.37,214.6,205.2,0.813,73293.9,73293.9,2586,0,0,0,L,1151911521,0,124.94,125.85,0400,31,0,0,0,0,0,0,1,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771734,623313.00
05/22/2014 11:15,0,7.285,ACTIVE,218.48,385.03,59.944,1400771703,"274151322000052","019011112586793",29.10,37.80,0,327.62,412.08,214.2,204.9,0.809,125710.8,125710.8,2539,0,0,0,L,1151911521,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771736,623314.00
05/22/2014 11:15,0,4.461,ACTIVE,217.13,350.47,59.959,1400771703,"274151322000085","019011112586793",28.94,34.80,0,326.72,412.68,130.8,124.3,0.495,125092.0,125092.0,2524,0,0,0,L,1151911521,0,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771738,623315.00
05/22/2014 11:15,0,3.920,ACTIVE,217.13,348.66,59.949,1400771703,"274151322000087","019011112586793",27.63,52.30,0,328.52,408.18,109.6,103.8,0.415,120686.2,120686.2,2544,0,0,0,L,1151911521,0,124.04,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771740,623316.00
05/22/2014 11:15,0,3.859,ACTIVE,216.90,349.86,59.954,1400771703,"274151322000088","019011112586793",28.77,34.80,0,327.92,412.08,112.3,106.5,0.420,120930.2,120930.2,2535,0,0,0,L,1151911521,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771741,623317.00
05/22/2014 11:15,0,4.021,ALERT,216.90,349.56,59.944,1400771703,"274151322000095","019011112586793",29.30,37.30,0,302.98,528.70,119.3,113.2,0.446,126107.0,126107.0,2557,0,0,0,L,1151911521,0,124.27,124.27,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771744,623318.00
05/22/2014 11:15,0,3.912,ALERT,219.39,432.52,59.944,1400771703,"274151322000068","019011112586793",40.51,36.80,0,336.94,511.27,160.2,152.7,0.592,71134.8,71134.8,2552,0,0,0,L,1151911521,0,125.17,125.40,0001,31,0,0,0,0,0,0,11,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771747,623319.00
05/22/2014 11:15,0,8.578,ACTIVE,220.29,388.04,59.944,1400771703,"274151322000054","019011112586793",28.55,35.20,0,329.13,413.29,247.9,237.4,0.932,123841.4,123841.4,2530,0,0,0,L,1151911521,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771749,623320.00
05/22/2014 11:15,1,4.126,ACTIVE,216.0,327.82,60.00,1400771720,"040051121000097","019011112586793",25.22,23,0.452,317.24,391.28,103.5,96.9,0.473,300273.89999997,300276.79999995,330,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771722,623321.00
05/22/2014 11:15,1,5.689,ACTIVE,216.5,323.03,60.00,1400771720,"040051121000095","019011112586793",24.08,22,0.612,299.86,447.72,136.3,131.8,0.610,270000.39999989,270002.99999989,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771725,623322.00
05/22/2014 11:15,1,3.276,ACTIVE,217.0,327.90,60.03,1400771720,"033051125000132","019011112586793",35.60,24,0.515,303.04,450.98,116.0,111.3,0.526,244984.79999948,244987.29999948,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771727,623323.00
05/22/2014 11:15,1,3.517,ACTIVE,217.2,352.54,60.03,1400771720,"033051125000135","019011112586793",35.40,23,0.554,302.76,453.44,123.8,119.9,0.560,241101.59999992,241104.09999992,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771729,623324.00
05/22/2014 11:15,1,6.531,ACTIVE,216.5,356.77,60.03,1400771720,"040051121000116","019011112586793",24.69,22,0.715,315.45,389.96,160.5,161.1,0.713,284020.49999994,284023.49999994,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771731,623325.00
05/22/2014 11:15,1,7.998,ACTIVE,218.7,326.85,60.00,1400771720,"040051121000068","019011112586793",23.80,23,0.845,304.01,450.17,189.4,183.5,0.826,275268.39999995,275271.19999995,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771734,623326.00
05/22/2014 11:15,1,5.544,ACTIVE,217.3,322.75,60.03,1400771720,"033051125000118","019011112586793",36.39,24,0.897,305.85,399.46,200.7,193.9,0.878,311912.70000007,311916.00000008,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771736,623327.00
05/22/2014 11:15,1,3.857,ACTIVE,216.4,360.49,60.00,1400771720,"033051125000150","019011112586793",40.57,23,0.697,315.07,404.96,155.7,150.0,0.695,314792.89999965,314796.29999965,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771738,623328.00
05/22/2014 11:15,1,4.672,ACTIVE,216.7,357.87,60.03,1400771720,"040051121000185","019011112586793",26.39,24,0.546,301.26,450.82,122.7,117.9,0.554,283874.70000003,283877.90000002,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771740,623329.00
05/22/2014 11:15,1,4.111,ACTIVE,216.4,352.06,60.03,1400771720,"040051121000195","019011112586793",26.21,25,0.476,301.40,450.93,107.2,102.7,0.491,286389.40000013,286392.50000015,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771743,623330.00
05/22/2014 11:15,0,4.264,ACTIVE,217.13,359.48,59.970,1400771720,"274151322000083","019011112586793",29.10,37.80,0,329.13,406.37,125.6,119.3,0.499,125602.8,125602.8,2581,0,0,0,L,1151911521,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771847,623331.00
05/22/2014 11:15,0,4.301,ALERT,217.58,363.69,59.959,1400771720,"274151322000076","019011112586793",29.62,36.50,0,302.68,521.49,129.0,122.6,0.499,127511.6,127511.6,2574,0,0,0,L,1151911521,0,124.27,124.72,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771850,623332.00
05/22/2014 11:15,0,2.559,ACTIVE,216.90,441.24,59.965,1400771720,"274151322000094","019011112586793",40.41,35.20,0,405.17,478.81,105.2,99.6,0.402,73297.3,73297.3,2588,0,0,0,L,1151911521,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771852,623333.00
05/22/2014 11:15,0,3.938,ACTIVE,217.13,350.17,59.975,1400771720,"274151322000052","019011112586793",29.08,36.50,0,331.23,404.27,115.9,109.9,0.442,125714.4,125714.4,2540,0,0,0,L,1151911521,0,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771854,623334.00
05/22/2014 11:15,0,4.080,ACTIVE,217.58,363.39,59.981,1400771720,"274151322000085","019011112586793",29.06,34.30,0,331.83,405.17,120.1,114.0,0.455,125095.6,125095.6,2525,0,0,0,L,1151911521,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771856,623335.00
05/22/2014 11:15,0,4.486,ACTIVE,217.35,349.56,59.975,1400771720,"274151322000087","019011112586793",27.39,51.30,0,330.03,401.26,124.7,118.4,0.473,120689.6,120689.6,2545,0,0,0,L,1151911521,0,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771858,623336.00
05/22/2014 11:15,0,5.309,ACTIVE,217.80,351.67,59.996,1400771720,"274151322000088","019011112586793",29.02,34.50,0,330.63,403.67,156.3,148.9,0.583,120933.8,120933.8,2536,0,0,0,L,1151911521,0,124.94,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771859,623337.00
05/22/2014 11:15,0,6.055,ACTIVE,217.80,378.12,59.965,1400771720,"274151322000095","019011112586793",29.44,37.00,0,332.43,405.77,180.1,171.9,0.672,126110.8,126110.8,2559,0,0,0,L,1151911521,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771861,623338.00
05/22/2014 11:15,0,3.719,ACTIVE,218.71,431.02,59.970,1400771720,"274151322000068","019011112586793",39.72,35.80,0,402.46,473.70,149.1,142.0,0.561,71138.0,71138.0,2554,0,0,0,L,1151911521,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771863,623339.00
05/22/2014 11:15,0,5.275,ACTIVE,217.80,371.21,59.965,1400771720,"274151322000054","019011112586793",29.26,35.40,0,329.13,406.37,156.2,148.9,0.592,123844.9,123844.9,2531,0,0,0,L,1151911521,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400771864,623340.00
05/22/2014 11:45,1,5.225,ACTIVE,217.0,332.52,60.03,1400773503,"040051121000097","019011112586793",26.28,22,0.603,300.24,450.98,136.6,130.2,0.612,300276.79999995,300330.59999996,332,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400773506,623341.00
05/22/2014 11:45,1,5.571,ACTIVE,217.0,362.56,60.03,1400773503,"040051121000095","019011112586793",24.23,22,0.597,299.07,448.77,134.3,128.7,0.598,270002.99999989,270051.29999989,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400773509,623342.00
05/22/2014 11:45,1,3.496,ACTIVE,217.7,329.34,60.03,1400773503,"033051125000132","019011112586793",35.89,23,0.555,303.40,451.79,124.8,120.4,0.560,244987.29999948,245033.29999948,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400773511,623343.00
05/22/2014 11:45,1,3.159,ACTIVE,217.3,335.30,60.03,1400773503,"033051125000135","019011112586793",37.87,23,0.529,302.64,453.44,119.0,114.4,0.539,241104.09999992,241149.69999992,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400773513,623344.00
05/22/2014 11:45,1,7.776,ACTIVE,217.8,329.07,60.03,1400773503,"040051121000116","019011112586793",26.36,21,0.910,300.04,450.50,204.0,196.5,0.894,284023.49999994,284076.79999995,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400773515,623345.00
05/22/2014 11:45,1,8.222,ACTIVE,218.8,351.45,60.03,1400773503,"040051121000068","019011112586793",23.80,23,0.863,302.53,449.95,194.7,187.3,0.846,275271.19999995,275320.29999995,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400773518,623346.00
05/22/2014 11:45,1,4.545,ACTIVE,218.6,338.53,60.03,1400773503,"033051125000118","019011112586793",44.88,23,0.904,303.24,410.91,203.0,196.0,0.879,311916.00000008,311974.80000009,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400773520,623347.00
05/22/2014 11:45,1,4.159,ACTIVE,217.8,377.54,60.03,1400773503,"033051125000150","019011112586793",41.63,22,0.774,302.02,451.58,172.3,167.5,0.761,314796.29999965,314855.29999965,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400773522,623348.00
05/22/2014 11:45,1,6.792,ALERT,218.2,362.51,60.03,1400773503,"040051121000185","019011112586793",26.44,23,0.800,301.28,451.12,178.7,173.3,0.782,283877.90000002,283930.90000002,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1400773525,623349.00
05/22/2014 11:45,1,5.919,ACTIVE,217.6,359.47,60.00,1400773503,"040051121000195","019011112586793",26.40,24,0.692,302.07,451.45,155.5,150.1,0.685,286392.50000015,286445.90000013,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400773527,623350.00
05/22/2014 11:45,0,5.783,ACTIVE,217.58,353.77,59.944,1400773503,"274151322000083","019011112586793",29.46,37.80,0,327.32,408.78,172.4,164.5,0.689,125665.2,125665.2,2582,0,0,0,L,1151911521,0,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400773529,623351.00
05/22/2014 11:45,0,5.707,ALERT,218.26,372.11,59.970,1400773503,"274151322000076","019011112586793",29.94,36.30,0,303.28,529.91,173.0,165.0,0.676,127577.5,127577.5,2576,0,0,0,L,1151911521,0,124.49,124.94,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400773531,623352.00
05/22/2014 11:45,0,3.023,ALERT,216.90,442.74,59.965,1400773503,"274151322000094","019011112586793",40.16,35.40,0,304.78,517.88,122.7,116.5,0.477,73353.4,73353.4,2589,0,0,0,L,1151911521,0,123.81,124.72,0001,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400773534,623353.00
05/22/2014 11:45,0,4.531,ACTIVE,216.67,347.76,59.975,1400773503,"274151322000052","019011112586793",29.48,36.50,0,330.33,412.08,135.2,128.6,0.517,125777.5,125777.5,2541,0,0,0,L,1151911521,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400773536,623354.00
05/22/2014 11:45,0,4.480,ACTIVE,216.90,364.89,59.959,1400773503,"274151322000085","019011112586793",29.28,34.50,0,331.23,411.48,132.8,126.3,0.499,125158.5,125158.5,2526,0,0,0,L,1151911521,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400773538,623355.00
05/22/2014 11:45,0,4.295,ACTIVE,216.45,351.67,59.954,1400773503,"274151322000087","019011112586793",27.95,55.00,0,328.52,412.08,121.6,115.4,0.464,120749.1,120749.1,2546,0,0,0,L,1151911521,0,124.04,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400773539,623356.00
05/22/2014 11:45,0,4.414,ACTIVE,216.67,358.58,59.959,1400773503,"274151322000088","019011112586793",29.28,34.50,0,327.92,412.38,130.8,124.4,0.486,120995.5,120995.5,2537,0,0,0,L,1151911521,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400773541,623357.00
05/22/2014 11:45,0,4.387,ALERT,216.45,357.68,59.965,1400773503,"274151322000095","019011112586793",29.62,36.80,0,304.48,529.01,131.4,124.9,0.491,126176.3,126176.3,2560,0,0,0,L,1151911521,0,124.04,124.04,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400773544,623358.00
05/22/2014 11:45,0,2.609,ACTIVE,217.13,422.00,59.965,1400773503,"274151322000068","019011112586793",39.64,35.80,0,340.85,479.71,104.9,99.4,0.393,71195.5,71195.5,2555,0,0,0,L,1151911521,0,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400773546,623359.00
05/22/2014 11:45,0,3.746,ACTIVE,216.00,361.29,59.954,1400773503,"274151322000054","019011112586793",29.26,35.00,0,326.42,412.68,111.0,105.2,0.424,123907.4,123907.4,2532,0,0,0,L,1151911521,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400773547,623360.00
05/22/2014 12:02,1,4.075,ACTIVE,215.9,325.67,60.00,1400774579,"040051121000097","019011112586793",26.17,22,0.469,291.93,408.73,106.1,100.7,0.485,300330.59999996,300363.59999996,334,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400774582,623361.00
05/22/2014 12:02,1,4.375,ACTIVE,216.3,356.88,60.00,1400774579,"040051121000095","019011112586793",23.49,22,0.451,306.76,397.80,102.2,97.3,0.466,270051.29999989,270081.29999989,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400774584,623362.00
05/22/2014 12:02,1,3.520,ACTIVE,217.2,327.58,60.00,1400774579,"033051125000132","019011112586793",35.26,23,0.546,313.07,393.15,123.5,117.9,0.557,245033.29999948,245061.99999948,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400774586,623363.00
05/22/2014 12:02,1,5.731,ACTIVE,219.1,324.14,60.00,1400774579,"033051125000135","019011112586793",36.87,22,0.938,304.73,453.20,210.2,204.6,0.908,241149.69999992,241178.19999992,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400774589,623364.00
05/22/2014 12:02,1,9.619,ACTIVE,218.1,383.98,60.00,1400774579,"040051121000116","019011112586793",21.05,21,0.882,298.60,403.54,201.4,192.0,0.879,284076.79999995,284109.19999993,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400774591,623365.00
05/22/2014 12:02,1,7.469,ACTIVE,217.9,378.10,60.00,1400774579,"040051121000068","019011112586793",24.15,22,0.804,311.36,400.29,179.5,174.3,0.789,275320.29999995,275350.69999995,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400774593,623366.00
05/22/2014 12:02,1,4.089,ACTIVE,217.1,371.61,60.00,1400774579,"033051125000118","019011112586793",40.57,23,0.742,294.27,462.27,165.0,160.2,0.731,311974.80000009,312010.6000001,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400774595,623367.00
05/22/2014 12:02,1,3.487,ACTIVE,217.2,366.91,60.00,1400774579,"033051125000150","019011112586793",40.31,22,0.626,300.19,471.49,139.8,135.1,0.628,314855.29999965,314891.09999965,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400774598,623368.00
05/22/2014 12:02,1,4.580,ACTIVE,217.1,329.92,60.00,1400774579,"040051121000185","019011112586793",26.08,23,0.529,300.10,406.13,118.8,114.5,0.534,283930.90000002,283963.10000001,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400774600,623369.00
05/22/2014 12:02,1,5.034,ACTIVE,217.3,345.28,60.00,1400774579,"040051121000195","019011112586793",26.21,23,0.583,292.31,405.20,131.3,126.1,0.586,286445.90000013,286478.30000017,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400774602,623370.00
05/22/2014 12:02,0,4.775,ALERT,217.13,357.38,59.970,1400774579,"274151322000083","019011112586793",29.18,35.20,0,300.57,538.02,141.1,134.3,0.566,125700.7,125700.7,2583,0,0,0,L,1151911521,0,123.81,124.49,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400774605,623371.00
05/22/2014 12:02,0,6.029,ALERT,218.48,359.78,59.970,1400774579,"274151322000076","019011112586793",29.46,34.80,0,299.07,534.42,179.9,171.7,0.698,127617.1,127617.1,2578,0,0,0,L,1151911521,0,124.49,125.17,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400774608,623372.00
05/22/2014 12:02,0,0.000,ALERT,217.35,420.20,59.975,1400774579,"274151322000094","019011112586793",46.95,32.80,0,300.27,533.51,0.0,0.0,0.000,73378.1,73378.1,2591,0,0,0,L,1151911521,0,124.04,125.17,0001,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400774611,623373.00
05/22/2014 12:02,0,4.652,ALERT,217.58,363.09,59.959,1400774579,"274151322000052","019011112586793",29.14,36.00,0,299.07,527.80,137.2,130.5,0.526,125815.1,125815.1,2542,0,0,0,L,1151911521,0,124.04,124.72,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400774613,623374.00
05/22/2014 12:02,0,4.412,ALERT,217.80,361.59,59.975,1400774579,"274151322000085","019011112586793",29.36,34.00,0,298.77,522.39,131.3,124.8,0.495,125195.9,125195.9,2527,0,0,0,L,1151911521,0,124.72,124.49,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400774616,623375.00
05/22/2014 12:02,0,4.096,ALERT,217.13,360.69,59.970,1400774579,"274151322000087","019011112586793",27.97,54.80,0,298.47,530.81,116.0,110.0,0.438,120784.7,120784.7,2547,0,0,0,L,1151911521,0,124.27,124.49,0400,47,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400774619,623376.00
05/22/2014 12:02,0,3.855,ALERT,216.90,360.69,59.981,1400774579,"274151322000088","019011112586793",28.98,33.30,0,299.07,534.42,113.2,107.3,0.415,121032.3,121032.3,2538,0,0,0,L,1151911521,0,124.49,124.27,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400774622,623377.00
05/22/2014 12:02,0,3.953,ALERT,216.90,359.78,59.970,1400774579,"274151322000095","019011112586793",29.40,35.40,0,300.27,533.51,117.7,111.7,0.442,126214.8,126214.8,2562,0,0,0,L,1151911521,0,124.04,124.27,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400774625,623378.00
05/22/2014 12:02,0,0.252,ALERT,217.80,478.21,59.965,1400774579,"274151322000068","019011112586793",45.78,31.80,0,303.88,522.09,11.9,9.6,0.057,71215.4,71215.4,2556,0,0,0,L,1151911521,0,124.72,124.72,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400774627,623379.00
05/22/2014 12:02,0,3.594,ALERT,217.13,348.06,59.959,1400774579,"274151322000054","019011112586793",29.32,34.30,0,299.37,533.51,106.8,101.1,0.402,123944.2,123944.2,2533,0,0,0,L,1151911521,0,124.27,124.27,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400772376,623380.00
05/22/2014 12:15,1,3.736,ACTIVE,216.5,356.63,59.96,1400775324,"040051121000097","019011112586793",26.71,23,0.439,308.08,408.58,99.3,94.5,0.456,300363.59999996,300388.09999996,336,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400775328,623381.00
05/22/2014 12:15,1,3.900,ALERT,216.1,324.95,60.00,1400775324,"040051121000095","019011112586793",24.11,22,0.410,300.21,446.95,93.5,88.4,0.430,270081.29999989,270103.69999989,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1400775331,623382.00
05/22/2014 12:15,1,2.668,ACTIVE,216.5,349.11,60.00,1400775324,"033051125000132","019011112586793",35.46,23,0.416,304.63,450.97,94.1,89.7,0.433,245061.99999948,245083.29999948,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400775333,623383.00
05/22/2014 12:15,1,2.755,ACTIVE,216.4,343.14,60.00,1400775324,"033051125000135","019011112586793",35.46,23,0.434,303.74,453.03,97.2,93.4,0.447,241178.19999992,241199.39999992,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400775335,623384.00
05/22/2014 12:15,1,4.712,ACTIVE,216.1,322.80,60.00,1400775324,"040051121000116","019011112586793",26.16,21,0.544,306.50,400.57,122.6,117.0,0.556,284109.19999993,284133.39999992,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400775337,623385.00
05/22/2014 12:15,1,5.241,ACTIVE,217.5,325.98,60.00,1400775324,"040051121000068","019011112586793",23.87,23,0.551,306.86,396.29,124.5,119.6,0.563,275350.69999995,275373.09999995,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400775340,623386.00
05/22/2014 12:15,1,3.995,ACTIVE,216.9,337.09,60.00,1400775324,"033051125000118","019011112586793",40.60,23,0.723,310.21,417.45,161.4,155.8,0.717,312010.6000001,312037.20000006,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400775342,623387.00
05/22/2014 12:15,1,4.066,ACTIVE,217.5,325.73,60.00,1400775324,"033051125000150","019011112586793",40.48,22,0.732,307.95,417.59,163.7,158.6,0.726,314891.09999965,314917.79999965,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400775344,623388.00
05/22/2014 12:15,1,5.480,ACTIVE,217.6,324.06,60.00,1400775324,"040051121000185","019011112586793",26.55,23,0.642,307.36,400.75,144.7,139.1,0.641,283963.10000001,283987.10000001,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400775346,623389.00
05/22/2014 12:15,1,5.687,ACTIVE,217.1,325.63,60.00,1400775324,"040051121000195","019011112586793",26.23,24,0.661,302.87,400.31,148.4,143.1,0.660,286478.30000017,286502.50000016,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400775349,623390.00
05/22/2014 12:15,0,6.027,ALERT,217.80,366.10,59.938,1400775324,"274151322000083","019011112586793",29.26,36.80,0,302.37,532.61,178.5,170.4,0.716,125728.8,125728.8,2585,0,0,0,L,1151911521,0,124.04,124.94,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400775351,623391.00
05/22/2014 12:15,0,7.344,ALERT,219.61,382.63,59.944,1400775324,"274151322000076","019011112586793",29.66,35.60,0,302.37,523.90,220.6,211.0,0.849,127647.1,127647.1,2580,0,0,0,L,1151911521,0,125.17,125.85,0400,27,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400775354,623392.00
05/22/2014 12:15,0,4.592,ALERT,218.93,447.25,59.949,1400775324,"274151322000094","019011112586793",40.00,33.50,0,300.27,529.91,186.2,177.8,0.712,73398.3,73398.3,2593,0,0,0,L,1151911521,0,124.49,125.85,0001,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400775357,623393.00
05/22/2014 12:15,0,6.740,ALERT,218.71,364.29,59.954,1400775324,"274151322000052","019011112586793",29.00,36.00,0,302.37,524.20,197.9,189.1,0.756,125843.5,125843.5,2544,0,0,0,L,1151911521,0,124.27,125.40,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400775360,623394.00
05/22/2014 12:15,0,5.676,ACTIVE,218.03,368.20,59.938,1400775324,"274151322000085","019011112586793",29.18,34.50,0,329.43,412.68,167.4,159.7,0.628,125224.7,125224.7,2529,0,0,0,L,1151911521,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400775361,623395.00
05/22/2014 12:15,0,5.035,ACTIVE,217.80,357.68,59.949,1400775324,"274151322000087","019011112586793",28.05,56.00,0,330.03,408.78,142.8,135.9,0.539,120812.2,120812.2,2549,0,0,0,L,1151911521,0,124.04,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400775363,623396.00
05/22/2014 12:15,0,4.574,ALERT,217.13,358.28,59.949,1400775324,"274151322000088","019011112586793",29.08,33.80,0,304.18,523.90,134.6,128.0,0.504,121060.3,121060.3,2540,0,0,0,L,1151911521,0,124.72,124.72,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400775366,623397.00
05/22/2014 12:15,0,4.623,ALERT,216.90,360.99,59.949,1400775324,"274151322000095","019011112586793",29.38,36.00,0,302.98,523.59,137.5,130.8,0.517,126244.6,126244.6,2564,0,0,0,L,1151911521,0,124.04,124.49,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400772376,623398.00
05/22/2014 12:15,0,2.746,ALERT,217.80,421.10,59.944,1400775324,"274151322000068","019011112586793",39.44,33.30,0,303.88,528.70,110.0,104.2,0.402,71225.0,71225.0,2558,0,0,0,L,1151911521,0,124.27,125.17,0001,29,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400772379,623399.00
05/22/2014 12:15,0,4.000,ACTIVE,217.13,362.79,59.944,1400775324,"274151322000054","019011112586793",29.14,34.80,0,329.43,411.78,117.9,111.8,0.451,123972.9,123972.9,2535,0,0,0,L,1151911521,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400772381,623400.00
05/22/2014 12:33,1,2.815,ACTIVE,215.7,344.93,60.03,1400776382,"040051121000097","019011112586793",26.33,23,0.324,300.44,402.17,73.7,69.5,0.348,300388.09999996,300424.49999994,338,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400776385,623401.00
05/22/2014 12:33,1,2.817,ACTIVE,215.1,331.34,60.00,1400776382,"040051121000095","019011112586793",23.88,23,0.287,310.73,398.92,66.9,61.6,0.316,270103.69999989,270136.79999989,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400776388,623402.00
05/22/2014 12:33,1,1.930,ACTIVE,215.6,374.99,60.03,1400776382,"033051125000132","019011112586793",28.07,24,0.321,304.16,451.35,53.9,57.1,0.163,245083.29999948,245115.09999948,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400776390,623403.00
05/22/2014 12:33,1,1.911,ACTIVE,215.9,333.42,60.03,1400776382,"033051125000135","019011112586793",28.30,23,0.341,302.43,453.25,53.8,52.0,0.340,241199.39999992,241230.39999992,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400776392,623404.00
05/22/2014 12:33,1,2.812,ACTIVE,215.0,346.46,60.03,1400776382,"040051121000116","019011112586793",26.19,22,0.319,303.24,400.99,73.3,68.3,0.345,284133.39999992,284169.39999992,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400776394,623405.00
05/22/2014 12:33,1,2.854,ACTIVE,215.5,341.99,60.03,1400776382,"040051121000068","019011112586793",23.65,23,0.292,309.94,398.63,67.1,62.7,0.324,275373.09999995,275406.69999995,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400776397,623406.00
05/22/2014 12:33,1,2.092,ACTIVE,216.0,349.34,60.03,1400776382,"033051125000118","019011112586793",39.51,24,0.364,297.39,418.62,82.2,78.4,0.387,312037.20000006,312076.70000006,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400776399,623407.00
05/22/2014 12:33,1,2.089,ACTIVE,215.9,346.13,60.03,1400776382,"033051125000150","019011112586793",39.64,23,0.365,299.81,444.76,82.4,78.7,0.387,314917.79999965,314957.19999965,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400776401,623408.00
05/22/2014 12:33,1,2.803,ACTIVE,215.6,347.80,60.03,1400776382,"040051121000185","019011112586793",25.84,24,0.316,300.56,400.96,72.0,67.9,0.344,283987.10000001,284022.80000006,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400776403,623409.00
05/22/2014 12:33,1,2.837,ACTIVE,215.5,326.72,60.03,1400776382,"040051121000195","019011112586793",25.83,24,0.319,296.54,404.84,72.9,68.6,0.348,286502.50000016,286538.30000017,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400776406,623410.00
