ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2014 12:33,0,2.939,ALERT,215.09,345.66,59.981,1400776382,"274151322000083","019011112586793",29.20,37.50,0,299.67,537.72,86.8,81.9,0.345,125770.3,125770.3,2587,0,0,0,L,1151911521,0,122.91,123.36,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400776408,623411.00
05/22/2014 12:33,0,3.188,ALERT,216.00,354.67,59.981,1400776382,"274151322000076","019011112586793",29.18,35.80,0,297.87,532.61,94.0,88.9,0.367,127691.2,127691.2,2582,0,0,0,L,1151911521,0,123.59,123.81,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400776411,623412.00
05/22/2014 12:33,0,2.016,ALERT,215.32,417.19,59.981,1400776382,"274151322000094","019011112586793",39.20,34.00,0,297.57,530.81,80.4,75.6,0.309,73430.4,73430.4,2595,0,0,0,L,1151911521,0,123.14,123.81,0400,29,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400776414,623413.00
05/22/2014 12:33,0,3.145,ALERT,215.32,353.47,59.981,1400776382,"274151322000052","019011112586793",28.77,36.80,0,299.07,528.10,91.5,86.4,0.349,125885.0,125885.0,2546,0,0,0,L,1151911521,0,123.14,123.59,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400776417,623414.00
05/22/2014 12:33,0,3.215,ALERT,215.54,345.66,59.975,1400776382,"274151322000085","019011112586793",28.90,34.30,0,297.87,515.18,94.0,88.8,0.358,125266.6,125266.6,2530,0,0,0,L,1151911521,0,124.04,123.36,0400,29,0,0,0,0,0,0,141,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400776420,623415.00
05/22/2014 12:33,0,3.434,ACTIVE,215.77,342.35,59.975,1400776382,"274151322000087","019011112586793",27.53,56.80,0,328.22,407.27,95.7,90.5,0.362,120852.2,120852.2,2550,0,0,0,L,1151911521,0,123.81,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400776422,623416.00
05/22/2014 12:33,0,3.844,ALERT,215.77,356.78,59.970,1400776382,"274151322000088","019011112586793",28.80,33.50,0,298.17,535.62,112.1,106.3,0.420,121101.3,121101.3,2542,0,0,0,L,1151911521,0,124.04,123.59,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400776424,623417.00
05/22/2014 12:33,0,4.475,ALERT,215.54,361.59,59.965,1400776382,"274151322000095","019011112586793",28.63,36.00,0,300.57,523.90,129.6,123.2,0.491,126288.2,126288.2,2566,0,0,0,L,1151911521,0,123.81,123.59,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400776427,623418.00
05/22/2014 12:33,0,2.520,ALERT,216.45,415.69,59.975,1400776382,"274151322000068","019011112586793",38.92,33.00,0,303.28,525.40,99.8,94.4,0.371,71251.9,71251.9,2560,0,0,0,L,1151911521,0,123.81,124.04,0001,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400772377,623419.00
05/22/2014 12:33,0,3.688,ALERT,215.77,354.37,59.965,1400776382,"274151322000054","019011112586793",29.12,35.00,0,297.87,533.81,108.8,103.1,0.420,124014.4,124014.4,2536,0,0,0,L,1151911521,0,123.59,123.59,0400,27,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400772380,623420.00
05/22/2014 12:45,1,3.355,ACTIVE,215.1,324.36,60.03,1400777103,"040051121000097","019011112586793",26.55,23,0.392,304.31,405.40,88.6,84.2,0.414,300424.49999994,300446.69999993,340,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777105,623421.00
05/22/2014 12:45,1,3.340,ACTIVE,214.8,342.97,60.03,1400777103,"040051121000095","019011112586793",24.18,22,0.350,311.49,395.52,80.3,75.0,0.374,270136.79999989,270156.79999989,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777108,623422.00
05/22/2014 12:45,1,2.149,ACTIVE,215.3,346.79,60.00,1400777103,"033051125000132","019011112586793",35.20,24,0.331,303.24,451.16,75.3,71.2,0.358,245115.09999948,245134.09999948,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777110,623423.00
05/22/2014 12:45,1,2.074,ACTIVE,215.4,339.28,60.03,1400777103,"033051125000135","019011112586793",35.22,23,0.321,303.34,452.12,72.7,69.0,0.347,241230.39999992,241249.19999992,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777112,623424.00
05/22/2014 12:45,1,3.186,ACTIVE,214.8,323.89,60.03,1400777103,"040051121000116","019011112586793",26.46,22,0.369,307.81,398.12,83.9,79.1,0.392,284169.39999992,284191.29999996,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777115,623425.00
05/22/2014 12:45,1,3.115,ACTIVE,214.9,341.23,60.03,1400777103,"040051121000068","019011112586793",24.11,23,0.329,311.79,397.72,74.7,70.5,0.355,275406.69999995,275426.99999995,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777117,623426.00
05/22/2014 12:45,1,2.257,ACTIVE,215.0,346.94,60.03,1400777103,"033051125000118","019011112586793",39.79,24,0.398,301.02,417.78,89.3,85.5,0.418,312076.70000006,312101.1000001,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777119,623427.00
05/22/2014 12:45,1,2.219,ACTIVE,215.2,351.29,60.00,1400777103,"033051125000150","019011112586793",39.82,23,0.392,302.14,451.33,87.9,84.2,0.414,314957.19999965,314981.69999965,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777121,623428.00
05/22/2014 12:45,1,2.933,ACTIVE,215.1,347.89,60.00,1400777103,"040051121000185","019011112586793",26.04,23,0.334,303.81,399.27,76.0,71.9,0.360,284022.80000006,284044.70000004,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777124,623429.00
05/22/2014 12:45,1,2.930,ACTIVE,214.6,333.92,60.00,1400777103,"040051121000195","019011112586793",25.97,24,0.334,303.80,403.52,75.7,71.4,0.362,286538.30000017,286560.30000017,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777126,623430.00
05/22/2014 12:45,0,3.049,ALERT,215.09,353.17,59.970,1400777103,"274151322000083","019011112586793",28.96,37.80,0,297.26,538.92,89.5,84.4,0.358,125795.7,125795.7,2589,0,0,0,L,1151911521,0,123.14,123.36,0400,26,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777129,623431.00
05/22/2014 12:45,0,3.182,ALERT,215.77,350.77,59.975,1400777103,"274151322000076","019011112586793",29.54,35.80,0,296.36,532.91,95.2,89.9,0.362,127718.5,127718.5,2584,0,0,0,L,1151911521,0,123.59,123.81,0400,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777131,623432.00
05/22/2014 12:45,0,1.986,ALERT,215.32,422.60,59.970,1400777103,"274151322000094","019011112586793",39.60,35.20,0,297.87,535.02,80.0,75.2,0.305,73452.8,73452.8,2597,0,0,0,L,1151911521,0,123.14,123.81,0001,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777134,623433.00
05/22/2014 12:45,0,2.998,ALERT,215.77,350.47,59.975,1400777103,"274151322000052","019011112586793",28.90,36.50,0,296.36,530.21,87.8,82.8,0.323,125910.5,125910.5,2548,0,0,0,L,1151911521,0,123.14,123.59,0400,27,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777137,623434.00
05/22/2014 12:45,0,2.939,ALERT,215.77,355.28,59.970,1400777103,"274151322000085","019011112586793",29.36,34.80,0,296.96,530.21,87.4,82.4,0.323,125292.2,125292.2,2532,0,0,0,L,1151911521,0,124.27,123.36,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777140,623435.00
05/22/2014 12:45,0,2.912,ALERT,215.77,346.26,59.965,1400777103,"274151322000087","019011112586793",27.81,57.30,0,296.36,530.81,82.2,77.4,0.309,120876.4,120876.4,2551,0,0,0,L,1151911521,0,123.81,123.59,0400,48,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777143,623436.00
05/22/2014 12:45,0,2.893,ALERT,215.09,348.06,59.970,1400777103,"274151322000088","019011112586793",28.82,33.50,0,297.26,535.32,84.5,79.7,0.309,121126.3,121126.3,2544,0,0,0,L,1151911521,0,123.81,123.36,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777146,623437.00
05/22/2014 12:45,0,3.047,ALERT,215.54,346.86,59.944,1400777103,"274151322000095","019011112586793",29.42,36.50,0,297.87,534.72,90.8,85.7,0.340,126315.2,126315.2,2568,0,0,0,L,1151911521,0,123.81,123.36,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777148,623438.00
05/22/2014 12:45,0,1.902,ALERT,216.22,433.42,59.959,1400777103,"274151322000068","019011112586793",39.78,34.80,0,297.57,522.99,75.9,71.3,0.513,71272.2,71272.2,2562,0,0,0,L,1151911521,0,124.04,123.81,0001,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777151,623439.00
05/22/2014 12:45,0,2.898,ALERT,215.54,356.48,59.959,1400777103,"274151322000054","019011112586793",29.20,34.50,0,296.36,532.31,85.6,80.7,0.331,124039.8,124039.8,2538,0,0,0,L,1151911521,0,123.81,123.36,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777154,623440.00
05/22/2014 12:45,1,2.805,ACTIVE,214.9,335.62,60.03,1400777103,"040051121000097","019011112586793",26.64,23,0.328,317.48,357.49,74.3,70.1,0.353,300446.69999993,300448.99999994,342,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777106,623441.00
05/22/2014 12:45,1,2.851,ACTIVE,215.2,328.68,60.03,1400777103,"040051121000095","019011112586793",24.32,22,0.298,317.93,353.91,69.0,63.8,0.324,270156.79999989,270158.89999989,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777109,623442.00
05/22/2014 12:45,1,1.983,ACTIVE,215.6,324.36,60.03,1400777103,"033051125000132","019011112586793",27.24,24,0.277,303.90,451.36,53.7,60.5,0.358,245134.09999948,245135.79999948,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777111,623443.00
05/22/2014 12:45,1,2.000,ACTIVE,214.9,336.58,60.03,1400777103,"033051125000135","019011112586793",27.24,23,0.346,301.61,452.51,54.2,52.6,0.346,241249.19999992,241250.99999992,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777113,623444.00
05/22/2014 12:45,1,2.964,ACTIVE,214.8,346.65,60.03,1400777103,"040051121000116","019011112586793",26.77,22,0.346,317.35,354.51,78.9,74.1,0.370,284191.29999996,284193.69999994,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777116,623445.00
05/22/2014 12:45,1,3.243,ACTIVE,215.4,345.88,60.03,1400777103,"040051121000068","019011112586793",23.95,23,0.341,316.66,353.04,77.3,73.3,0.365,275426.99999995,275429.09999995,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777118,623446.00
05/22/2014 12:45,1,2.991,ACTIVE,215.9,324.45,60.03,1400777103,"033051125000118","019011112586793",39.19,24,0.520,316.89,361.84,116.6,111.5,0.535,312101.1000001,312103.90000011,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777120,623447.00
05/22/2014 12:45,1,3.171,ACTIVE,216.0,342.86,60.03,1400777103,"033051125000150","019011112586793",40.63,23,0.575,315.25,369.94,128.2,123.5,0.582,314981.69999965,314984.49999965,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777122,623448.00
05/22/2014 12:45,1,3.866,ACTIVE,216.1,324.11,60.07,1400777103,"040051121000185","019011112586793",26.37,23,0.451,318.28,361.57,101.4,96.8,0.464,284044.70000004,284047.10000002,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777125,623449.00
05/22/2014 12:45,1,3.554,ACTIVE,214.9,320.55,60.03,1400777103,"040051121000195","019011112586793",26.26,24,0.412,316.88,362.21,92.8,88.3,0.433,286560.30000017,286562.70000015,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777127,623450.00
05/22/2014 12:45,0,3.707,ACTIVE,216.22,346.26,59.991,1400777103,"274151322000083","019011112586793",29.26,37.00,0,333.93,373.01,109.8,104.1,0.446,125798.5,125798.5,2591,0,0,0,L,1151911521,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777129,623451.00
05/22/2014 12:45,0,6.014,ACTIVE,217.80,364.29,59.986,1400777103,"274151322000076","019011112586793",29.58,35.40,0,334.84,379.92,180.2,172.0,0.694,127721.5,127721.5,2586,0,0,0,L,1151911521,0,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777130,623452.00
05/22/2014 12:45,0,4.465,ACTIVE,218.26,439.43,59.986,1400777103,"274151322000094","019011112586793",40.08,33.30,0,403.67,458.67,179.8,171.6,0.689,73455.4,73455.4,2599,0,0,0,L,1151911521,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777132,623453.00
05/22/2014 12:45,0,5.928,ACTIVE,216.90,359.78,59.981,1400777103,"274151322000052","019011112586793",29.34,35.80,0,331.83,390.14,176.1,168.0,0.676,125913.4,125913.4,2550,0,0,0,L,1151911521,0,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777134,623454.00
05/22/2014 12:45,0,4.354,ACTIVE,217.13,361.89,59.986,1400777103,"274151322000085","019011112586793",28.73,34.30,0,333.93,388.04,126.8,120.5,0.473,125295.1,125295.1,2534,0,0,0,L,1151911521,0,124.72,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777135,623455.00
05/22/2014 12:45,0,4.838,ACTIVE,216.90,348.96,59.965,1400777103,"274151322000087","019011112586793",27.75,56.30,0,333.33,386.83,135.8,129.2,0.517,120879.1,120879.1,2553,0,0,0,L,1151911521,0,124.27,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777137,623456.00
05/22/2014 12:45,0,3.756,ACTIVE,215.77,362.79,59.996,1400777103,"274151322000088","019011112586793",29.16,33.30,0,332.73,388.64,110.7,105.0,0.415,121129.2,121129.2,2546,0,0,0,L,1151911521,0,124.27,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777139,623457.00
05/22/2014 12:45,0,3.807,ACTIVE,215.77,346.86,59.981,1400777103,"274151322000095","019011112586793",29.64,36.00,0,333.33,392.25,114.2,108.3,0.433,126318.3,126318.3,2570,0,0,0,L,1151911521,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777140,623458.00
05/22/2014 12:45,0,2.387,ACTIVE,216.67,431.92,59.975,1400777103,"274151322000068","019011112586793",40.06,34.30,0,394.65,458.37,96.3,91.0,0.362,71274.8,71274.8,2564,0,0,0,L,1151911521,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777142,623459.00
05/22/2014 12:45,0,3.480,ACTIVE,216.00,344.76,59.970,1400777103,"274151322000054","019011112586793",29.24,34.50,0,331.83,389.84,103.0,97.5,0.393,124042.7,124042.7,2540,0,0,0,L,1151911521,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400777144,623460.00
05/22/2014 13:00,1,7.089,ACTIVE,219.4,360.70,60.03,1400778003,"040051121000097","019011112586793",28.82,24,0.899,294.37,406.64,203.3,195.2,0.878,300448.99999994,300477.39999998,344,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778005,623461.00
05/22/2014 13:00,1,8.358,ACTIVE,219.2,361.85,60.03,1400778003,"040051121000095","019011112586793",24.44,24,0.906,311.32,396.64,203.2,196.9,0.876,270158.89999989,270185.69999989,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778008,623462.00
05/22/2014 13:00,1,5.886,ACTIVE,218.9,379.23,60.03,1400778003,"033051125000132","019011112586793",34.61,25,0.897,303.24,451.46,202.7,194.9,0.881,245135.79999948,245161.69999948,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778010,623463.00
05/22/2014 13:00,1,5.789,ACTIVE,219.4,367.82,60.03,1400778003,"033051125000135","019011112586793",34.44,25,0.883,301.85,453.92,198.4,192.4,0.864,241250.99999992,241278.69999991,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778012,623464.00
05/22/2014 13:00,1,7.130,ACTIVE,217.3,330.74,60.03,1400778003,"040051121000116","019011112586793",28.62,23,0.913,300.59,400.39,203.0,196.4,0.891,284193.69999994,284222.09999992,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778014,623465.00
05/22/2014 13:00,1,8.218,ACTIVE,218.5,323.87,60.03,1400778003,"040051121000068","019011112586793",24.82,25,0.901,313.00,396.63,203.0,195.7,0.886,275429.09999995,275456.19999995,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778016,623466.00
05/22/2014 13:00,1,4.423,ACTIVE,218.7,340.42,60.03,1400778003,"033051125000118","019011112586793",44.96,25,0.890,293.50,464.86,197.8,192.9,0.864,312103.90000011,312133.40000011,135,0,0,1,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778019,623467.00
05/22/2014 13:00,1,4.418,ACTIVE,219.1,335.07,60.03,1400778003,"033051125000150","019011112586793",44.93,24,0.870,296.34,458.31,197.5,188.9,0.863,314984.49999965,315014.09999965,176,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778021,623468.00
05/22/2014 13:00,1,7.186,ACTIVE,219.2,362.38,60.03,1400778003,"040051121000185","019011112586793",28.41,25,0.905,284.75,407.80,203.1,196.2,0.874,284047.10000002,284075.60000002,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778023,623469.00
05/22/2014 13:00,1,7.138,ALERT,218.6,331.27,60.03,1400778003,"040051121000195","019011112586793",28.57,26,0.897,285.84,417.20,202.9,193.7,0.883,286562.70000015,286591.20000015,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400778026,623470.00
05/22/2014 13:00,0,8.232,ALERT,218.26,385.63,60.023,1400778003,"274151322000083","019011112586793",30.53,41.00,0,297.26,538.62,254.4,243.7,1.021,125832.0,125832.0,2592,0,0,0,L,1151911521,0,124.49,124.94,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778029,623471.00
05/22/2014 13:00,0,7.850,ALERT,219.84,368.80,59.991,1400778003,"274151322000076","019011112586793",31.97,38.00,0,296.66,535.02,252.9,242.1,0.963,127755.4,127755.4,2587,0,0,0,L,1151911521,0,125.17,125.62,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778032,623472.00
05/22/2014 13:00,0,2.777,ALERT,218.93,480.01,59.996,1400778003,"274151322000094","019011112586793",45.26,31.00,0,298.17,534.42,125.6,119.3,0.460,73459.6,73459.6,2600,0,0,0,L,1151911521,0,124.49,125.62,0001,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778034,623473.00
05/22/2014 13:00,0,8.178,ALERT,219.39,375.11,59.986,1400778003,"274151322000052","019011112586793",30.69,39.50,0,296.66,531.71,253.8,243.1,0.941,125947.5,125947.5,2551,0,0,0,L,1151911521,0,124.94,125.62,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778037,623474.00
05/22/2014 13:00,0,8.068,ALERT,218.71,382.63,59.991,1400778003,"274151322000085","019011112586793",31.09,37.00,0,296.66,527.20,253.3,242.5,0.950,125328.0,125328.0,2535,0,0,0,L,1151911521,0,125.40,125.17,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778040,623475.00
05/22/2014 13:00,0,8.830,ALERT,219.16,359.18,59.991,1400778003,"274151322000087","019011112586793",28.45,60.80,0,296.06,530.51,253.9,243.1,0.959,120912.0,120912.0,2554,0,0,0,L,1151911521,0,125.40,125.17,0400,52,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778043,623476.00
05/22/2014 13:00,0,8.258,ALERT,218.93,377.82,59.996,1400778003,"274151322000088","019011112586793",30.42,37.00,0,296.96,535.92,254.0,243.2,0.910,121162.8,121162.8,2547,0,0,0,L,1151911521,0,125.62,125.17,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778046,623477.00
05/22/2014 13:00,0,7.871,ALERT,218.48,367.30,59.996,1400778003,"274151322000095","019011112586793",31.91,40.20,0,297.87,531.11,254.1,243.3,0.924,126353.2,126353.2,2571,0,0,0,L,1151911521,0,125.40,124.94,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778048,623478.00
05/22/2014 13:00,0,0.264,ALERT,219.61,489.03,59.991,1400778003,"274151322000068","019011112586793",46.97,32.60,0,301.47,535.32,12.3,10.0,0.053,71285.5,71285.5,2565,0,0,0,L,1151911521,0,125.62,125.62,0001,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778051,623479.00
05/22/2014 13:00,0,8.156,ALERT,219.16,373.31,59.986,1400778003,"274151322000054","019011112586793",30.85,38.20,0,296.96,529.01,255.4,244.6,0.959,124077.0,124077.0,2541,0,0,0,L,1151911521,0,124.94,125.17,0400,28,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778054,623480.00
05/22/2014 13:15,1,4.289,ACTIVE,217.5,358.76,60.00,1400778903,"040051121000097","019011112586793",25.70,26,0.483,302.53,450.25,109.6,104.9,0.498,300477.39999998,300518.99999994,346,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778905,623481.00
05/22/2014 13:15,1,4.526,ACTIVE,217.0,352.08,60.00,1400778903,"040051121000095","019011112586793",23.32,26,0.461,300.32,448.35,105.0,99.4,0.475,270185.69999989,270225.29999989,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778908,623482.00
05/22/2014 13:15,1,3.279,ACTIVE,217.8,327.38,60.03,1400778903,"033051125000132","019011112586793",34.18,27,0.490,304.70,450.40,111.5,106.3,0.507,245161.69999948,245199.99999948,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778910,623483.00
05/22/2014 13:15,1,3.978,ACTIVE,218.6,349.06,60.03,1400778903,"033051125000135","019011112586793",33.87,26,0.596,303.90,452.47,134.1,129.7,0.598,241278.69999991,241316.3999999,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778912,623484.00
05/22/2014 13:15,1,6.301,ACTIVE,217.4,371.50,60.00,1400778903,"040051121000116","019011112586793",25.60,25,0.713,300.79,449.29,160.5,154.1,0.706,284222.09999992,284263.39999993,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778915,623485.00
05/22/2014 13:15,1,6.504,ACTIVE,217.7,335.26,60.00,1400778903,"040051121000068","019011112586793",23.01,27,0.660,304.09,449.92,148.9,142.8,0.657,275456.19999995,275495.79999995,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778917,623486.00
05/22/2014 13:15,1,4.574,ACTIVE,218.3,378.91,60.03,1400778903,"033051125000118","019011112586793",39.28,27,0.795,291.04,457.95,178.8,172.7,0.786,312133.40000011,312176.1000001,137,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778919,623487.00
05/22/2014 13:15,1,4.564,ACTIVE,218.6,327.19,60.03,1400778903,"033051125000150","019011112586793",39.24,26,0.798,294.88,455.66,178.2,173.2,0.782,315014.09999965,315056.89999965,178,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778921,623488.00
05/22/2014 13:15,1,5.967,ACTIVE,218.1,336.52,60.00,1400778903,"040051121000185","019011112586793",25.10,27,0.661,303.84,450.55,149.0,143.7,0.660,284075.60000002,284117.00000006,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778923,623489.00
05/22/2014 13:15,1,6.048,ACTIVE,217.6,358.67,60.03,1400778903,"040051121000195","019011112586793",25.19,28,0.672,293.23,450.89,151.6,145.5,0.672,286591.20000015,286632.60000013,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778926,623490.00
05/22/2014 13:15,0,6.158,ALERT,217.58,372.71,59.965,1400778903,"274151322000083","019011112586793",27.89,43.40,0,297.57,539.22,173.8,165.8,0.689,125880.6,125880.6,2594,0,0,0,L,1151911521,0,124.72,124.49,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778928,623491.00
05/22/2014 13:15,0,6.346,ALERT,218.93,373.91,59.959,1400778903,"274151322000076","019011112586793",28.69,40.40,0,297.26,532.91,184.2,175.9,0.712,127804.4,127804.4,2589,0,0,0,L,1151911521,0,125.17,125.17,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778931,623492.00
05/22/2014 13:15,0,3.996,ALERT,218.03,428.31,59.959,1400778903,"274151322000094","019011112586793",38.49,38.20,0,297.26,522.69,155.3,147.9,0.592,73501.7,73501.7,2602,0,0,0,L,1151911521,0,124.49,124.94,0001,32,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778934,623493.00
05/22/2014 13:15,0,6.229,ALERT,218.03,374.81,59.959,1400778903,"274151322000052","019011112586793",28.17,41.50,0,297.87,531.71,177.4,169.3,0.676,125995.6,125995.6,2553,0,0,0,L,1151911521,0,124.72,124.72,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778937,623494.00
05/22/2014 13:15,0,6.217,ALERT,218.03,370.00,59.949,1400778903,"274151322000085","019011112586793",28.35,38.80,0,297.57,525.70,178.6,170.4,0.672,125376.6,125376.6,2537,0,0,0,L,1151911521,0,125.40,124.49,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778940,623495.00
05/22/2014 13:15,0,6.352,ALERT,218.03,353.77,59.965,1400778903,"274151322000087","019011112586793",26.36,62.80,0,296.96,529.01,169.6,161.8,0.645,120958.8,120958.8,2556,0,0,0,L,1151911521,0,125.17,124.49,0400,56,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778943,623496.00
05/22/2014 13:15,0,6.350,ALERT,218.03,362.19,59.954,1400778903,"274151322000088","019011112586793",27.85,38.40,0,297.57,534.72,178.8,170.7,0.667,121210.5,121210.5,2549,0,0,0,L,1151911521,0,125.40,124.72,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778946,623497.00
05/22/2014 13:15,0,6.639,ALERT,218.03,373.01,59.959,1400778903,"274151322000095","019011112586793",28.29,41.50,0,298.77,532.31,190.1,181.5,0.712,126401.4,126401.4,2573,0,0,0,L,1151911521,0,125.17,124.49,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778949,623498.00
05/22/2014 13:15,0,4.166,ALERT,218.93,436.13,59.959,1400778903,"274151322000068","019011112586793",39.46,38.20,0,304.78,523.90,166.8,159.0,0.628,71319.4,71319.4,2567,0,0,0,L,1151911521,0,125.40,125.17,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778952,623499.00
05/22/2014 13:15,0,5.998,ALERT,217.80,357.98,59.986,1400778903,"274151322000054","019011112586793",28.11,39.50,0,297.57,532.91,170.7,162.8,0.645,124124.3,124124.3,2543,0,0,0,L,1151911521,0,124.72,124.49,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778954,623500.00
05/22/2014 13:15,1,2.795,ACTIVE,216.0,327.16,60.03,1400778902,"040051121000097","019011112586793",25.72,26,0.312,312.82,398.26,71.5,67.2,0.339,300518.99999994,300523.29999995,348,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778904,623501.00
05/22/2014 13:15,1,2.805,ACTIVE,215.7,334.78,60.00,1400778902,"040051121000095","019011112586793",23.48,25,0.282,317.12,391.30,65.5,60.4,0.305,270225.29999989,270229.09999989,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778907,623502.00
05/22/2014 13:15,1,1.915,ACTIVE,216.6,332.26,60.00,1400778902,"033051125000132","019011112586793",28.13,27,0.331,303.61,450.84,53.6,60.6,0.345,245199.99999948,245203.59999948,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778909,623503.00
05/22/2014 13:15,1,1.888,ACTIVE,216.4,326.47,60.00,1400778902,"033051125000135","019011112586793",29.02,26,0.324,305.10,453.38,54.5,55.6,0.366,241316.3999999,241319.99999992,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778911,623504.00
05/22/2014 13:15,1,2.803,ACTIVE,215.5,346.89,60.00,1400778902,"040051121000116","019011112586793",25.53,25,0.309,316.19,391.70,71.2,66.3,0.332,284263.39999993,284267.39999993,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778914,623505.00
05/22/2014 13:15,1,2.806,ACTIVE,216.0,340.39,60.00,1400778902,"040051121000068","019011112586793",23.49,26,0.286,317.09,391.08,65.6,61.5,0.314,275495.79999995,275499.59999995,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778916,623506.00
05/22/2014 13:15,1,2.067,ACTIVE,216.0,328.85,60.00,1400778902,"033051125000118","019011112586793",38.97,27,0.353,308.17,402.16,80.1,76.4,0.376,312176.1000001,312180.6000001,139,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778919,623507.00
05/22/2014 13:15,1,2.070,ACTIVE,216.4,337.92,60.03,1400778902,"033051125000150","019011112586793",38.98,26,0.356,303.89,402.00,80.3,76.7,0.374,315056.89999965,315061.39999965,180,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778921,623508.00
05/22/2014 13:15,1,2.799,ACTIVE,216.2,343.98,60.03,1400778902,"040051121000185","019011112586793",25.22,27,0.305,317.81,391.92,70.2,65.9,0.334,284117.00000006,284121.00000006,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778923,623509.00
05/22/2014 13:15,1,2.829,ACTIVE,215.6,344.22,60.03,1400778902,"040051121000195","019011112586793",25.23,28,0.311,315.10,391.09,71.0,66.8,0.338,286632.60000013,286636.40000014,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778925,623510.00
05/22/2014 13:15,0,2.984,ACTIVE,215.54,344.76,59.959,1400778902,"274151322000083","019011112586793",28.41,42.00,0,330.63,405.47,85.9,81.0,0.340,125885.1,125885.1,2596,0,0,0,L,1151911521,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778927,623511.00
05/22/2014 13:15,0,3.145,ACTIVE,216.22,350.77,59.965,1400778902,"274151322000076","019011112586793",29.02,40.00,0,333.33,404.87,92.6,87.4,0.362,127809.2,127809.2,2591,0,0,0,L,1151911521,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778929,623512.00
05/22/2014 13:15,0,2.053,ACTIVE,216.00,412.08,59.965,1400778902,"274151322000094","019011112586793",37.75,36.80,0,391.64,462.58,78.7,74.0,0.544,73505.6,73505.6,2604,0,0,0,L,1151911521,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778930,623513.00
05/22/2014 13:15,0,3.061,ACTIVE,215.54,343.85,59.965,1400778902,"274151322000052","019011112586793",28.43,41.30,0,331.23,403.97,88.2,83.2,0.340,125999.9,125999.9,2555,0,0,0,L,1151911521,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778932,623514.00
05/22/2014 13:15,0,3.057,ACTIVE,216.00,356.48,60.002,1400778902,"274151322000085","019011112586793",28.92,38.00,0,332.43,404.27,89.5,84.5,0.340,125380.8,125380.8,2539,0,0,0,L,1151911521,0,124.04,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778934,623515.00
05/22/2014 13:15,0,3.100,ACTIVE,215.77,354.37,59.965,1400778902,"274151322000087","019011112586793",26.68,62.00,0,333.33,399.76,83.7,78.9,0.314,120962.6,120962.6,2558,0,0,0,L,1151911521,0,123.59,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778936,623516.00
05/22/2014 13:15,0,3.143,ACTIVE,215.54,349.26,59.970,1400778902,"274151322000088","019011112586793",28.53,37.50,0,334.54,402.77,90.7,85.6,0.340,121214.4,121214.4,2551,0,0,0,L,1151911521,0,124.27,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778938,623517.00
05/22/2014 13:15,0,3.461,ACTIVE,215.77,345.66,59.970,1400778902,"274151322000095","019011112586793",28.45,40.60,0,330.63,407.57,99.6,94.2,0.371,126405.5,126405.5,2575,0,0,0,L,1151911521,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778940,623518.00
05/22/2014 13:15,0,2.281,ACTIVE,216.90,420.80,59.975,1400778902,"274151322000068","019011112586793",38.88,36.80,0,396.15,467.69,89.5,84.5,0.336,71322.9,71322.9,2569,0,0,0,L,1151911521,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778942,623519.00
05/22/2014 13:15,0,3.686,ACTIVE,216.22,354.07,59.970,1400778902,"274151322000054","019011112586793",28.51,38.60,0,332.73,406.37,106.5,100.8,0.407,124128.0,124128.0,2545,0,0,0,L,1151911521,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778943,623520.00
05/22/2014 13:15,1,6.588,ACTIVE,218.0,334.48,60.00,1400778903,"040051121000097","019011112586793",26.09,26,0.760,318.82,386.12,171.0,164.2,0.746,300523.29999995,300527.19999993,350,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778906,623521.00
05/22/2014 13:15,1,6.288,ACTIVE,217.7,365.16,60.00,1400778903,"040051121000095","019011112586793",23.55,25,0.654,318.86,379.44,147.4,141.7,0.650,270229.09999989,270232.69999989,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778908,623522.00
05/22/2014 13:15,1,4.100,ACTIVE,218.1,326.07,60.00,1400778903,"033051125000132","019011112586793",35.04,27,0.632,303.08,450.51,142.9,137.5,0.636,245203.59999948,245206.99999948,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778911,623523.00
05/22/2014 13:15,1,4.015,ACTIVE,218.1,334.65,60.03,1400778903,"033051125000135","019011112586793",35.03,26,0.624,303.61,452.85,139.9,135.3,0.622,241319.99999992,241323.29999993,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778913,623524.00
05/22/2014 13:15,1,6.336,ACTIVE,216.9,338.98,60.00,1400778903,"040051121000116","019011112586793",25.98,25,0.730,317.21,383.77,163.7,157.4,0.726,284267.39999993,284271.39999993,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778915,623525.00
05/22/2014 13:15,1,6.450,ACTIVE,217.9,350.04,60.00,1400778903,"040051121000068","019011112586793",23.65,26,0.672,318.96,381.10,151.8,145.6,0.675,275499.59999995,275503.49999995,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778917,623526.00
05/22/2014 13:15,1,5.524,ACTIVE,218.0,375.72,60.00,1400778903,"033051125000118","019011112586793",37.79,27,0.928,315.94,393.01,207.7,201.2,0.899,312180.6000001,312185.40000011,141,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778920,623527.00
05/22/2014 13:15,1,5.545,ACTIVE,218.5,322.85,60.00,1400778903,"033051125000150","019011112586793",36.79,26,0.904,316.44,392.30,203.0,195.9,0.882,315061.39999965,315066.29999965,182,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778922,623528.00
05/22/2014 13:15,1,7.230,ACTIVE,218.9,375.85,60.00,1400778903,"040051121000185","019011112586793",25.71,27,0.820,318.65,389.21,184.9,178.7,0.806,284121.00000006,284125.30000007,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778924,623529.00
05/22/2014 13:15,1,7.184,ACTIVE,218.2,326.17,60.00,1400778903,"040051121000195","019011112586793",25.52,28,0.807,318.03,388.31,182.4,175.1,0.794,286636.40000014,286640.80000018,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778926,623530.00
05/22/2014 13:15,0,7.730,ACTIVE,218.71,360.08,59.949,1400778903,"274151322000083","019011112586793",28.69,42.30,0,334.24,400.36,224.5,214.8,0.879,125890.4,125890.4,2597,0,0,0,L,1151911521,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778928,623531.00
05/22/2014 13:15,0,8.082,ACTIVE,219.84,374.51,59.949,1400778903,"274151322000076","019011112586793",29.18,40.60,0,335.44,403.07,238.5,228.3,0.910,127814.9,127814.9,2592,0,0,0,L,1151911521,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778930,623532.00
05/22/2014 13:15,0,4.871,ACTIVE,219.16,455.67,59.949,1400778903,"274151322000094","019011112586793",40.75,37.00,0,393.75,469.19,201.0,192.1,0.782,73510.6,73510.6,2605,0,0,0,L,1151911521,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778932,623533.00
05/22/2014 13:15,0,7.414,ACTIVE,218.93,358.28,59.975,1400778903,"274151322000052","019011112586793",28.78,41.30,0,334.24,400.66,215.9,206.5,0.813,126005.4,126005.4,2556,0,0,0,L,1151911521,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778933,623534.00
05/22/2014 13:15,0,5.691,ACTIVE,218.03,375.71,59.949,1400778903,"274151322000085","019011112586793",28.98,39.30,0,335.44,400.96,166.9,159.2,0.632,125386.4,125386.4,2540,0,0,0,L,1151911521,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778935,623535.00
05/22/2014 13:15,0,6.635,ACTIVE,218.93,368.80,59.965,1400778903,"274151322000087","019011112586793",27.75,64.30,0,334.84,397.35,186.5,178.1,0.685,120967.8,120967.8,2559,0,0,0,L,1151911521,0,125.40,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778938,623536.00
05/22/2014 13:15,0,7.797,ACTIVE,218.93,369.40,59.959,1400778903,"274151322000088","019011112586793",28.53,38.20,0,334.24,400.96,225.2,215.4,0.813,121219.9,121219.9,2552,0,0,0,L,1151911521,0,125.85,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400778939,623537.00
05/22/2014 13:15,0,6.713,ACTIVE,218.48,375.11,59.965,1400778903,"274151322000095","019011112586793",29.64,41.50,0,333.93,404.57,201.5,192.6,0.756,126411.6,126411.6,2576,0,0,0,L,1151911521,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400779185,623538.00
05/22/2014 13:15,0,4.578,ACTIVE,219.39,431.92,59.965,1400778903,"274151322000068","019011112586793",39.92,38.40,0,403.67,468.59,183.7,175.4,0.685,71328.2,71328.2,2570,0,0,0,L,1151911521,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400779187,623539.00
05/22/2014 13:15,0,7.211,ACTIVE,218.71,370.00,59.959,1400778903,"274151322000054","019011112586793",28.82,39.50,0,333.93,401.86,210.3,201.1,0.800,124133.8,124133.8,2546,0,0,0,L,1151911521,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400779189,623540.00
05/22/2014 13:30,1,4.499,ACTIVE,217.5,333.13,60.03,1400779803,"040051121000097","019011112586793",26.40,26,0.522,306.25,399.71,118.2,112.9,0.535,300527.19999993,300552.89999998,352,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400779806,623541.00
05/22/2014 13:30,1,4.666,ACTIVE,217.3,358.81,60.00,1400779803,"040051121000095","019011112586793",23.93,25,0.490,314.67,393.81,111.1,105.9,0.501,270232.69999989,270256.09999989,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400779808,623542.00
05/22/2014 13:30,1,3.128,ACTIVE,217.8,361.20,60.00,1400779803,"033051125000132","019011112586793",35.24,27,0.482,319.29,393.37,109.6,104.7,0.499,245206.99999948,245229.19999948,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400779810,623543.00
05/22/2014 13:30,1,3.168,ACTIVE,218.2,359.41,60.00,1400779803,"033051125000135","019011112586793",34.99,26,0.488,317.91,394.97,110.3,106.3,0.502,241323.29999993,241345.39999989,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400779813,623544.00
05/22/2014 13:30,1,4.847,ACTIVE,217.0,351.90,60.03,1400779803,"040051121000116","019011112586793",26.23,25,0.559,306.32,398.91,126.5,120.6,0.570,284271.39999993,284296.79999997,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400779815,623545.00
05/22/2014 13:30,1,4.876,ACTIVE,217.4,349.41,60.03,1400779803,"040051121000068","019011112586793",23.93,26,0.514,313.16,396.45,116.1,111.2,0.525,275503.49999995,275526.99999995,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400779817,623546.00
05/22/2014 13:30,1,3.563,ACTIVE,217.9,349.40,60.00,1400779803,"033051125000118","019011112586793",40.07,27,0.633,301.67,412.88,142.1,137.4,0.632,312185.40000011,312213.1000001,143,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400779819,623547.00
05/22/2014 13:30,1,3.637,ACTIVE,217.5,341.90,60.03,1400779803,"033051125000150","019011112586793",39.85,26,0.643,302.38,411.31,144.2,139.0,0.644,315066.29999965,315093.99999965,184,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400779822,623548.00
05/22/2014 13:30,1,4.978,ACTIVE,217.9,365.92,60.00,1400779803,"040051121000185","019011112586793",25.79,27,0.565,304.88,400.82,127.7,122.6,0.573,284125.30000007,284150.50000006,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400779824,623549.00
05/22/2014 13:30,1,4.804,ACTIVE,217.3,327.23,60.03,1400779803,"040051121000195","019011112586793",25.86,28,0.545,299.95,401.97,123.6,117.9,0.557,286640.80000018,286666.00000017,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400779826,623550.00
05/22/2014 13:30,0,4.863,ACTIVE,216.67,348.66,59.949,1400779803,"274151322000083","019011112586793",28.75,42.80,0,331.83,407.57,141.6,134.7,0.570,125920.0,125920.0,2598,0,0,0,L,1151911521,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400779828,623551.00
05/22/2014 13:30,0,5.004,ACTIVE,217.58,351.67,59.975,1400779803,"274151322000076","019011112586793",29.40,40.00,0,333.63,412.38,149.1,141.9,0.575,127846.3,127846.3,2593,0,0,0,L,1151911521,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400779830,623552.00
05/22/2014 13:30,0,3.219,ALERT,217.13,422.00,59.975,1400779803,"274151322000094","019011112586793",38.61,37.50,0,301.77,526.30,126.8,120.4,0.486,73533.8,73533.8,2606,0,0,0,L,1151911521,0,124.04,124.94,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400779833,623553.00
05/22/2014 13:30,0,4.619,ALERT,217.13,363.39,59.949,1400779803,"274151322000052","019011112586793",28.67,41.30,0,302.98,528.70,134.0,127.4,0.513,126034.7,126034.7,2557,0,0,0,L,1151911521,0,124.27,124.72,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400779836,623554.00
