ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2014 13:30,0,4.381,ACTIVE,216.90,358.58,59.970,1400779803,"274151322000085","019011112586793",29.20,38.20,0,333.33,408.78,129.6,123.1,0.491,125416.2,125416.2,2541,0,0,0,L,1151911521,0,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400779837,623555.00
05/22/2014 13:30,0,4.250,ACTIVE,216.45,357.08,59.981,1400779803,"274151322000087","019011112586793",27.47,64.00,0,333.03,407.27,118.1,112.1,0.446,120995.6,120995.6,2560,0,0,0,L,1151911521,0,124.04,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400779839,623556.00
05/22/2014 13:30,0,4.131,ACTIVE,216.67,357.98,59.975,1400779803,"274151322000088","019011112586793",28.77,37.80,0,331.53,408.18,120.2,114.1,0.451,121249.0,121249.0,2553,0,0,0,L,1151911521,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400779841,623557.00
05/22/2014 13:30,0,4.322,ACTIVE,216.22,361.89,59.981,1400779803,"274151322000095","019011112586793",29.16,40.60,0,331.83,408.78,127.6,121.3,0.477,126442.7,126442.7,2577,0,0,0,L,1151911521,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400779843,623558.00
05/22/2014 13:30,0,2.723,ALERT,217.13,417.19,59.965,1400779803,"274151322000068","019011112586793",38.84,38.60,0,302.07,528.10,107.7,102.0,0.407,71351.4,71351.4,2571,0,0,0,L,1151911521,0,124.72,124.72,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400779845,623559.00
05/22/2014 13:30,0,3.908,ACTIVE,216.45,349.26,59.970,1400779803,"274151322000054","019011112586793",29.04,38.20,0,331.23,408.48,115.0,109.1,0.442,124163.2,124163.2,2547,0,0,0,L,1151911521,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400779847,623560.00
05/22/2014 13:45,1,3.883,ACTIVE,215.2,354.43,60.03,1400780703,"040051121000097","019011112586793",26.79,25,0.461,315.79,377.57,103.5,98.8,0.477,300552.89999998,300579.89999998,354,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780706,623561.00
05/22/2014 13:45,1,3.887,ACTIVE,214.7,350.35,60.03,1400780703,"040051121000095","019011112586793",24.33,24,0.417,314.95,372.88,94.1,89.2,0.431,270256.09999989,270280.39999989,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780708,623562.00
05/22/2014 13:45,1,2.522,ACTIVE,214.9,321.95,60.03,1400780703,"033051125000132","019011112586793",35.50,26,0.396,317.58,371.37,89.1,84.9,0.418,245229.19999948,245252.39999948,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780710,623563.00
05/22/2014 13:45,1,2.487,ACTIVE,214.9,321.13,60.00,1400780703,"033051125000135","019011112586793",35.37,25,0.392,316.68,371.83,87.5,84.0,0.411,241345.39999989,241368.29999993,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780712,623564.00
05/22/2014 13:45,1,3.895,ACTIVE,214.8,323.98,60.03,1400780703,"040051121000116","019011112586793",26.61,24,0.457,314.85,375.66,103.1,97.7,0.475,284296.79999997,284323.59999992,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780715,623565.00
05/22/2014 13:45,1,3.945,ACTIVE,215.4,324.01,60.00,1400780703,"040051121000068","019011112586793",24.24,25,0.422,317.10,373.69,95.1,90.5,0.442,275526.99999995,275551.69999995,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780717,623566.00
05/22/2014 13:45,1,2.891,ACTIVE,215.1,348.11,60.00,1400780703,"033051125000118","019011112586793",40.03,26,0.516,314.22,382.62,115.1,110.5,0.523,312213.1000001,312243.30000009,145,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780719,623567.00
05/22/2014 13:45,1,2.880,ACTIVE,215.0,349.98,60.03,1400780703,"033051125000150","019011112586793",40.18,25,0.517,315.11,382.67,115.1,110.7,0.529,315093.99999965,315124.19999965,186,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780721,623568.00
05/22/2014 13:45,1,3.899,ACTIVE,214.7,323.21,60.03,1400780703,"040051121000185","019011112586793",26.30,25,0.455,317.35,376.86,102.0,97.4,0.470,284150.50000006,284176.90000004,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780723,623569.00
05/22/2014 13:45,1,3.941,ACTIVE,214.5,337.19,60.00,1400780703,"040051121000195","019011112586793",26.29,26,0.459,316.61,377.79,103.1,97.9,0.479,286666.00000017,286692.60000013,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780726,623570.00
05/22/2014 13:45,0,4.127,ACTIVE,214.41,359.78,59.949,1400780703,"274151322000083","019011112586793",29.22,39.30,0,333.33,386.53,122.0,115.9,0.495,125951.3,125951.3,2599,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780727,623571.00
05/22/2014 13:45,0,4.324,ACTIVE,216.00,357.08,59.975,1400780703,"274151322000076","019011112586793",29.92,37.80,0,333.33,390.14,131.0,124.5,0.526,127879.8,127879.8,2594,0,0,0,L,1151911521,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780729,623572.00
05/22/2014 13:45,0,2.777,ACTIVE,215.54,422.00,60.002,1400780703,"274151322000094","019011112586793",39.28,36.50,0,399.16,462.88,111.0,105.2,0.429,73562.2,73562.2,2608,0,0,0,L,1151911521,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780731,623573.00
05/22/2014 13:45,0,4.154,ACTIVE,215.77,355.88,59.975,1400780703,"274151322000052","019011112586793",29.16,39.30,0,333.03,387.14,122.6,116.4,0.477,126066.0,126066.0,2559,0,0,0,L,1151911521,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780733,623574.00
05/22/2014 13:45,0,4.088,ACTIVE,215.77,358.28,59.991,1400780703,"274151322000085","019011112586793",29.74,35.80,0,333.63,388.04,123.2,117.0,0.468,125447.6,125447.6,2542,0,0,0,L,1151911521,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780735,623575.00
05/22/2014 13:45,0,4.061,ACTIVE,214.87,350.47,59.975,1400780703,"274151322000087","019011112586793",28.33,61.70,0,332.73,385.03,116.6,110.6,0.446,121025.2,121025.2,2561,0,0,0,L,1151911521,0,122.91,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780737,623576.00
05/22/2014 13:45,0,4.043,ACTIVE,214.87,359.78,59.970,1400780703,"274151322000088","019011112586793",29.42,35.40,0,332.13,386.53,120.4,114.3,0.455,121279.7,121279.7,2554,0,0,0,L,1151911521,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780738,623577.00
05/22/2014 13:45,0,4.316,ACTIVE,214.87,350.47,59.981,1400780703,"274151322000095","019011112586793",29.88,38.00,0,332.43,389.54,130.6,124.1,0.491,126475.9,126475.9,2578,0,0,0,L,1151911521,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780740,623578.00
05/22/2014 13:45,0,2.680,ACTIVE,216.00,445.15,59.970,1400780703,"274151322000068","019011112586793",40.75,37.80,0,397.96,458.67,110.9,105.1,0.411,71379.7,71379.7,2573,0,0,0,L,1151911521,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780742,623579.00
05/22/2014 13:45,0,4.125,ACTIVE,215.09,346.26,59.970,1400780703,"274151322000054","019011112586793",29.46,35.80,0,332.73,387.74,123.2,116.9,0.473,124194.3,124194.3,2548,0,0,0,L,1151911521,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780743,623580.00
05/22/2014 13:45,1,4.085,ACTIVE,216.2,353.12,60.00,1400780703,"040051121000097","019011112586793",26.84,25,0.485,316.35,364.81,109.1,104.6,0.496,300579.89999998,300583.19999993,356,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780706,623581.00
05/22/2014 13:45,1,4.107,ACTIVE,215.2,328.69,60.00,1400780703,"040051121000095","019011112586793",24.36,23,0.440,316.13,360.70,99.5,94.3,0.454,270280.39999989,270283.39999989,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780708,623582.00
05/22/2014 13:45,1,2.654,ACTIVE,216.4,354.36,60.00,1400780703,"033051125000132","019011112586793",35.76,26,0.418,317.19,359.21,94.4,90.1,0.437,245252.39999948,245255.29999948,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780710,623583.00
05/22/2014 13:45,1,2.617,ACTIVE,216.5,340.07,60.00,1400780703,"033051125000135","019011112586793",35.70,24,0.413,316.96,359.36,93.0,89.2,0.430,241368.29999993,241371.09999994,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780712,623584.00
05/22/2014 13:45,1,4.130,ACTIVE,215.3,357.70,60.00,1400780703,"040051121000116","019011112586793",26.62,24,0.484,316.17,362.81,109.4,103.9,0.500,284323.59999992,284326.89999993,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780715,623585.00
05/22/2014 13:45,1,4.165,ACTIVE,216.2,331.75,60.00,1400780703,"040051121000068","019011112586793",24.39,25,0.449,316.34,360.50,101.1,96.6,0.466,275551.69999995,275554.79999995,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780717,623586.00
05/22/2014 13:45,1,3.040,ACTIVE,215.5,338.71,60.00,1400780703,"033051125000118","019011112586793",40.32,26,0.548,314.83,366.23,121.9,117.6,0.555,312243.30000009,312247.1000001,147,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780719,623587.00
05/22/2014 13:45,1,3.032,ACTIVE,215.5,323.86,60.00,1400780703,"033051125000150","019011112586793",40.38,24,0.547,314.60,366.41,121.8,117.1,0.556,315124.19999965,315127.99999965,188,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780721,623588.00
05/22/2014 13:45,1,4.122,ACTIVE,215.9,323.74,60.00,1400780703,"040051121000185","019011112586793",26.27,25,0.479,317.76,362.03,107.7,103.0,0.495,284176.90000004,284180.20000005,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780723,623589.00
05/22/2014 13:45,1,4.142,ACTIVE,215.9,357.91,60.00,1400780703,"040051121000195","019011112586793",26.31,26,0.482,316.15,361.84,108.4,103.5,0.496,286692.60000013,286696.00000017,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780726,623590.00
05/22/2014 13:45,0,4.291,ACTIVE,215.77,346.56,59.949,1400780703,"274151322000083","019011112586793",29.44,38.60,0,334.24,374.21,127.9,121.5,0.517,125955.2,125955.2,2600,0,0,0,L,1151911521,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780728,623591.00
05/22/2014 13:45,0,4.480,ACTIVE,216.67,360.69,59.975,1400780703,"274151322000076","019011112586793",30.18,38.00,0,333.93,375.11,136.8,130.1,0.530,127884.1,127884.1,2595,0,0,0,L,1151911521,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780729,623592.00
05/22/2014 13:45,0,2.848,ACTIVE,215.77,433.72,59.954,1400780703,"274151322000094","019011112586793",40.08,36.50,0,406.37,456.57,115.4,109.4,0.446,73565.8,73565.8,2609,0,0,0,L,1151911521,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780731,623593.00
05/22/2014 13:45,0,4.279,ACTIVE,215.77,360.38,59.954,1400780703,"274151322000052","019011112586793",29.50,39.00,0,333.93,373.61,127.8,121.4,0.486,126070.0,126070.0,2560,0,0,0,L,1151911521,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780733,623594.00
05/22/2014 13:45,0,4.258,ACTIVE,215.54,358.58,59.944,1400780703,"274151322000085","019011112586793",29.78,35.60,0,333.63,373.31,128.3,121.9,0.486,125451.6,125451.6,2543,0,0,0,L,1151911521,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780735,623595.00
05/22/2014 13:45,0,4.266,ACTIVE,215.54,345.06,59.949,1400780703,"274151322000087","019011112586793",28.19,62.30,0,334.24,372.41,121.8,115.6,0.468,121029.0,121029.0,2562,0,0,0,L,1151911521,0,123.36,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780737,623596.00
05/22/2014 13:45,0,4.201,ACTIVE,215.77,361.59,59.944,1400780703,"274151322000088","019011112586793",29.46,35.20,0,333.63,373.31,125.4,119.1,0.477,121283.6,121283.6,2555,0,0,0,L,1151911521,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780738,623597.00
05/22/2014 13:45,0,4.447,ACTIVE,215.54,345.96,59.944,1400780703,"274151322000095","019011112586793",30.14,38.40,0,334.54,376.01,135.8,129.2,0.513,126480.2,126480.2,2579,0,0,0,L,1151911521,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780740,623598.00
05/22/2014 13:45,0,2.887,ACTIVE,216.67,436.13,59.944,1400780703,"274151322000068","019011112586793",39.86,37.50,0,409.08,459.87,116.3,110.3,0.433,71383.4,71383.4,2574,0,0,0,L,1151911521,0,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780742,623599.00
05/22/2014 13:45,0,4.219,ACTIVE,216.00,345.96,59.954,1400780703,"274151322000054","019011112586793",29.82,35.20,0,333.93,374.51,127.4,121.0,0.491,124198.3,124198.3,2549,0,0,0,L,1151911521,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780744,623600.00
05/22/2014 13:45,1,3.962,ACTIVE,215.9,322.97,60.00,1400780703,"040051121000097","019011112586793",26.76,25,0.469,316.97,364.08,105.5,101.0,0.480,300583.19999993,300590.19999993,358,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780705,623601.00
05/22/2014 13:45,1,3.926,ACTIVE,215.8,323.38,60.00,1400780703,"040051121000095","019011112586793",24.38,23,0.419,317.63,360.07,95.2,90.1,0.436,270283.39999989,270289.79999989,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780708,623602.00
05/22/2014 13:45,1,2.543,ACTIVE,216.3,330.77,60.00,1400780703,"033051125000132","019011112586793",35.55,25,0.399,318.51,358.89,90.0,86.1,0.415,245255.29999948,245261.29999948,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780710,623603.00
05/22/2014 13:45,1,2.488,ACTIVE,216.3,349.57,60.00,1400780703,"033051125000135","019011112586793",35.71,24,0.394,317.84,361.10,88.4,84.7,0.407,241371.09999994,241377.09999994,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780712,623604.00
05/22/2014 13:45,1,3.928,ACTIVE,215.1,323.50,60.00,1400780703,"040051121000116","019011112586793",26.60,23,0.462,314.93,362.76,103.9,98.9,0.474,284326.89999993,284333.79999997,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780714,623605.00
05/22/2014 13:45,1,3.969,ACTIVE,215.6,350.41,60.00,1400780703,"040051121000068","019011112586793",24.26,24,0.424,317.20,361.48,95.8,91.4,0.444,275554.79999995,275561.19999995,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780717,623606.00
05/22/2014 13:45,1,2.905,ACTIVE,215.2,348.48,60.00,1400780703,"033051125000118","019011112586793",40.24,25,0.522,315.33,367.91,116.3,111.9,0.534,312247.1000001,312254.90000011,149,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780719,623607.00
05/22/2014 13:45,1,2.911,ACTIVE,215.6,346.60,60.03,1400780703,"033051125000150","019011112586793",40.18,24,0.522,316.26,367.87,116.3,112.3,0.531,315127.99999965,315135.79999965,190,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780721,623608.00
05/22/2014 13:45,1,3.940,ACTIVE,215.8,356.49,60.00,1400780703,"040051121000185","019011112586793",26.37,25,0.460,317.29,363.33,103.4,99.0,0.473,284180.20000005,284187.00000006,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780724,623609.00
05/22/2014 13:45,1,4.026,ACTIVE,216.1,336.96,60.00,1400780703,"040051121000195","019011112586793",26.14,26,0.463,316.27,363.47,104.7,99.8,0.481,286696.00000017,286702.90000015,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780727,623610.00
05/22/2014 13:45,0,4.215,ACTIVE,216.00,361.89,59.954,1400780703,"274151322000083","019011112586793",29.08,38.60,0,333.63,375.11,124.1,117.9,0.499,125963.4,125963.4,2601,0,0,0,L,1151911521,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781096,623611.00
05/22/2014 13:45,0,4.408,ACTIVE,216.22,359.78,59.949,1400780703,"274151322000076","019011112586793",29.98,37.30,0,332.73,377.22,133.9,127.3,0.530,127892.9,127892.9,2596,0,0,0,L,1151911521,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781099,623612.00
05/22/2014 13:45,0,2.812,ACTIVE,215.32,437.93,59.949,1400780703,"274151322000094","019011112586793",40.00,35.60,0,407.87,460.47,113.4,107.5,0.438,73573.2,73573.2,2610,0,0,0,L,1151911521,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781102,623613.00
05/22/2014 13:45,0,4.291,ACTIVE,215.77,348.06,59.944,1400780703,"274151322000052","019011112586793",29.34,38.60,0,333.33,375.41,127.4,121.1,0.491,126078.3,126078.3,2561,0,0,0,L,1151911521,0,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781105,623614.00
05/22/2014 13:45,0,4.311,ACTIVE,216.00,355.88,59.965,1400780703,"274151322000085","019011112586793",29.54,35.00,0,333.63,375.41,128.8,122.4,0.495,125460.0,125460.0,2544,0,0,0,L,1151911521,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781108,623615.00
05/22/2014 13:45,0,4.363,ACTIVE,216.45,351.67,59.949,1400780703,"274151322000087","019011112586793",28.19,61.00,0,333.63,374.21,124.5,118.3,0.477,121037.0,121037.0,2563,0,0,0,L,1151911521,0,123.81,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781110,623616.00
05/22/2014 13:45,0,4.398,ACTIVE,215.77,362.19,59.922,1400780703,"274151322000088","019011112586793",29.12,34.50,0,333.33,375.11,129.7,123.2,0.486,121291.8,121291.8,2556,0,0,0,L,1151911521,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781113,623617.00
05/22/2014 13:45,0,4.727,ACTIVE,216.22,363.39,59.954,1400780703,"274151322000095","019011112586793",29.80,37.30,0,333.93,377.82,142.6,135.7,0.539,126489.2,126489.2,2580,0,0,0,L,1151911521,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781116,623618.00
05/22/2014 13:45,0,3.109,ACTIVE,216.67,423.81,59.954,1400780703,"274151322000068","019011112586793",39.80,38.00,0,406.37,460.47,124.5,118.3,0.468,71391.0,71391.0,2575,0,0,0,L,1151911521,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781119,623619.00
05/22/2014 13:45,0,4.668,ACTIVE,216.00,357.38,59.959,1400780703,"274151322000054","019011112586793",29.50,34.50,0,333.33,376.31,139.3,132.6,0.513,124206.9,124206.9,2550,0,0,0,L,1151911521,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781121,623620.00
05/22/2014 13:45,1,4.710,ACTIVE,216.6,346.46,60.00,1400780703,"040051121000097","019011112586793",26.67,25,0.556,317.69,368.54,125.0,119.6,0.563,300590.19999993,300594.09999997,360,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780706,623621.00
05/22/2014 13:45,1,4.692,ACTIVE,216.8,335.90,60.03,1400780703,"040051121000095","019011112586793",24.20,23,0.500,317.34,364.72,113.0,108.0,0.507,270289.79999989,270293.19999989,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780708,623622.00
05/22/2014 13:45,1,3.060,ACTIVE,217.3,326.65,60.03,1400780703,"033051125000132","019011112586793",35.43,25,0.479,319.67,363.87,107.9,103.5,0.492,245261.29999948,245264.69999948,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780710,623623.00
05/22/2014 13:45,1,3.036,ACTIVE,217.1,334.78,60.00,1400780703,"033051125000135","019011112586793",35.28,24,0.475,318.63,364.51,106.6,102.6,0.486,241377.09999994,241380.29999993,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780712,623624.00
05/22/2014 13:45,1,4.780,ACTIVE,216.8,362.46,60.00,1400780703,"040051121000116","019011112586793",26.54,23,0.561,316.22,370.33,126.2,121.0,0.569,284333.79999997,284337.79999997,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780715,623625.00
05/22/2014 13:45,1,4.875,ACTIVE,217.5,326.56,60.03,1400780703,"040051121000068","019011112586793",24.21,24,0.520,317.55,367.42,117.4,112.6,0.532,275561.19999995,275564.79999995,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780717,623626.00
05/22/2014 13:45,1,3.598,ACTIVE,217.2,329.47,60.03,1400780703,"033051125000118","019011112586793",40.13,25,0.642,315.69,374.53,143.7,138.6,0.643,312254.90000011,312259.30000009,151,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780719,623627.00
05/22/2014 13:45,1,3.586,ACTIVE,217.3,322.24,60.03,1400780703,"033051125000150","019011112586793",40.29,24,0.643,315.13,375.34,143.8,139.0,0.644,315135.79999965,315140.29999965,192,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780722,623628.00
05/22/2014 13:45,1,4.907,ACTIVE,217.4,336.36,60.03,1400780703,"040051121000185","019011112586793",26.26,25,0.570,317.38,369.51,128.2,123.3,0.575,284187.00000006,284190.90000004,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780724,623629.00
05/22/2014 13:45,1,4.992,ACTIVE,216.8,325.04,60.03,1400780703,"040051121000195","019011112586793",26.21,26,0.577,317.83,369.38,130.2,124.5,0.584,286702.90000015,286706.90000015,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780727,623630.00
05/22/2014 13:45,0,5.115,ACTIVE,217.13,362.79,59.959,1400780703,"274151322000083","019011112586793",29.42,39.00,0,333.33,378.72,152.6,145.3,0.614,125968.1,125968.1,2602,0,0,0,L,1151911521,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780730,623631.00
05/22/2014 13:45,0,5.480,ACTIVE,218.26,354.07,59.965,1400780703,"274151322000076","019011112586793",29.42,37.80,0,333.33,382.33,163.3,155.7,0.628,127897.9,127897.9,2597,0,0,0,L,1151911521,0,124.49,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780733,623632.00
05/22/2014 13:45,0,3.516,ACTIVE,217.58,421.40,59.965,1400780703,"274151322000094","019011112586793",39.40,35.80,0,405.47,459.87,139.6,132.8,0.535,73577.5,73577.5,2611,0,0,0,L,1151911521,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780735,623633.00
05/22/2014 13:45,0,5.266,ACTIVE,217.58,350.47,59.954,1400780703,"274151322000052","019011112586793",29.14,38.60,0,333.03,380.22,155.3,148.0,0.597,126083.0,126083.0,2562,0,0,0,L,1151911521,0,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780738,623634.00
05/22/2014 13:45,0,5.219,ACTIVE,217.80,359.48,59.970,1400780703,"274151322000085","019011112586793",29.56,35.40,0,333.33,380.52,156.1,148.8,0.592,125464.7,125464.7,2545,0,0,0,L,1151911521,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780741,623635.00
05/22/2014 13:45,0,5.250,ACTIVE,217.58,349.56,59.975,1400780703,"274151322000087","019011112586793",28.03,61.30,0,332.73,378.72,149.0,141.9,0.566,121041.5,121041.5,2564,0,0,0,L,1151911521,0,124.49,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780743,623636.00
05/22/2014 13:45,0,5.168,ACTIVE,217.13,349.56,59.959,1400780703,"274151322000088","019011112586793",29.18,35.40,0,332.43,379.92,152.8,145.6,0.575,121296.5,121296.5,2557,0,0,0,L,1151911521,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780746,623637.00
05/22/2014 13:45,0,5.537,ACTIVE,217.13,364.89,59.965,1400780703,"274151322000095","019011112586793",29.52,38.40,0,332.73,382.33,165.4,157.7,0.614,126494.2,126494.2,2581,0,0,0,L,1151911521,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780749,623638.00
05/22/2014 13:45,0,3.518,ACTIVE,218.48,437.63,59.965,1400780703,"274151322000068","019011112586793",39.84,38.40,0,407.27,459.57,142.2,135.3,0.535,71395.4,71395.4,2576,0,0,0,L,1151911521,0,125.17,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780752,623639.00
05/22/2014 13:45,0,5.270,ACTIVE,217.58,357.98,59.970,1400780703,"274151322000054","019011112586793",29.14,35.20,0,332.13,380.82,155.3,148.0,0.588,124211.7,124211.7,2551,0,0,0,L,1151911521,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400780754,623640.00
05/22/2014 14:00,1,4.460,ACTIVE,217.6,364.17,60.03,1400781605,"040051121000097","019011112586793",26.60,25,0.522,318.50,377.92,118.0,112.7,0.533,300594.09999997,300608.49999995,362,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781607,623641.00
05/22/2014 14:00,1,4.453,ACTIVE,217.4,357.62,60.03,1400781605,"040051121000095","019011112586793",24.06,23,0.469,318.68,372.59,106.6,101.6,0.482,270293.19999989,270306.19999989,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781609,623642.00
05/22/2014 14:00,1,2.862,ACTIVE,217.7,347.14,60.07,1400781605,"033051125000132","019011112586793",35.46,25,0.444,319.82,370.63,101.0,96.4,0.462,245264.69999948,245276.99999948,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781612,623643.00
05/22/2014 14:00,1,2.818,ACTIVE,217.8,327.79,60.03,1400781605,"033051125000135","019011112586793",35.25,24,0.438,319.51,371.74,98.8,95.1,0.454,241380.29999993,241392.59999994,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781614,623644.00
05/22/2014 14:00,1,4.417,ACTIVE,216.5,343.57,60.03,1400781605,"040051121000116","019011112586793",26.43,23,0.514,316.56,376.29,116.2,110.7,0.526,284337.79999997,284351.89999993,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781616,623645.00
05/22/2014 14:00,1,4.454,ACTIVE,217.2,325.93,60.03,1400781605,"040051121000068","019011112586793",24.04,24,0.471,318.61,374.37,106.5,101.8,0.487,275564.79999995,275577.79999995,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781619,623646.00
05/22/2014 14:00,1,3.195,ACTIVE,216.8,349.49,60.03,1400781605,"033051125000118","019011112586793",40.42,25,0.574,315.31,382.51,128.5,123.8,0.581,312259.30000009,312275.30000009,153,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781621,623647.00
05/22/2014 14:00,1,3.183,ACTIVE,217.6,348.53,60.03,1400781605,"033051125000150","019011112586793",40.28,24,0.569,316.36,382.70,127.5,123.4,0.573,315140.29999965,315156.19999965,194,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781623,623648.00
05/22/2014 14:00,1,4.315,ACTIVE,217.6,359.81,60.07,1400781605,"040051121000185","019011112586793",26.25,25,0.499,319.29,377.27,112.7,108.0,0.508,284190.90000004,284205.10000003,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781626,623649.00
05/22/2014 14:00,1,4.352,ACTIVE,217.3,325.69,60.07,1400781605,"040051121000195","019011112586793",26.14,26,0.500,317.73,377.66,113.2,108.0,0.513,286706.90000015,286721.00000017,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781628,623650.00
05/22/2014 14:00,0,4.518,ACTIVE,216.67,354.37,59.991,1400781605,"274151322000083","019011112586793",29.02,38.60,0,332.43,385.93,132.8,126.3,0.530,125984.6,125984.6,2603,0,0,0,L,1151911521,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781630,623651.00
05/22/2014 14:00,0,4.744,ACTIVE,218.03,362.49,59.996,1400781605,"274151322000076","019011112586793",29.44,38.20,0,335.74,389.84,141.4,134.6,0.548,127915.5,127915.5,2598,0,0,0,L,1151911521,0,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781631,623652.00
05/22/2014 14:00,0,3.000,ACTIVE,217.13,434.02,59.996,1400781605,"274151322000094","019011112586793",39.68,35.80,0,404.27,460.17,118.4,112.3,0.451,73592.4,73592.4,2612,0,0,0,L,1151911521,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781633,623653.00
05/22/2014 14:00,0,4.477,ACTIVE,217.35,359.48,59.970,1400781605,"274151322000052","019011112586793",29.06,38.60,0,332.73,386.23,131.8,125.3,0.504,126099.3,126099.3,2563,0,0,0,L,1151911521,0,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781635,623654.00
05/22/2014 14:00,0,4.453,ACTIVE,217.58,363.39,59.991,1400781605,"274151322000085","019011112586793",29.26,35.60,0,333.63,386.83,131.9,125.4,0.499,125481.1,125481.1,2546,0,0,0,L,1151911521,0,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781637,623655.00
05/22/2014 14:00,0,4.422,ACTIVE,217.35,354.67,60.018,1400781605,"274151322000087","019011112586793",27.95,60.80,0,333.33,385.03,125.1,118.8,0.477,121057.1,121057.1,2565,0,0,0,L,1151911521,0,124.49,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781637,623656.00
05/22/2014 14:00,0,4.379,ACTIVE,217.58,355.28,59.996,1400781605,"274151322000088","019011112586793",28.96,34.80,0,333.03,386.53,128.3,121.9,0.477,121312.4,121312.4,2558,0,0,0,L,1151911521,0,125.17,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781639,623657.00
05/22/2014 14:00,0,4.648,ACTIVE,217.13,364.89,59.981,1400781605,"274151322000095","019011112586793",29.52,37.50,0,331.53,388.94,138.8,132.0,0.521,126511.4,126511.4,2582,0,0,0,L,1151911521,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781641,623658.00
05/22/2014 14:00,0,3.039,ACTIVE,218.48,416.89,59.986,1400781605,"274151322000068","019011112586793",38.41,38.20,0,402.77,463.48,118.2,112.1,0.446,71410.0,71410.0,2577,0,0,0,L,1151911521,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781643,623659.00
05/22/2014 14:00,0,4.398,ACTIVE,217.58,347.46,59.981,1400781605,"274151322000054","019011112586793",29.20,35.00,0,332.73,387.44,130.0,123.6,0.491,124227.7,124227.7,2552,0,0,0,L,1151911521,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781644,623660.00
05/22/2014 14:00,1,4.519,ACTIVE,217.0,360.19,60.00,1400781603,"040051121000097","019011112586793",26.60,24,0.530,319.08,367.79,119.6,114.8,0.536,300608.49999995,300612.09999997,364,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781605,623661.00
05/22/2014 14:00,1,4.536,ACTIVE,216.3,349.12,60.03,1400781603,"040051121000095","019011112586793",23.91,23,0.477,317.12,363.67,107.9,102.7,0.491,270306.19999989,270309.49999989,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781607,623662.00
05/22/2014 14:00,1,2.904,ACTIVE,217.1,337.88,60.00,1400781603,"033051125000132","019011112586793",35.50,25,0.455,320.25,363.50,102.6,98.3,0.471,245276.99999948,245280.19999948,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781610,623663.00
05/22/2014 14:00,1,2.880,ACTIVE,217.4,328.12,60.00,1400781603,"033051125000135","019011112586793",35.10,24,0.447,319.35,363.27,100.6,97.0,0.460,241392.59999994,241395.6999999,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781612,623664.00
05/22/2014 14:00,1,4.479,ACTIVE,216.5,334.55,60.03,1400781603,"040051121000116","019011112586793",26.36,23,0.521,318.34,367.23,117.5,112.2,0.531,284351.89999993,284355.49999995,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781614,623665.00
05/22/2014 14:00,1,4.488,ACTIVE,217.3,326.83,60.00,1400781603,"040051121000068","019011112586793",24.04,24,0.476,318.92,364.65,107.3,103.2,0.484,275577.79999995,275581.19999995,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781616,623666.00
05/22/2014 14:00,1,3.261,ACTIVE,216.6,361.91,60.03,1400781603,"033051125000118","019011112586793",40.11,25,0.581,316.75,372.03,130.1,125.3,0.579,312275.30000009,312279.50000008,155,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781619,623667.00
05/22/2014 14:00,1,3.241,ACTIVE,217.2,339.88,60.00,1400781603,"033051125000150","019011112586793",40.09,24,0.578,317.74,371.56,129.3,125.0,0.580,315156.19999965,315160.29999965,196,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781621,623668.00
05/22/2014 14:00,1,4.399,ACTIVE,217.0,331.63,60.00,1400781603,"040051121000185","019011112586793",26.11,25,0.509,318.39,366.49,114.3,110.0,0.517,284205.10000003,284208.60000003,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781623,623669.00
05/22/2014 14:00,1,4.410,ACTIVE,217.3,338.81,60.00,1400781603,"040051121000195","019011112586793",26.19,26,0.509,318.03,367.62,114.9,110.0,0.519,286721.00000017,286724.80000018,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781625,623670.00
05/22/2014 14:00,0,4.596,ACTIVE,216.90,365.19,59.954,1400781603,"274151322000083","019011112586793",28.96,38.20,0,333.03,376.31,134.8,128.1,0.544,125988.8,125988.8,2604,0,0,0,L,1151911521,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781627,623671.00
05/22/2014 14:00,0,4.822,ACTIVE,217.80,351.97,59.954,1400781603,"274151322000076","019011112586793",29.48,37.30,0,335.74,379.02,143.9,137.0,0.552,127920.1,127920.1,2599,0,0,0,L,1151911521,0,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781629,623672.00
05/22/2014 14:00,0,3.090,ACTIVE,217.13,429.22,59.959,1400781603,"274151322000094","019011112586793",38.88,36.00,0,405.47,455.67,122.3,116.1,0.464,73596.3,73596.3,2613,0,0,0,L,1151911521,0,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781630,623673.00
05/22/2014 14:00,0,4.623,ACTIVE,217.35,356.78,59.959,1400781603,"274151322000052","019011112586793",28.84,38.20,0,333.03,376.62,134.9,128.3,0.513,126103.6,126103.6,2564,0,0,0,L,1151911521,0,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781632,623674.00
05/22/2014 14:00,0,4.592,ACTIVE,217.13,347.46,59.954,1400781603,"274151322000085","019011112586793",29.24,35.40,0,334.24,376.92,135.8,129.2,0.513,125485.4,125485.4,2547,0,0,0,L,1151911521,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781634,623675.00
05/22/2014 14:00,0,4.607,ACTIVE,216.90,347.76,59.954,1400781603,"274151322000087","019011112586793",27.85,60.50,0,333.33,375.41,129.9,123.4,0.495,121061.2,121061.2,2566,0,0,0,L,1151911521,0,124.27,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781636,623676.00
05/22/2014 14:00,0,4.561,ACTIVE,216.90,357.68,59.959,1400781603,"274151322000088","019011112586793",28.98,34.80,0,333.63,376.01,133.9,127.3,0.499,121316.6,121316.6,2559,0,0,0,L,1151911521,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781638,623677.00
05/22/2014 14:00,0,4.873,ACTIVE,217.13,350.47,59.965,1400781603,"274151322000095","019011112586793",29.52,37.80,0,332.43,378.72,145.9,138.9,0.544,126516.0,126516.0,2583,0,0,0,L,1151911521,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781639,623678.00
05/22/2014 14:00,0,3.162,ACTIVE,218.03,425.31,59.954,1400781603,"274151322000068","019011112586793",39.28,38.20,0,402.16,451.16,125.2,118.9,0.468,71413.9,71413.9,2578,0,0,0,L,1151911521,0,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781641,623679.00
05/22/2014 14:00,0,4.652,ACTIVE,217.35,346.26,59.965,1400781603,"274151322000054","019011112586793",29.06,35.00,0,332.73,377.52,137.0,130.3,0.513,124232.0,124232.0,2553,0,0,0,L,1151911521,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781643,623680.00
05/22/2014 14:00,1,4.618,ACTIVE,217.2,328.44,60.03,1400781603,"040051121000097","019011112586793",26.69,24,0.542,317.46,386.18,122.6,117.3,0.550,300612.09999997,300623.49999995,366,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781605,623681.00
05/22/2014 14:00,1,4.604,ALERT,217.2,333.87,60.03,1400781603,"040051121000095","019011112586793",23.79,24,0.479,319.17,380.48,108.9,103.6,0.493,270309.49999989,270319.59999989,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400781608,623682.00
05/22/2014 14:00,1,2.923,ACTIVE,217.4,356.12,60.03,1400781603,"033051125000132","019011112586793",35.18,25,0.451,319.80,378.49,102.3,97.7,0.466,245280.19999948,245289.89999948,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781611,623683.00
05/22/2014 14:00,1,2.824,ACTIVE,217.8,352.92,60.03,1400781603,"033051125000135","019011112586793",35.11,24,0.438,319.93,379.15,98.6,95.0,0.453,241395.6999999,241405.39999989,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781614,623684.00
05/22/2014 14:00,1,4.366,ACTIVE,217.2,328.09,60.03,1400781603,"040051121000116","019011112586793",26.32,23,0.504,317.07,385.03,114.3,108.9,0.520,284355.49999995,284366.79999996,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781617,623685.00
05/22/2014 14:00,1,4.354,ACTIVE,217.5,325.59,60.03,1400781603,"040051121000068","019011112586793",23.78,24,0.454,319.77,381.28,103.0,98.1,0.472,275581.19999995,275591.69999995,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781620,623686.00
05/22/2014 14:00,1,3.128,ACTIVE,217.7,358.93,60.03,1400781603,"033051125000118","019011112586793",39.88,25,0.552,315.71,393.55,124.1,119.7,0.557,312279.50000008,312292.30000009,157,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781624,623687.00
05/22/2014 14:00,1,3.090,ACTIVE,217.1,365.01,60.03,1400781603,"033051125000150","019011112586793",39.90,24,0.545,317.50,393.11,122.7,117.7,0.554,315160.29999965,315173.09999965,198,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781627,623688.00
05/22/2014 14:00,1,4.130,ACTIVE,217.3,327.39,60.03,1400781603,"040051121000185","019011112586793",26.12,25,0.476,318.29,385.58,107.3,102.9,0.486,284208.60000003,284220.20000005,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781630,623689.00
05/22/2014 14:00,1,4.094,ACTIVE,216.9,338.15,60.00,1400781603,"040051121000195","019011112586793",26.09,26,0.470,318.28,385.68,106.3,101.6,0.486,286724.80000018,286736.30000018,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781634,623690.00
05/22/2014 14:00,0,4.217,ACTIVE,216.45,359.78,59.949,1400781603,"274151322000083","019011112586793",28.96,39.00,0,332.43,394.05,123.7,117.5,0.495,126002.3,126002.3,2605,0,0,0,L,1151911521,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781637,623691.00
05/22/2014 14:00,0,4.432,ACTIVE,217.35,359.48,59.949,1400781603,"274151322000076","019011112586793",29.26,37.80,0,334.54,401.56,131.5,125.0,0.508,127934.5,127934.5,2600,0,0,0,L,1151911521,0,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781639,623692.00
05/22/2014 14:00,0,2.824,ACTIVE,216.67,422.00,59.944,1400781603,"274151322000094","019011112586793",39.28,36.80,0,402.16,460.17,111.5,105.7,0.420,73608.5,73608.5,2614,0,0,0,L,1151911521,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781642,623693.00
05/22/2014 14:00,0,4.232,ACTIVE,216.45,361.59,59.959,1400781603,"274151322000052","019011112586793",28.88,38.20,0,333.33,398.56,123.7,117.5,0.482,126117.2,126117.2,2565,0,0,0,L,1151911521,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781645,623694.00
05/22/2014 14:00,0,4.209,ACTIVE,216.67,346.86,59.944,1400781603,"274151322000085","019011112586793",28.98,35.60,0,333.63,397.05,123.5,117.3,0.473,125499.0,125499.0,2548,0,0,0,L,1151911521,0,124.72,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781648,623695.00
05/22/2014 14:00,0,4.121,ACTIVE,216.45,348.36,59.928,1400781603,"274151322000087","019011112586793",27.67,61.00,0,333.03,396.15,115.4,109.5,0.438,121074.1,121074.1,2567,0,0,0,L,1151911521,0,124.04,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781650,623696.00
05/22/2014 14:00,0,3.998,ACTIVE,216.45,361.59,59.954,1400781603,"274151322000088","019011112586793",28.82,35.00,0,333.63,397.05,116.8,110.8,0.433,121330.0,121330.0,2560,0,0,0,L,1151911521,0,124.49,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781653,623697.00
05/22/2014 14:00,0,4.240,ACTIVE,216.22,355.28,59.949,1400781603,"274151322000095","019011112586793",29.34,38.20,0,332.43,397.35,125.9,119.6,0.473,126530.5,126530.5,2584,0,0,0,L,1151911521,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781656,623698.00
05/22/2014 14:00,0,2.621,ACTIVE,217.58,436.43,59.949,1400781603,"274151322000068","019011112586793",40.02,37.80,0,402.46,461.08,107.3,101.6,0.402,71426.3,71426.3,2579,0,0,0,L,1151911521,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781659,623699.00
