ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2014 14:00,0,3.994,ACTIVE,216.45,355.88,59.954,1400781603,"274151322000054","019011112586793",29.02,35.60,0,332.43,394.95,117.3,111.3,0.446,124245.6,124245.6,2554,0,0,0,L,1151911521,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781661,623700.00
05/22/2014 14:09,1,4.173,ACTIVE,217.6,360.01,60.00,1400782182,"040051121000097","019011112586793",26.59,24,0.488,319.75,368.38,110.4,105.9,0.500,300623.49999995,300627.09999997,368,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782185,623701.00
05/22/2014 14:09,1,4.113,ACTIVE,217.2,325.78,60.00,1400782182,"040051121000095","019011112586793",23.99,24,0.431,319.17,364.86,98.2,93.4,0.442,270319.59999989,270322.99999989,239,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782187,623702.00
05/22/2014 14:09,1,2.647,ACTIVE,217.7,356.60,60.00,1400782182,"033051125000132","019011112586793",35.07,25,0.405,320.72,362.67,92.3,87.9,0.427,245289.89999948,245292.99999948,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782189,623703.00
05/22/2014 14:09,1,2.593,ACTIVE,217.3,326.42,60.00,1400782182,"033051125000135","019011112586793",35.06,24,0.400,321.03,362.69,90.4,86.7,0.419,241405.39999989,241408.39999989,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782192,623704.00
05/22/2014 14:09,1,4.096,ACTIVE,217.0,359.54,60.00,1400782182,"040051121000116","019011112586793",26.33,23,0.471,316.37,366.88,107.3,101.9,0.491,284366.79999996,284370.29999996,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782194,623705.00
05/22/2014 14:09,1,4.126,ACTIVE,217.2,327.33,60.00,1400782182,"040051121000068","019011112586793",23.99,24,0.433,319.88,364.70,98.5,93.7,0.454,275591.69999995,275594.79999995,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782196,623706.00
05/22/2014 14:09,1,3.033,ACTIVE,216.9,359.76,60.00,1400782182,"033051125000118","019011112586793",39.79,25,0.535,318.06,371.73,120.1,115.4,0.544,312292.30000009,312296.1000001,159,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782198,623707.00
05/22/2014 14:09,1,3.007,ACTIVE,217.4,363.85,60.00,1400782182,"033051125000150","019011112586793",39.97,24,0.531,316.08,371.50,119.6,115.1,0.542,315173.09999965,315177.09999965,200,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782201,623708.00
05/22/2014 14:09,1,4.075,ACTIVE,217.7,332.23,60.00,1400782182,"040051121000185","019011112586793",26.00,25,0.464,319.31,366.55,105.4,100.7,0.479,284220.20000005,284223.50000006,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782203,623709.00
05/22/2014 14:09,1,4.091,ACTIVE,217.3,341.13,60.03,1400782182,"040051121000195","019011112586793",25.99,26,0.466,319.59,366.90,105.8,101.0,0.483,286736.30000018,286739.60000013,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782206,623710.00
05/22/2014 14:09,0,4.287,ACTIVE,216.90,347.76,59.959,1400782182,"274151322000083","019011112586793",28.77,38.80,0,334.24,376.92,125.0,118.7,0.499,126006.2,126006.2,2606,0,0,0,L,1151911521,0,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782207,623711.00
05/22/2014 14:09,0,4.479,ACTIVE,217.58,348.36,59.954,1400782182,"274151322000076","019011112586793",29.54,37.80,0,334.54,379.32,134.1,127.5,0.517,127938.6,127938.6,2601,0,0,0,L,1151911521,0,124.72,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782209,623712.00
05/22/2014 14:09,0,2.930,ACTIVE,216.90,423.81,59.954,1400782182,"274151322000094","019011112586793",38.57,36.50,0,401.86,449.35,114.0,108.1,0.442,73612.0,73612.0,2615,0,0,0,L,1151911521,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782211,623713.00
05/22/2014 14:09,0,4.357,ACTIVE,216.90,356.48,59.954,1400782182,"274151322000052","019011112586793",28.75,38.60,0,333.93,376.92,127.0,120.6,0.486,126121.0,126121.0,2566,0,0,0,L,1151911521,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782213,623714.00
05/22/2014 14:09,0,4.311,ACTIVE,217.13,360.69,59.954,1400782182,"274151322000085","019011112586793",29.06,35.60,0,333.33,377.52,126.7,120.4,0.473,125502.7,125502.7,2549,0,0,0,L,1151911521,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782214,623715.00
05/22/2014 14:09,0,4.256,ACTIVE,216.67,360.08,59.954,1400782182,"274151322000087","019011112586793",27.67,60.30,0,334.24,375.41,119.2,113.2,0.455,121077.6,121077.6,2568,0,0,0,L,1151911521,0,124.27,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782216,623716.00
05/22/2014 14:09,0,4.160,ACTIVE,216.45,352.57,59.944,1400782182,"274151322000088","019011112586793",28.78,34.50,0,335.74,376.31,121.3,115.2,0.455,121333.6,121333.6,2561,0,0,0,L,1151911521,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782218,623717.00
05/22/2014 14:09,0,4.383,ACTIVE,216.22,346.26,59.954,1400782182,"274151322000095","019011112586793",29.34,37.30,0,333.93,379.02,130.1,123.7,0.482,126534.4,126534.4,2585,0,0,0,L,1151911521,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782220,623718.00
05/22/2014 14:09,0,2.660,ACTIVE,217.58,436.73,59.954,1400782182,"274151322000068","019011112586793",40.51,38.20,0,404.87,456.57,109.2,103.5,0.407,71429.6,71429.6,2580,0,0,0,L,1151911521,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782221,623719.00
05/22/2014 14:09,0,4.031,ACTIVE,216.67,361.59,59.949,1400782182,"274151322000054","019011112586793",29.22,35.20,0,333.93,377.52,119.2,113.1,0.451,124249.2,124249.2,2555,0,0,0,L,1151911521,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782223,623720.00
05/22/2014 14:00,1,3.977,ACTIVE,217.2,340.95,60.03,1400781603,"040051121000097","019011112586793",26.71,24,0.469,317.52,365.91,105.7,101.3,0.482,300627.09999997,300630.49999995,370,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781606,623721.00
05/22/2014 14:00,1,4.005,ACTIVE,216.2,352.87,60.00,1400781603,"040051121000095","019011112586793",24.06,23,0.422,319.12,361.73,95.9,91.0,0.439,270322.99999989,270325.99999989,241,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781609,623722.00
05/22/2014 14:00,1,2.601,ACTIVE,216.5,348.72,60.03,1400781603,"033051125000132","019011112586793",35.21,25,0.401,319.67,360.49,91.1,86.7,0.424,245292.99999948,245295.99999948,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781611,623723.00
05/22/2014 14:00,1,2.524,ACTIVE,216.8,353.12,60.03,1400781603,"033051125000135","019011112586793",35.20,24,0.392,318.86,360.73,88.4,84.7,0.410,241408.39999989,241411.29999993,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400781615,623724.00
05/22/2014 14:00,1,3.962,ACTIVE,216.3,331.81,60.03,1400781603,"040051121000116","019011112586793",26.22,23,0.456,315.89,365.21,103.4,98.1,0.472,284370.29999996,284373.69999994,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782321,623725.00
05/22/2014 14:00,1,3.967,ACTIVE,216.2,340.87,60.03,1400781603,"040051121000068","019011112586793",23.95,24,0.417,318.99,362.67,94.5,90.0,0.438,275594.79999995,275598.09999995,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782325,623726.00
05/22/2014 14:00,1,2.876,ACTIVE,216.1,323.13,60.03,1400781603,"033051125000118","019011112586793",40.03,25,0.511,317.17,368.31,114.5,109.8,0.524,312296.1000001,312300.00000008,161,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782329,623727.00
05/22/2014 14:00,1,2.844,ACTIVE,216.2,328.69,60.03,1400781603,"033051125000150","019011112586793",40.32,24,0.510,315.70,368.57,114.1,110.0,0.522,315177.09999965,315180.99999965,202,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782332,623728.00
05/22/2014 14:00,1,3.854,ACTIVE,216.6,340.08,60.03,1400781603,"040051121000185","019011112586793",26.20,25,0.445,319.92,364.27,100.4,96.0,0.461,284223.50000006,284227.10000002,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782335,623729.00
05/22/2014 14:00,1,3.870,ACTIVE,216.2,353.73,60.03,1400781603,"040051121000195","019011112586793",26.13,26,0.444,317.75,364.07,100.6,95.8,0.464,286739.60000013,286743.10000013,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782339,623730.00
05/22/2014 14:00,0,4.025,ACTIVE,215.77,354.37,59.981,1400781603,"274151322000083","019011112586793",29.12,38.40,0,333.03,373.01,118.7,112.6,0.491,126010.4,126010.4,2607,0,0,0,L,1151911521,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782342,623731.00
05/22/2014 14:00,0,4.191,ACTIVE,216.67,356.78,60.002,1400781603,"274151322000076","019011112586793",29.82,37.00,0,336.34,375.11,126.5,120.2,0.486,127943.2,127943.2,2602,0,0,0,L,1151911521,0,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782345,623732.00
05/22/2014 14:00,0,2.646,ACTIVE,216.45,434.02,59.991,1400781603,"274151322000094","019011112586793",40.04,36.80,0,404.57,453.56,107.0,101.4,0.411,73615.9,73615.9,2616,0,0,0,L,1151911521,0,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782347,623733.00
05/22/2014 14:00,0,4.008,ACTIVE,216.00,347.16,59.986,1400781603,"274151322000052","019011112586793",29.32,38.20,0,333.63,373.31,119.0,112.9,0.464,126125.3,126125.3,2567,0,0,0,L,1151911521,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782350,623734.00
05/22/2014 14:00,0,3.963,ACTIVE,216.22,356.18,59.991,1400781603,"274151322000085","019011112586793",29.32,34.80,0,334.54,373.91,117.6,111.6,0.442,125507.1,125507.1,2550,0,0,0,L,1151911521,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782353,623735.00
05/22/2014 14:00,0,3.898,ACTIVE,215.77,354.37,59.981,1400781603,"274151322000087","019011112586793",27.99,60.00,0,333.63,371.81,110.5,104.7,0.415,121081.8,121081.8,2569,0,0,0,L,1151911521,0,123.59,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782355,623736.00
05/22/2014 14:00,0,3.822,ACTIVE,215.54,347.46,59.991,1400781603,"274151322000088","019011112586793",29.12,34.30,0,333.33,371.81,112.8,106.9,0.420,121337.9,121337.9,2562,0,0,0,L,1151911521,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782358,623737.00
05/22/2014 14:00,0,4.078,ACTIVE,216.00,347.16,59.981,1400781603,"274151322000095","019011112586793",29.48,37.50,0,333.33,373.91,121.8,115.6,0.451,126539.2,126539.2,2586,0,0,0,L,1151911521,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782361,623738.00
05/22/2014 14:00,0,2.600,ACTIVE,216.90,430.42,59.981,1400781603,"274151322000068","019011112586793",39.40,37.80,0,403.67,451.46,103.8,98.3,0.389,71433.7,71433.7,2581,0,0,0,L,1151911521,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782364,623739.00
05/22/2014 14:00,0,3.814,ACTIVE,216.00,342.35,59.975,1400781603,"274151322000054","019011112586793",29.34,35.20,0,333.03,372.71,113.4,107.5,0.420,124253.7,124253.7,2556,0,0,0,L,1151911521,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782367,623740.00
05/22/2014 14:15,1,3.559,ACTIVE,215.6,349.73,60.07,1400782503,"040051121000097","019011112586793",26.69,24,0.417,318.90,363.06,94.5,89.5,0.437,300630.49999995,300635.49999995,372,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782506,623741.00
05/22/2014 14:15,1,3.549,ACTIVE,215.5,347.77,60.03,1400782503,"040051121000095","019011112586793",24.28,23,0.375,318.69,360.88,85.7,80.7,0.397,270325.99999989,270330.49999989,243,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782508,623742.00
05/22/2014 14:15,1,2.299,ACTIVE,216.1,328.53,60.03,1400782503,"033051125000132","019011112586793",35.48,25,0.357,318.89,359.46,81.1,76.8,0.380,245295.99999948,245300.19999948,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782511,623743.00
05/22/2014 14:15,1,2.273,ALERT,216.4,326.26,60.03,1400782503,"033051125000135","019011112586793",35.27,24,0.353,317.95,358.70,79.8,76.2,0.376,241411.29999993,241415.49999992,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1400782513,623744.00
05/22/2014 14:15,1,3.555,ACTIVE,215.4,330.64,60.03,1400782503,"040051121000116","019011112586793",26.60,23,0.414,318.17,362.02,94.1,88.8,0.435,284373.69999994,284378.59999992,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782516,623745.00
05/22/2014 14:15,1,3.597,ACTIVE,216.2,351.73,60.03,1400782503,"040051121000068","019011112586793",24.14,24,0.380,317.25,359.09,86.4,81.9,0.403,275598.09999995,275602.39999995,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782518,623746.00
05/22/2014 14:15,1,2.633,ACTIVE,215.8,357.97,60.03,1400782503,"033051125000118","019011112586793",40.10,25,0.468,317.01,364.15,105.0,100.3,0.483,312300.00000008,312305.50000008,163,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782520,623747.00
05/22/2014 14:15,1,2.650,ACTIVE,216.3,344.64,60.03,1400782503,"033051125000150","019011112586793",39.85,24,0.469,317.52,367.38,105.0,101.0,0.485,315180.99999965,315186.39999965,204,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782523,623748.00
05/22/2014 14:15,1,3.573,ACTIVE,216.3,325.70,60.03,1400782503,"040051121000185","019011112586793",26.17,24,0.410,319.37,361.06,93.0,88.4,0.432,284227.10000002,284231.70000004,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782525,623749.00
05/22/2014 14:15,1,3.614,ACTIVE,216.3,333.65,60.03,1400782503,"040051121000195","019011112586793",26.08,25,0.414,315.61,361.28,93.8,89.3,0.436,286743.10000013,286747.80000018,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782527,623750.00
05/22/2014 14:15,0,3.791,ACTIVE,216.22,345.66,59.975,1400782503,"274151322000083","019011112586793",29.06,38.00,0,333.63,371.21,111.5,105.7,0.442,126015.9,126015.9,2608,0,0,0,L,1151911521,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782529,623751.00
05/22/2014 14:15,0,3.979,ACTIVE,216.67,359.78,59.996,1400782503,"274151322000076","019011112586793",29.70,36.30,0,333.93,372.41,119.7,113.6,0.464,127949.0,127949.0,2603,0,0,0,L,1151911521,0,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782531,623752.00
05/22/2014 14:15,0,2.543,ACTIVE,216.00,429.52,59.996,1400782503,"274151322000094","019011112586793",39.28,35.80,0,405.77,453.86,101.2,95.8,0.389,73620.7,73620.7,2617,0,0,0,L,1151911521,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782532,623753.00
05/22/2014 14:15,0,3.791,ACTIVE,216.00,349.26,59.996,1400782503,"274151322000052","019011112586793",29.34,37.30,0,333.63,370.30,112.7,106.8,0.433,126130.7,126130.7,2568,0,0,0,L,1151911521,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782534,623754.00
05/22/2014 14:15,0,3.787,ACTIVE,216.00,347.76,59.996,1400782503,"274151322000085","019011112586793",29.32,34.30,0,333.93,370.60,112.4,106.6,0.424,125512.4,125512.4,2551,0,0,0,L,1151911521,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782536,623755.00
05/22/2014 14:15,0,3.744,ACTIVE,215.09,345.96,60.007,1400782503,"274151322000087","019011112586793",28.29,59.50,0,333.93,368.80,107.2,101.5,0.415,121086.8,121086.8,2570,0,0,0,L,1151911521,0,123.14,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782537,623756.00
05/22/2014 14:15,0,3.756,ACTIVE,215.77,360.99,59.996,1400782503,"274151322000088","019011112586793",29.08,34.30,0,333.93,369.10,110.5,104.8,0.424,121343.1,121343.1,2563,0,0,0,L,1151911521,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782539,623757.00
05/22/2014 14:15,0,4.000,ACTIVE,215.77,355.58,60.007,1400782503,"274151322000095","019011112586793",29.74,36.50,0,333.33,371.51,120.4,114.3,0.451,126544.7,126544.7,2587,0,0,0,L,1151911521,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782541,623758.00
05/22/2014 14:15,0,2.578,ACTIVE,216.67,427.71,60.002,1400782503,"274151322000068","019011112586793",39.74,37.50,0,406.37,453.86,103.8,98.3,0.389,71438.4,71438.4,2582,0,0,0,L,1151911521,0,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782543,623759.00
05/22/2014 14:15,0,3.836,ACTIVE,216.00,353.17,60.002,1400782503,"274151322000054","019011112586793",29.30,34.50,0,333.93,370.00,113.7,107.8,0.433,124258.8,124258.8,2557,0,0,0,L,1151911521,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782545,623760.00
05/22/2014 14:15,1,3.631,ACTIVE,214.9,334.75,60.00,1400782502,"040051121000097","019011112586793",26.80,24,0.430,315.43,358.17,96.8,92.2,0.450,300635.49999995,300638.59999997,374,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782505,623761.00
05/22/2014 14:15,1,3.612,ACTIVE,214.6,321.85,60.00,1400782502,"040051121000095","019011112586793",24.37,23,0.386,316.85,356.72,87.6,82.4,0.406,270330.49999989,270333.29999989,245,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782507,623762.00
05/22/2014 14:15,1,2.343,ACTIVE,215.1,342.77,60.00,1400782502,"033051125000132","019011112586793",35.58,24,0.368,318.04,355.05,82.9,79.0,0.390,245300.19999948,245302.79999948,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782509,623763.00
05/22/2014 14:15,1,2.305,ACTIVE,214.8,335.37,60.00,1400782502,"033051125000135","019011112586793",35.55,24,0.364,316.68,355.46,81.5,77.9,0.383,241415.49999992,241418.09999994,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782512,623764.00
05/22/2014 14:15,1,3.631,ACTIVE,214.5,321.14,60.03,1400782502,"040051121000116","019011112586793",26.57,22,0.426,315.50,358.63,96.0,91.0,0.445,284378.59999992,284381.59999992,244,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782514,623765.00
05/22/2014 14:15,1,3.612,ACTIVE,215.1,346.55,60.03,1400782502,"040051121000068","019011112586793",24.48,24,0.390,316.81,356.07,88.0,83.6,0.412,275602.39999995,275605.19999995,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782516,623766.00
05/22/2014 14:15,1,2.658,ACTIVE,214.2,352.44,60.00,1400782502,"033051125000118","019011112586793",40.45,24,0.482,313.68,362.59,107.0,102.9,0.492,312305.50000008,312308.90000012,165,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782518,623767.00
05/22/2014 14:15,1,2.669,ACTIVE,214.7,319.97,60.03,1400782502,"033051125000150","019011112586793",40.33,24,0.481,314.39,362.14,107.1,103.1,0.494,315186.39999965,315189.89999965,206,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782521,623768.00
05/22/2014 14:15,1,3.640,ACTIVE,214.9,329.77,60.00,1400782502,"040051121000185","019011112586793",26.25,24,0.423,316.29,358.20,95.0,90.8,0.439,284231.70000004,284234.80000006,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782523,623769.00
05/22/2014 14:15,1,3.665,ACTIVE,214.7,325.73,60.03,1400782502,"040051121000195","019011112586793",26.31,25,0.427,316.20,358.16,95.9,91.5,0.445,286747.80000018,286750.80000018,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782525,623770.00
05/22/2014 14:15,0,3.859,ACTIVE,214.87,357.68,59.959,1400782502,"274151322000083","019011112586793",29.16,38.00,0,333.63,371.21,114.0,108.1,0.460,126019.5,126019.5,2609,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782527,623771.00
05/22/2014 14:15,0,4.064,ACTIVE,215.54,344.76,59.959,1400782502,"274151322000076","019011112586793",29.66,36.30,0,333.93,372.71,122.0,115.8,0.473,127952.8,127952.8,2604,0,0,0,L,1151911521,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782529,623772.00
05/22/2014 14:15,0,2.592,ACTIVE,215.32,429.22,59.965,1400782502,"274151322000094","019011112586793",39.48,35.80,0,409.68,453.26,102.1,96.6,0.398,73624.0,73624.0,2618,0,0,0,L,1151911521,0,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782530,623773.00
05/22/2014 14:15,0,3.869,ACTIVE,215.09,356.48,59.954,1400782502,"274151322000052","019011112586793",29.24,37.50,0,333.63,371.51,114.6,108.7,0.442,126134.3,126134.3,2569,0,0,0,L,1151911521,0,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782532,623774.00
05/22/2014 14:15,0,3.791,ACTIVE,215.54,357.38,59.965,1400782502,"274151322000085","019011112586793",29.68,34.30,0,333.33,370.60,114.0,108.1,0.433,125516.1,125516.1,2552,0,0,0,L,1151911521,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782534,623775.00
05/22/2014 14:15,0,3.834,ACTIVE,215.09,351.37,59.970,1400782502,"274151322000087","019011112586793",28.01,59.80,0,333.93,370.00,108.7,103.0,0.420,121090.3,121090.3,2571,0,0,0,L,1151911521,0,123.14,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782536,623776.00
05/22/2014 14:15,0,3.803,ACTIVE,214.87,344.76,59.954,1400782502,"274151322000088","019011112586793",29.14,34.00,0,333.03,370.60,112.1,106.3,0.420,121346.6,121346.6,2564,0,0,0,L,1151911521,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782537,623777.00
05/22/2014 14:15,0,4.084,ACTIVE,215.09,353.17,59.965,1400782502,"274151322000095","019011112586793",29.48,37.00,0,333.33,372.71,121.9,115.7,0.460,126548.5,126548.5,2588,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782539,623778.00
05/22/2014 14:15,0,2.611,ACTIVE,215.77,421.70,59.965,1400782502,"274151322000068","019011112586793",39.44,37.80,0,406.07,457.17,104.2,98.6,0.393,71441.6,71441.6,2583,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782541,623779.00
05/22/2014 14:15,0,3.830,ACTIVE,215.09,359.48,59.991,1400782502,"274151322000054","019011112586793",29.48,34.00,0,333.93,372.11,114.3,108.4,0.438,124262.4,124262.4,2558,0,0,0,L,1151911521,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782542,623780.00
05/22/2014 14:15,1,3.717,ACTIVE,215.3,322.14,60.00,1400782504,"040051121000097","019011112586793",26.93,24,0.443,314.93,358.54,99.6,95.1,0.460,300638.59999997,300641.89999998,376,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782507,623781.00
05/22/2014 14:15,1,3.736,ACTIVE,215.0,347.33,60.03,1400782504,"040051121000095","019011112586793",24.29,23,0.398,316.09,355.30,90.3,85.3,0.416,270333.29999989,270336.29999989,247,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782509,623782.00
05/22/2014 14:15,1,2.412,ACTIVE,215.6,338.21,60.00,1400782504,"033051125000132","019011112586793",35.64,24,0.379,317.04,355.41,85.5,81.4,0.398,245302.79999948,245305.69999948,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782512,623783.00
05/22/2014 14:15,1,2.381,ACTIVE,215.2,345.26,60.00,1400782504,"033051125000135","019011112586793",35.54,24,0.375,317.04,356.02,84.2,80.4,0.396,241418.09999994,241420.89999989,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782514,623784.00
05/22/2014 14:15,1,3.737,ACTIVE,215.2,324.04,60.00,1400782504,"040051121000116","019011112586793",26.71,22,0.439,316.19,359.34,99.3,94.3,0.459,284381.59999992,284384.89999993,246,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782517,623785.00
05/22/2014 14:15,1,3.787,ACTIVE,215.2,352.44,60.00,1400782504,"040051121000068","019011112586793",24.27,24,0.405,317.00,356.74,91.4,86.7,0.424,275605.19999995,275608.19999995,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782519,623786.00
05/22/2014 14:15,1,2.768,ACTIVE,215.2,326.47,60.03,1400782504,"033051125000118","019011112586793",40.44,24,0.499,315.76,362.04,111.4,106.9,0.511,312308.90000012,312312.60000011,167,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782521,623787.00
05/22/2014 14:15,1,2.775,ACTIVE,215.7,356.50,60.03,1400782504,"033051125000150","019011112586793",40.37,24,0.499,315.82,364.15,111.4,107.3,0.512,315189.89999965,315193.49999965,208,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782523,623788.00
05/22/2014 14:15,1,3.768,ACTIVE,215.6,349.32,60.03,1400782504,"040051121000185","019011112586793",26.34,24,0.439,318.00,358.72,98.7,94.4,0.457,284234.80000006,284238.00000005,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782526,623789.00
05/22/2014 14:15,1,3.776,ACTIVE,215.2,327.84,60.00,1400782504,"040051121000195","019011112586793",26.35,25,0.440,316.25,359.10,99.0,94.2,0.457,286750.80000018,286754.00000017,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782528,623790.00
05/22/2014 14:15,0,3.939,ACTIVE,215.09,350.17,59.959,1400782504,"274151322000083","019011112586793",29.26,37.50,0,334.24,371.21,116.8,110.8,0.464,126023.4,126023.4,2610,0,0,0,L,1151911521,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782530,623791.00
05/22/2014 14:15,0,4.080,ACTIVE,216.22,346.86,59.949,1400782504,"274151322000076","019011112586793",30.08,36.30,0,334.54,373.91,124.5,118.3,0.486,127957.0,127957.0,2605,0,0,0,L,1151911521,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782531,623792.00
05/22/2014 14:15,0,2.615,ACTIVE,215.54,428.31,59.965,1400782504,"274151322000094","019011112586793",39.48,35.80,0,409.68,455.97,104.7,99.2,0.407,73627.5,73627.5,2619,0,0,0,L,1151911521,0,122.68,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782533,623793.00
05/22/2014 14:15,0,3.908,ACTIVE,215.54,348.06,59.954,1400782504,"274151322000052","019011112586793",29.30,37.30,0,334.24,371.21,116.0,110.1,0.442,126138.2,126138.2,2570,0,0,0,L,1151911521,0,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782535,623794.00
05/22/2014 14:15,0,3.826,ACTIVE,215.32,351.67,59.954,1400782504,"274151322000085","019011112586793",29.78,34.30,0,334.54,371.21,115.4,109.4,0.438,125519.9,125519.9,2553,0,0,0,L,1151911521,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782537,623795.00
05/22/2014 14:15,0,3.840,ACTIVE,215.54,344.15,59.938,1400782504,"274151322000087","019011112586793",28.35,59.80,0,333.93,369.70,110.2,104.4,0.420,121094.0,121094.0,2572,0,0,0,L,1151911521,0,122.91,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782539,623796.00
05/22/2014 14:15,0,3.816,ACTIVE,215.32,349.86,59.986,1400782504,"274151322000088","019011112586793",29.30,34.00,0,334.54,371.21,113.2,107.4,0.424,121350.4,121350.4,2565,0,0,0,L,1151911521,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782540,623797.00
05/22/2014 14:15,0,4.080,ACTIVE,215.09,360.38,59.933,1400782504,"274151322000095","019011112586793",29.72,36.30,0,334.54,372.41,122.9,116.7,0.460,126552.7,126552.7,2589,0,0,0,L,1151911521,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782542,623798.00
05/22/2014 14:15,0,2.570,ACTIVE,216.22,431.62,59.954,1400782504,"274151322000068","019011112586793",40.43,36.80,0,408.78,456.27,105.5,99.9,0.402,71445.2,71445.2,2584,0,0,0,L,1151911521,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782544,623799.00
05/22/2014 14:15,0,3.855,ACTIVE,215.09,348.96,59.938,1400782504,"274151322000054","019011112586793",29.56,34.30,0,333.63,372.41,115.4,109.4,0.446,124266.3,124266.3,2559,0,0,0,L,1151911521,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782546,623800.00
05/22/2014 14:15,1,3.503,ACTIVE,215.0,321.61,60.00,1400782504,"040051121000097","019011112586793",26.91,24,0.415,317.61,359.31,93.8,89.5,0.436,300641.89999998,300644.99999994,378,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782506,623801.00
05/22/2014 14:15,1,3.520,ACTIVE,215.2,349.02,60.00,1400782504,"040051121000095","019011112586793",24.30,23,0.374,314.78,356.21,85.1,80.2,0.391,270336.29999989,270339.19999989,249,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782508,623802.00
05/22/2014 14:15,1,2.260,ACTIVE,214.8,327.80,60.00,1400782504,"033051125000132","019011112586793",35.75,24,0.355,318.37,355.56,80.4,76.2,0.381,245305.69999948,245308.29999948,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782511,623803.00
05/22/2014 14:15,1,2.252,ACTIVE,214.9,324.52,60.00,1400782504,"033051125000135","019011112586793",35.22,24,0.352,317.17,356.16,78.9,75.3,0.374,241420.89999989,241423.59999994,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782513,623804.00
05/22/2014 14:15,1,3.484,ACTIVE,214.7,349.98,60.00,1400782504,"040051121000116","019011112586793",26.77,22,0.410,315.63,360.34,92.8,87.9,0.430,284384.89999993,284387.99999995,248,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782515,623805.00
05/22/2014 14:15,1,3.510,ACTIVE,215.4,324.93,60.00,1400782504,"040051121000068","019011112586793",24.34,24,0.376,315.86,357.87,85.0,80.6,0.399,275608.19999995,275611.09999995,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782518,623806.00
05/22/2014 14:15,1,2.570,ACTIVE,214.7,342.94,59.96,1400782504,"033051125000118","019011112586793",40.25,24,0.460,315.33,362.95,102.9,98.5,0.476,312312.60000011,312316.20000007,169,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782520,623807.00
05/22/2014 14:15,1,2.573,ACTIVE,215.7,323.58,60.00,1400782504,"033051125000150","019011112586793",40.02,24,0.459,315.85,363.51,102.4,98.7,0.473,315193.49999965,315196.99999965,210,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782522,623808.00
05/22/2014 14:15,1,3.441,ACTIVE,215.0,338.90,60.00,1400782504,"040051121000185","019011112586793",26.40,24,0.403,317.53,359.46,90.4,86.3,0.418,284238.00000005,284241.10000001,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782525,623809.00
05/22/2014 14:15,1,3.495,ACTIVE,214.8,345.01,60.00,1400782504,"040051121000195","019011112586793",26.14,25,0.404,315.95,359.78,90.9,86.5,0.424,286754.00000017,286757.10000013,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782527,623810.00
05/22/2014 14:15,0,3.643,ACTIVE,214.87,356.78,59.949,1400782504,"274151322000083","019011112586793",29.30,37.30,0,334.24,369.40,108.0,102.4,0.438,126027.0,126027.0,2611,0,0,0,L,1151911521,0,122.23,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782529,623811.00
05/22/2014 14:15,0,3.816,ACTIVE,215.77,357.08,59.949,1400782504,"274151322000076","019011112586793",29.90,35.40,0,334.24,372.71,115.5,109.6,0.446,127960.8,127960.8,2606,0,0,0,L,1151911521,0,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782530,623812.00
05/22/2014 14:15,0,2.420,ACTIVE,215.09,429.22,59.954,1400782504,"274151322000094","019011112586793",39.56,35.80,0,411.18,456.27,96.7,91.4,0.371,73630.7,73630.7,2620,0,0,0,L,1151911521,0,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782532,623813.00
05/22/2014 14:15,0,3.635,ACTIVE,215.09,351.07,59.944,1400782504,"274151322000052","019011112586793",29.36,36.80,0,334.24,370.60,108.2,102.5,0.411,126141.8,126141.8,2571,0,0,0,L,1151911521,0,122.23,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782534,623814.00
05/22/2014 14:15,0,3.625,ACTIVE,215.09,356.18,59.944,1400782504,"274151322000085","019011112586793",29.42,33.50,0,334.84,370.00,107.9,102.2,0.411,125523.5,125523.5,2554,0,0,0,L,1151911521,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782535,623815.00
05/22/2014 14:15,0,3.611,ACTIVE,214.87,355.28,59.949,1400782504,"274151322000087","019011112586793",28.19,58.80,0,333.63,369.40,103.0,97.5,0.398,121097.4,121097.4,2573,0,0,0,L,1151911521,0,122.68,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782905,623816.00
05/22/2014 14:15,0,3.574,ACTIVE,214.87,345.96,59.965,1400782504,"274151322000088","019011112586793",29.22,33.30,0,333.93,369.70,105.8,100.2,0.393,121353.9,121353.9,2566,0,0,0,L,1151911521,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782907,623817.00
05/22/2014 14:15,0,3.809,ACTIVE,214.64,344.76,59.944,1400782504,"274151322000095","019011112586793",29.72,35.60,0,334.24,369.70,114.7,108.8,0.433,126556.5,126556.5,2590,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782908,623818.00
05/22/2014 14:15,0,2.438,ACTIVE,215.77,425.31,59.933,1400782504,"274151322000068","019011112586793",39.54,37.30,0,409.38,454.76,98.0,92.6,0.367,71448.4,71448.4,2585,0,0,0,L,1151911521,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782910,623819.00
05/22/2014 14:15,0,3.594,ACTIVE,214.64,357.68,59.938,1400782504,"274151322000054","019011112586793",29.52,34.00,0,333.63,370.00,107.4,101.7,0.407,124269.8,124269.8,2560,0,0,0,L,1151911521,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782912,623820.00
05/22/2014 14:15,1,3.533,ACTIVE,214.9,350.33,60.03,1400782503,"040051121000097","019011112586793",26.84,23,0.419,315.89,357.69,94.3,89.8,0.436,300644.99999994,300647.99999994,380,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782505,623821.00
05/22/2014 14:15,1,3.542,ACTIVE,214.8,326.91,60.03,1400782503,"040051121000095","019011112586793",24.36,23,0.376,317.48,355.38,85.8,80.6,0.399,270339.19999989,270341.79999989,251,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782508,623822.00
05/22/2014 14:15,1,2.294,ACTIVE,215.0,348.38,60.00,1400782503,"033051125000132","019011112586793",35.61,24,0.360,317.12,354.49,81.3,77.3,0.383,245308.29999948,245310.89999948,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782510,623823.00
05/22/2014 14:15,1,2.262,ACTIVE,215.4,324.49,60.03,1400782503,"033051125000135","019011112586793",35.57,23,0.356,317.30,354.84,80.0,76.6,0.376,241423.59999994,241426.09999994,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782512,623824.00
05/22/2014 14:15,1,3.548,ACTIVE,214.7,322.23,60.00,1400782503,"040051121000116","019011112586793",26.76,22,0.419,316.35,358.46,94.4,89.3,0.437,284387.99999995,284390.99999995,250,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782514,623825.00
05/22/2014 14:15,1,3.577,ACTIVE,215.8,350.13,60.03,1400782503,"040051121000068","019011112586793",24.42,24,0.384,316.90,355.77,86.9,82.7,0.407,275611.09999995,275613.89999995,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782517,623826.00
05/22/2014 14:15,1,2.638,ACTIVE,214.5,356.74,60.00,1400782503,"033051125000118","019011112586793",40.19,24,0.472,315.38,361.92,105.5,101.0,0.486,312316.20000007,312319.50000008,171,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782519,623827.00
05/22/2014 14:15,1,2.617,ACTIVE,215.7,357.71,60.00,1400782503,"033051125000150","019011112586793",40.54,23,0.473,315.74,361.36,105.6,101.7,0.486,315196.99999965,315200.29999965,212,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782522,623828.00
05/22/2014 14:15,1,3.570,ACTIVE,215.5,353.79,60.00,1400782503,"040051121000185","019011112586793",26.37,24,0.415,317.11,357.27,93.7,89.4,0.433,284241.10000001,284244.00000005,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782524,623829.00
05/22/2014 14:15,1,3.594,ACTIVE,215.1,353.38,60.00,1400782503,"040051121000195","019011112586793",26.45,25,0.420,317.44,357.61,94.6,90.0,0.440,286757.10000013,286760.10000013,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782526,623830.00
05/22/2014 14:15,0,3.758,ACTIVE,215.09,357.98,59.970,1400782503,"274151322000083","019011112586793",29.60,36.50,0,333.63,369.40,112.6,106.7,0.451,126030.5,126030.5,2612,0,0,0,L,1151911521,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782528,623831.00
05/22/2014 14:15,0,4.004,ACTIVE,216.00,352.27,59.975,1400782503,"274151322000076","019011112586793",29.70,35.80,0,334.54,370.90,120.3,114.2,0.464,127964.6,127964.6,2607,0,0,0,L,1151911521,0,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782529,623832.00
05/22/2014 14:15,0,2.473,ACTIVE,215.54,433.42,59.975,1400782503,"274151322000094","019011112586793",40.35,35.60,0,405.47,456.27,101.6,96.1,0.393,73633.8,73633.8,2621,0,0,0,L,1151911521,0,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782531,623833.00
05/22/2014 14:15,0,3.812,ACTIVE,215.32,346.26,59.959,1400782503,"274151322000052","019011112586793",29.36,36.30,0,333.93,369.10,113.4,107.6,0.438,126145.3,126145.3,2572,0,0,0,L,1151911521,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782533,623834.00
05/22/2014 14:15,0,3.809,ACTIVE,215.54,345.06,59.965,1400782503,"274151322000085","019011112586793",29.50,33.80,0,334.84,370.00,113.8,107.9,0.433,125527.0,125527.0,2555,0,0,0,L,1151911521,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782534,623835.00
05/22/2014 14:15,0,3.781,ACTIVE,215.32,358.28,59.965,1400782503,"274151322000087","019011112586793",28.47,59.00,0,334.24,368.50,109.0,103.2,0.415,121100.7,121100.7,2574,0,0,0,L,1151911521,0,123.14,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782536,623836.00
05/22/2014 14:15,0,3.773,ACTIVE,215.09,354.07,59.959,1400782503,"274151322000088","019011112586793",29.28,33.00,0,334.24,369.40,111.8,106.0,0.420,121357.3,121357.3,2567,0,0,0,L,1151911521,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782538,623837.00
05/22/2014 14:15,0,4.006,ACTIVE,215.32,347.46,59.965,1400782503,"274151322000095","019011112586793",29.98,36.00,0,333.63,371.81,121.6,115.4,0.460,126560.2,126560.2,2591,0,0,0,L,1151911521,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782540,623838.00
05/22/2014 14:15,0,2.598,ACTIVE,216.00,420.20,59.949,1400782503,"274151322000068","019011112586793",39.56,36.80,0,409.68,455.67,104.1,98.5,0.384,71451.6,71451.6,2586,0,0,0,L,1151911521,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782541,623839.00
05/22/2014 14:15,0,3.822,ACTIVE,214.87,357.68,59.970,1400782503,"274151322000054","019011112586793",29.52,34.30,0,333.33,371.21,114.1,108.2,0.438,124273.3,124273.3,2561,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782543,623840.00
05/22/2014 14:15,1,3.679,ACTIVE,215.0,347.83,60.03,1400782503,"040051121000097","019011112586793",26.88,23,0.439,315.42,358.22,98.3,94.1,0.454,300647.99999994,300651.19999993,382,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782505,623841.00
05/22/2014 14:15,1,3.696,ACTIVE,214.7,351.82,60.03,1400782503,"040051121000095","019011112586793",24.36,23,0.394,315.96,355.70,89.6,84.3,0.414,270341.79999989,270344.69999989,253,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782508,623842.00
05/22/2014 14:15,1,2.395,ACTIVE,215.1,341.27,60.03,1400782503,"033051125000132","019011112586793",35.67,24,0.378,317.26,355.64,85.0,81.2,0.397,245310.89999948,245313.69999948,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782510,623843.00
05/22/2014 14:15,1,2.351,ACTIVE,215.7,343.23,60.03,1400782503,"033051125000135","019011112586793",35.69,23,0.372,317.05,355.18,83.5,79.9,0.390,241426.09999994,241428.6999999,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782512,623844.00
