ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2014 14:15,1,3.707,ACTIVE,215.0,353.32,60.03,1400782503,"040051121000116","019011112586793",26.66,22,0.436,316.06,359.30,98.3,93.3,0.452,284390.99999995,284394.09999991,252,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782515,623845.00
05/22/2014 14:15,1,3.724,ACTIVE,214.7,328.09,60.00,1400782503,"040051121000068","019011112586793",24.39,23,0.402,315.92,357.16,90.4,86.0,0.420,275613.89999995,275616.69999995,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782517,623846.00
05/22/2014 14:15,1,2.715,ACTIVE,214.1,352.90,60.03,1400782503,"033051125000118","019011112586793",40.52,24,0.492,314.79,362.34,109.5,105.1,0.504,312319.50000008,312323.00000008,173,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782519,623847.00
05/22/2014 14:15,1,2.727,ACTIVE,214.5,322.77,60.03,1400782503,"033051125000150","019011112586793",40.20,23,0.491,315.71,362.84,109.1,104.8,0.505,315200.29999965,315203.99999965,214,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782521,623848.00
05/22/2014 14:15,1,3.698,ACTIVE,214.8,324.32,60.00,1400782503,"040051121000185","019011112586793",26.27,24,0.430,316.29,358.55,96.6,92.3,0.447,284244.00000005,284247.00000005,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782524,623849.00
05/22/2014 14:15,1,3.709,ACTIVE,214.6,323.25,60.03,1400782503,"040051121000195","019011112586793",26.39,25,0.433,315.75,357.93,97.4,92.5,0.451,286760.10000013,286763.20000015,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782526,623850.00
05/22/2014 14:15,0,3.865,ACTIVE,216.00,358.58,59.975,1400782503,"274151322000083","019011112586793",29.48,37.00,0,333.93,370.00,115.4,109.5,0.464,126034.2,126034.2,2613,0,0,0,L,1151911521,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782528,623851.00
05/22/2014 14:15,0,4.104,ACTIVE,216.90,361.29,59.949,1400782503,"274151322000076","019011112586793",29.66,35.60,0,333.93,372.11,123.2,117.0,0.477,127968.5,127968.5,2608,0,0,0,L,1151911521,0,123.59,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782529,623852.00
05/22/2014 14:15,0,2.629,ACTIVE,216.00,428.91,59.965,1400782503,"274151322000094","019011112586793",39.28,35.40,0,405.47,455.37,104.1,98.5,0.398,73637.2,73637.2,2622,0,0,0,L,1151911521,0,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782531,623853.00
05/22/2014 14:15,0,3.869,ACTIVE,215.77,352.87,59.970,1400782503,"274151322000052","019011112586793",29.50,36.50,0,333.63,370.60,115.6,109.6,0.442,126149.0,126149.0,2573,0,0,0,L,1151911521,0,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782533,623854.00
05/22/2014 14:15,0,3.861,ACTIVE,215.77,358.58,59.996,1400782503,"274151322000085","019011112586793",29.60,33.50,0,334.24,370.60,115.8,109.8,0.451,125530.7,125530.7,2556,0,0,0,L,1151911521,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782534,623855.00
05/22/2014 14:15,0,3.799,ACTIVE,215.54,344.76,59.954,1400782503,"274151322000087","019011112586793",28.75,58.30,0,334.24,369.10,110.6,104.8,0.424,121104.3,121104.3,2575,0,0,0,L,1151911521,0,123.14,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782536,623856.00
05/22/2014 14:15,0,3.828,ACTIVE,215.54,354.97,59.970,1400782503,"274151322000088","019011112586793",29.20,33.30,0,333.33,369.70,113.2,107.4,0.429,121361.0,121361.0,2568,0,0,0,L,1151911521,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782538,623857.00
05/22/2014 14:15,0,4.059,ACTIVE,215.54,359.78,59.975,1400782503,"274151322000095","019011112586793",29.88,35.80,0,334.24,372.71,122.8,116.6,0.455,126564.2,126564.2,2592,0,0,0,L,1151911521,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782540,623858.00
05/22/2014 14:15,0,2.584,ACTIVE,216.22,427.71,59.954,1400782503,"274151322000068","019011112586793",40.24,37.30,0,412.98,458.97,105.1,99.5,0.384,71454.9,71454.9,2587,0,0,0,L,1151911521,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782542,623859.00
05/22/2014 14:15,0,3.832,ACTIVE,215.77,350.47,59.954,1400782503,"274151322000054","019011112586793",29.64,34.00,0,333.93,370.60,115.2,109.2,0.433,124277.1,124277.1,2562,0,0,0,L,1151911521,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782543,623860.00
05/22/2014 14:15,1,3.679,ACTIVE,214.3,342.34,60.03,1400782504,"040051121000097","019011112586793",26.90,23,0.441,316.06,359.31,98.5,94.0,0.455,300651.19999993,300654.39999998,384,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782506,623861.00
05/22/2014 14:15,1,3.686,ACTIVE,214.1,331.53,60.03,1400782504,"040051121000095","019011112586793",24.42,23,0.397,316.58,355.29,89.5,84.6,0.415,270344.69999989,270347.49999989,255,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782509,623862.00
05/22/2014 14:15,1,2.374,ACTIVE,214.1,327.17,60.03,1400782504,"033051125000132","019011112586793",35.93,24,0.377,317.49,354.74,84.8,80.5,0.401,245313.69999948,245316.29999948,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782511,623863.00
05/22/2014 14:15,1,2.362,ACTIVE,214.6,336.53,60.03,1400782504,"033051125000135","019011112586793",35.48,23,0.373,317.00,354.48,83.4,79.9,0.395,241428.6999999,241431.49999991,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782514,623864.00
05/22/2014 14:15,1,3.693,ACTIVE,213.5,324.44,60.03,1400782504,"040051121000116","019011112586793",26.72,22,0.437,315.95,358.96,98.2,92.7,0.457,284394.09999991,284397.29999996,254,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782516,623865.00
05/22/2014 14:15,1,3.732,ACTIVE,214.8,351.98,60.03,1400782504,"040051121000068","019011112586793",24.27,23,0.400,317.05,356.13,90.1,85.8,0.422,275616.69999995,275619.69999995,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782518,623866.00
05/22/2014 14:15,1,2.728,ACTIVE,214.6,322.08,60.03,1400782504,"033051125000118","019011112586793",40.27,24,0.491,314.18,361.90,109.3,105.0,0.503,312323.00000008,312326.6000001,175,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782520,623867.00
05/22/2014 14:15,1,2.721,ACTIVE,214.4,355.64,60.03,1400782504,"033051125000150","019011112586793",40.30,23,0.491,315.67,362.43,109.1,104.8,0.508,315203.99999965,315207.59999965,216,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782523,623868.00
05/22/2014 14:15,1,3.662,ACTIVE,214.6,339.17,60.03,1400782504,"040051121000185","019011112586793",26.51,24,0.431,316.60,357.00,96.6,92.3,0.449,284247.00000005,284250.20000004,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782525,623869.00
05/22/2014 14:15,1,3.706,ACTIVE,214.0,350.21,60.00,1400782504,"040051121000195","019011112586793",26.41,25,0.433,316.11,357.94,97.4,92.4,0.454,286763.20000015,286766.40000014,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400782527,623870.00
05/22/2014 14:15,0,3.893,ACTIVE,215.32,356.48,59.981,1400782504,"274151322000083","019011112586793",29.26,36.30,0,333.93,370.60,115.4,109.4,0.464,126038.0,126038.0,2614,0,0,0,L,1151911521,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783268,623871.00
05/22/2014 14:15,0,4.047,ACTIVE,215.77,346.56,59.981,1400782504,"274151322000076","019011112586793",30.10,35.20,0,333.93,371.81,123.4,117.2,0.477,127972.6,127972.6,2609,0,0,0,L,1151911521,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783270,623872.00
05/22/2014 14:15,0,2.596,ACTIVE,215.32,422.90,59.965,1400782504,"274151322000094","019011112586793",39.58,35.60,0,407.87,454.76,104.2,98.6,0.407,73640.6,73640.6,2623,0,0,0,L,1151911521,0,122.46,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783271,623873.00
05/22/2014 14:15,0,3.889,ACTIVE,215.54,347.76,59.981,1400782504,"274151322000052","019011112586793",29.42,36.50,0,333.63,370.30,115.8,109.8,0.442,126152.8,126152.8,2574,0,0,0,L,1151911521,0,122.23,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783273,623874.00
05/22/2014 14:15,0,3.867,ACTIVE,215.77,351.37,60.002,1400782504,"274151322000085","019011112586793",29.62,33.30,0,333.63,370.60,116.0,110.0,0.442,125534.5,125534.5,2557,0,0,0,L,1151911521,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783275,623875.00
05/22/2014 14:15,0,3.842,ACTIVE,215.54,347.46,60.002,1400782504,"274151322000087","019011112586793",28.55,58.50,0,334.24,369.10,111.0,105.2,0.424,121107.9,121107.9,2576,0,0,0,L,1151911521,0,123.14,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783277,623876.00
05/22/2014 14:15,0,3.838,ACTIVE,214.87,355.58,59.970,1400782504,"274151322000088","019011112586793",29.20,33.30,0,333.03,370.30,113.5,107.7,0.424,121364.7,121364.7,2569,0,0,0,L,1151911521,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783278,623877.00
05/22/2014 14:15,0,4.100,ACTIVE,215.09,353.17,59.975,1400782504,"274151322000095","019011112586793",29.64,35.80,0,333.93,373.01,123.1,116.9,0.460,126568.2,126568.2,2593,0,0,0,L,1151911521,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783280,623878.00
05/22/2014 14:15,0,2.602,ACTIVE,216.22,432.22,59.970,1400782504,"274151322000068","019011112586793",39.98,36.50,0,408.78,448.45,105.3,99.7,0.393,71458.4,71458.4,2588,0,0,0,L,1151911521,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783282,623879.00
05/22/2014 14:15,0,3.836,ACTIVE,215.54,355.58,59.981,1400782504,"274151322000054","019011112586793",29.84,33.50,0,333.63,371.21,115.9,110.0,0.451,124280.8,124280.8,2563,0,0,0,L,1151911521,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783284,623880.00
05/22/2014 14:30,1,3.724,ACTIVE,215.2,349.33,60.00,1400783403,"040051121000097","019011112586793",26.85,23,0.443,315.80,360.44,99.5,95.2,0.457,300654.39999998,300658.59999997,386,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783406,623881.00
05/22/2014 14:30,1,3.736,ACTIVE,214.8,342.36,60.00,1400783403,"040051121000095","019011112586793",24.32,22,0.400,316.54,356.75,90.4,85.5,0.413,270347.49999989,270351.29999989,257,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783408,623882.00
05/22/2014 14:30,1,2.392,ACTIVE,214.7,348.95,60.00,1400783403,"033051125000132","019011112586793",35.92,24,0.380,315.85,354.73,85.5,81.4,0.402,245316.29999948,245319.99999948,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783410,623883.00
05/22/2014 14:30,1,2.362,ACTIVE,214.2,344.79,60.00,1400783403,"033051125000135","019011112586793",35.69,23,0.376,316.48,354.56,83.9,80.4,0.395,241431.49999991,241434.99999991,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783412,623884.00
05/22/2014 14:30,1,3.709,ACTIVE,213.8,334.84,60.00,1400783403,"040051121000116","019011112586793",26.70,22,0.439,313.77,357.95,98.5,93.3,0.457,284397.29999996,284401.49999995,256,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783414,623885.00
05/22/2014 14:30,1,3.724,ACTIVE,214.7,323.34,60.00,1400783403,"040051121000068","019011112586793",24.44,23,0.402,316.56,356.39,90.5,86.2,0.424,275619.69999995,275623.49999995,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783417,623886.00
05/22/2014 14:30,1,2.725,ACTIVE,214.6,338.08,60.03,1400783403,"033051125000118","019011112586793",40.39,24,0.492,314.41,362.03,109.5,105.1,0.504,312326.6000001,312331.20000006,177,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783419,623887.00
05/22/2014 14:30,1,2.728,ACTIVE,214.9,340.47,60.00,1400783403,"033051125000150","019011112586793",40.26,23,0.491,311.74,362.46,109.3,105.2,0.504,315207.59999965,315212.19999965,218,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783421,623888.00
05/22/2014 14:30,1,3.697,ACTIVE,215.3,353.00,60.00,1400783403,"040051121000185","019011112586793",26.31,24,0.430,316.28,358.28,96.8,92.3,0.448,284250.20000004,284254.30000006,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783423,623889.00
05/22/2014 14:30,1,3.717,ACTIVE,214.8,352.87,60.00,1400783403,"040051121000195","019011112586793",26.36,25,0.435,316.04,357.48,97.5,93.1,0.453,286766.40000014,286770.40000014,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783426,623890.00
05/22/2014 14:30,0,3.904,ACTIVE,215.09,352.87,59.954,1400783403,"274151322000083","019011112586793",29.20,37.30,0,333.63,370.90,115.5,109.6,0.468,126042.8,126042.8,2615,0,0,0,L,1151911521,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783428,623891.00
05/22/2014 14:30,0,4.043,ACTIVE,215.77,345.66,59.949,1400783403,"274151322000076","019011112586793",30.22,35.40,0,333.63,372.41,123.6,117.4,0.477,127977.8,127977.8,2610,0,0,0,L,1151911521,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783430,623892.00
05/22/2014 14:30,0,2.543,ACTIVE,215.54,428.91,59.954,1400783403,"274151322000094","019011112586793",40.39,35.00,0,408.78,453.86,104.1,98.5,0.393,73645.0,73645.0,2624,0,0,0,L,1151911521,0,122.46,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783431,623893.00
05/22/2014 14:30,0,3.879,ACTIVE,215.09,360.69,59.944,1400783403,"274151322000052","019011112586793",29.48,36.00,0,333.63,371.81,115.8,109.9,0.438,126157.7,126157.7,2575,0,0,0,L,1151911521,0,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783433,623894.00
05/22/2014 14:30,0,3.842,ACTIVE,215.77,345.66,59.965,1400783403,"274151322000085","019011112586793",29.78,33.00,0,333.33,370.90,115.8,109.8,0.433,125539.4,125539.4,2558,0,0,0,L,1151911521,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783435,623895.00
05/22/2014 14:30,0,3.842,ACTIVE,215.77,361.89,59.965,1400783403,"274151322000087","019011112586793",28.47,58.30,0,333.33,370.00,110.7,104.9,0.433,121112.6,121112.6,2577,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783436,623896.00
05/22/2014 14:30,0,3.820,ACTIVE,215.77,360.69,59.949,1400783403,"274151322000088","019011112586793",29.26,32.80,0,333.93,370.90,113.1,107.2,0.420,121369.5,121369.5,2570,0,0,0,L,1151911521,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783438,623897.00
05/22/2014 14:30,0,4.033,ACTIVE,215.54,361.29,59.949,1400783403,"274151322000095","019011112586793",30.04,35.80,0,333.93,373.01,122.7,116.5,0.468,126573.4,126573.4,2594,0,0,0,L,1151911521,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783440,623898.00
05/22/2014 14:30,0,2.600,ACTIVE,216.45,427.41,59.944,1400783403,"274151322000068","019011112586793",39.76,36.30,0,404.87,454.16,104.7,99.1,0.398,71462.8,71462.8,2589,0,0,0,L,1151911521,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783441,623899.00
05/22/2014 14:30,0,3.836,ACTIVE,215.32,354.67,59.949,1400783403,"274151322000054","019011112586793",29.72,33.50,0,333.93,371.51,115.4,109.4,0.429,124285.7,124285.7,2564,0,0,0,L,1151911521,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783443,623900.00
05/22/2014 14:30,1,3.655,ACTIVE,215.2,335.58,60.00,1400783403,"040051121000097","019011112586793",26.86,23,0.433,316.89,358.69,97.7,92.9,0.451,300658.59999997,300661.79999996,388,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783405,623901.00
05/22/2014 14:30,1,3.665,ACTIVE,215.0,337.35,60.03,1400783403,"040051121000095","019011112586793",24.36,22,0.392,317.16,356.04,88.8,84.0,0.410,270351.29999989,270354.09999989,259,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783407,623902.00
05/22/2014 14:30,1,2.366,ACTIVE,215.3,331.90,60.03,1400783403,"033051125000132","019011112586793",35.67,24,0.370,316.96,355.07,84.0,79.6,0.395,245319.99999948,245322.59999948,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783410,623903.00
05/22/2014 14:30,1,2.330,ACTIVE,215.3,323.82,60.03,1400783403,"033051125000135","019011112586793",35.57,23,0.367,317.05,355.02,82.4,78.7,0.388,241434.99999991,241437.79999992,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783412,623904.00
05/22/2014 14:30,1,3.628,ACTIVE,214.6,345.64,60.00,1400783403,"040051121000116","019011112586793",26.84,22,0.429,314.44,358.35,96.9,91.9,0.448,284401.49999995,284404.49999995,258,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783414,623905.00
05/22/2014 14:30,1,3.653,ACTIVE,215.3,335.92,60.00,1400783403,"040051121000068","019011112586793",24.54,23,0.394,315.92,356.60,89.2,84.7,0.418,275623.49999995,275626.29999995,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783416,623906.00
05/22/2014 14:30,1,2.707,ACTIVE,215.0,342.99,60.00,1400783403,"033051125000118","019011112586793",40.03,24,0.485,314.69,361.90,107.8,103.7,0.497,312331.20000006,312334.80000008,179,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783419,623907.00
05/22/2014 14:30,1,2.680,ACTIVE,215.5,321.97,60.03,1400783403,"033051125000150","019011112586793",40.38,23,0.483,315.31,363.21,107.7,103.7,0.497,315212.19999965,315215.79999965,220,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783422,623908.00
05/22/2014 14:30,1,3.630,ACTIVE,215.4,354.35,60.03,1400783403,"040051121000185","019011112586793",26.38,24,0.422,317.72,358.59,95.3,90.7,0.441,284254.30000006,284257.40000002,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783424,623909.00
05/22/2014 14:30,1,3.634,ACTIVE,214.9,327.36,60.00,1400783403,"040051121000195","019011112586793",26.54,25,0.426,316.30,357.51,96.0,91.2,0.444,286770.40000014,286773.50000016,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783426,623910.00
05/22/2014 14:30,0,3.799,ACTIVE,216.00,347.46,59.944,1400783403,"274151322000083","019011112586793",29.60,37.00,0,334.24,370.90,113.8,108.0,0.455,126046.5,126046.5,2616,0,0,0,L,1151911521,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783428,623911.00
05/22/2014 14:30,0,4.037,ACTIVE,216.45,350.17,59.975,1400783403,"274151322000076","019011112586793",29.82,35.20,0,333.63,372.11,121.8,115.7,0.473,127981.8,127981.8,2611,0,0,0,L,1151911521,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783429,623912.00
05/22/2014 14:30,0,2.545,ACTIVE,216.00,426.81,59.970,1400783403,"274151322000094","019011112586793",39.90,35.40,0,407.27,452.96,102.8,97.3,0.398,73648.3,73648.3,2625,0,0,0,L,1151911521,0,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783431,623913.00
05/22/2014 14:30,0,3.846,ACTIVE,215.77,357.98,59.954,1400783403,"274151322000052","019011112586793",29.32,35.60,0,333.93,370.60,114.1,108.2,0.433,126161.4,126161.4,2576,0,0,0,L,1151911521,0,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783433,623914.00
05/22/2014 14:30,0,3.795,ACTIVE,215.77,348.66,59.944,1400783403,"274151322000085","019011112586793",29.72,33.00,0,333.33,370.90,114.3,108.4,0.438,125543.1,125543.1,2559,0,0,0,L,1151911521,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783435,623915.00
05/22/2014 14:30,0,3.787,ACTIVE,215.54,346.86,59.970,1400783403,"274151322000087","019011112586793",28.43,58.00,0,333.93,369.40,109.1,103.3,0.398,121116.1,121116.1,2578,0,0,0,L,1151911521,0,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783437,623916.00
05/22/2014 14:30,0,3.723,ACTIVE,215.32,353.77,59.970,1400783403,"274151322000088","019011112586793",29.58,33.00,0,333.93,370.60,111.5,105.7,0.424,121373.1,121373.1,2571,0,0,0,L,1151911521,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783438,623917.00
05/22/2014 14:30,0,4.016,ACTIVE,215.09,359.18,59.970,1400783403,"274151322000095","019011112586793",29.62,35.40,0,334.54,372.71,120.4,114.3,0.446,126577.3,126577.3,2595,0,0,0,L,1151911521,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783440,623918.00
05/22/2014 14:30,0,2.488,ACTIVE,216.22,431.92,59.975,1400783403,"274151322000068","019011112586793",40.51,36.50,0,406.97,458.97,102.2,96.7,0.384,71466.1,71466.1,2590,0,0,0,L,1151911521,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783442,623919.00
05/22/2014 14:30,0,3.777,ACTIVE,215.77,358.28,59.986,1400783403,"274151322000054","019011112586793",29.58,33.30,0,333.63,371.51,113.2,107.4,0.433,124289.4,124289.4,2565,0,0,0,L,1151911521,0,123.59,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783443,623920.00
05/22/2014 14:30,1,3.245,ACTIVE,215.5,334.94,60.00,1400783403,"040051121000097","019011112586793",26.90,23,0.383,316.79,359.55,86.8,82.4,0.402,300661.79999996,300667.79999996,390,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783406,623921.00
05/22/2014 14:30,1,3.292,ACTIVE,215.1,336.20,60.00,1400783403,"040051121000095","019011112586793",24.20,22,0.347,316.28,355.58,79.2,74.4,0.368,270354.09999989,270359.39999989,261,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783408,623922.00
05/22/2014 14:30,1,2.114,ACTIVE,215.9,346.04,60.03,1400783403,"033051125000132","019011112586793",35.70,24,0.330,318.31,355.62,75.1,71.0,0.358,245322.59999948,245327.79999948,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783411,623923.00
05/22/2014 14:30,1,2.088,ACTIVE,215.5,336.16,60.00,1400783403,"033051125000135","019011112586793",35.57,23,0.326,317.56,355.88,73.9,70.2,0.351,241437.79999992,241442.79999992,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783413,623924.00
05/22/2014 14:30,1,3.301,ACTIVE,214.9,323.33,60.00,1400783403,"040051121000116","019011112586793",26.53,22,0.383,315.89,358.58,87.1,82.1,0.405,284404.49999995,284410.39999993,260,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783415,623925.00
05/22/2014 14:30,1,3.299,ACTIVE,215.4,329.28,60.00,1400783403,"040051121000068","019011112586793",24.43,23,0.352,316.71,357.84,80.2,75.8,0.377,275626.29999995,275631.79999995,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783417,623926.00
05/22/2014 14:30,1,2.434,ACTIVE,215.7,353.53,60.00,1400783403,"033051125000118","019011112586793",40.17,24,0.433,315.13,360.82,97.3,93.1,0.451,312334.80000008,312341.30000008,181,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783420,623927.00
05/22/2014 14:30,1,2.436,ACTIVE,216.1,354.61,60.00,1400783403,"033051125000150","019011112586793",40.14,23,0.435,315.74,362.45,97.3,93.4,0.453,315215.79999965,315222.39999965,222,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783422,623928.00
05/22/2014 14:30,1,3.276,ACTIVE,215.7,340.42,60.00,1400783403,"040051121000185","019011112586793",26.36,24,0.379,317.63,358.86,85.9,81.5,0.402,284257.40000002,284263.20000003,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783424,623929.00
05/22/2014 14:30,1,3.311,ACTIVE,215.4,345.89,60.03,1400783403,"040051121000195","019011112586793",26.30,24,0.383,316.13,357.57,86.6,82.4,0.405,286773.50000016,286779.40000014,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783426,623930.00
05/22/2014 14:30,0,3.494,ACTIVE,216.22,356.18,59.954,1400783403,"274151322000083","019011112586793",29.24,36.00,0,333.63,370.60,103.5,98.0,0.407,126053.4,126053.4,2617,0,0,0,L,1151911521,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783428,623931.00
05/22/2014 14:30,0,3.639,ACTIVE,216.67,360.69,59.949,1400783403,"274151322000076","019011112586793",30.08,35.00,0,332.73,371.21,110.8,105.0,0.429,127989.2,127989.2,2612,0,0,0,L,1151911521,0,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783430,623932.00
05/22/2014 14:30,0,2.318,ACTIVE,216.22,432.82,59.959,1400783403,"274151322000094","019011112586793",40.00,34.80,0,404.57,455.67,93.5,88.3,0.354,73654.5,73654.5,2626,0,0,0,L,1151911521,0,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783432,623933.00
05/22/2014 14:30,0,3.494,ACTIVE,215.77,357.68,59.981,1400783403,"274151322000052","019011112586793",29.44,36.00,0,333.93,370.90,104.1,98.6,0.402,126168.3,126168.3,2577,0,0,0,L,1151911521,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783433,623934.00
05/22/2014 14:30,0,3.473,ACTIVE,216.22,353.77,59.949,1400783403,"274151322000085","019011112586793",29.66,32.60,0,334.24,370.60,104.3,98.8,0.398,125550.0,125550.0,2560,0,0,0,L,1151911521,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783435,623935.00
05/22/2014 14:30,0,3.441,ACTIVE,216.22,351.67,59.938,1400783403,"274151322000087","019011112586793",28.73,57.70,0,334.24,369.10,100.1,94.7,0.380,121122.7,121122.7,2579,0,0,0,L,1151911521,0,123.81,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783437,623936.00
05/22/2014 14:30,0,3.447,ACTIVE,215.77,343.55,59.959,1400783403,"274151322000088","019011112586793",29.34,32.60,0,333.63,369.70,102.4,96.9,0.376,121379.8,121379.8,2572,0,0,0,L,1151911521,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783439,623937.00
05/22/2014 14:30,0,3.680,ACTIVE,216.22,355.58,59.959,1400783403,"274151322000095","019011112586793",29.86,34.80,0,333.93,372.11,111.3,105.5,0.415,126584.6,126584.6,2596,0,0,0,L,1151911521,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783440,623938.00
05/22/2014 14:30,0,2.357,ACTIVE,216.90,431.02,59.965,1400783403,"274151322000068","019011112586793",39.80,36.30,0,406.97,457.47,94.5,89.3,0.349,71472.3,71472.3,2591,0,0,0,L,1151911521,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783442,623939.00
05/22/2014 14:30,0,3.504,ACTIVE,216.22,350.77,59.959,1400783403,"274151322000054","019011112586793",29.60,32.80,0,334.24,370.00,105.0,99.4,0.393,124296.3,124296.3,2566,0,0,0,L,1151911521,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783812,623940.00
05/22/2014 14:30,1,3.437,ACTIVE,214.8,325.43,60.00,1400783404,"040051121000097","019011112586793",26.90,23,0.408,317.12,356.26,92.0,87.6,0.428,300667.79999996,300670.69999994,392,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783406,623941.00
05/22/2014 14:30,1,3.468,ACTIVE,214.3,327.07,60.00,1400783404,"040051121000095","019011112586793",24.28,22,0.370,316.69,354.49,83.8,79.0,0.388,270359.39999989,270362.09999989,263,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783409,623942.00
05/22/2014 14:30,1,2.234,ACTIVE,215.1,347.60,59.96,1400783404,"033051125000132","019011112586793",35.73,24,0.351,316.68,353.44,79.4,75.5,0.376,245327.79999948,245330.29999948,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783411,623943.00
05/22/2014 14:30,1,2.210,ACTIVE,214.6,339.89,59.96,1400783404,"033051125000135","019011112586793",35.56,23,0.349,317.73,354.50,78.2,74.6,0.371,241442.79999992,241445.29999992,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783413,623944.00
05/22/2014 14:30,1,3.477,ACTIVE,214.2,320.84,60.00,1400783404,"040051121000116","019011112586793",26.68,22,0.408,315.76,357.16,92.3,87.4,0.431,284410.39999993,284413.39999993,262,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783415,623945.00
05/22/2014 14:30,1,3.502,ACTIVE,214.4,334.91,60.00,1400783404,"040051121000068","019011112586793",24.38,23,0.375,318.01,355.67,84.9,80.3,0.400,275631.79999995,275634.59999995,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783418,623946.00
05/22/2014 14:30,1,2.574,ACTIVE,214.3,324.83,60.00,1400783404,"033051125000118","019011112586793",40.37,24,0.465,316.22,359.50,103.4,99.5,0.477,312341.30000008,312344.60000009,183,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783420,623947.00
05/22/2014 14:30,1,2.581,ACTIVE,214.7,345.73,59.96,1400783404,"033051125000150","019011112586793",40.26,23,0.464,314.43,359.73,103.4,99.4,0.476,315222.39999965,315225.69999965,224,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783422,623948.00
05/22/2014 14:30,1,3.493,ACTIVE,215.3,330.28,59.96,1400783404,"040051121000185","019011112586793",26.31,23,0.405,317.87,356.91,91.4,87.1,0.425,284263.20000003,284266.00000004,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783425,623949.00
05/22/2014 14:30,1,3.528,ACTIVE,215.3,347.54,60.00,1400783404,"040051121000195","019011112586793",26.23,24,0.409,317.36,356.72,92.1,87.9,0.429,286779.40000014,286782.20000015,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783427,623950.00
05/22/2014 14:30,0,3.689,ACTIVE,216.45,353.77,59.933,1400783404,"274151322000083","019011112586793",29.32,35.60,0,334.54,368.50,109.6,103.9,0.438,126056.9,126056.9,2618,0,0,0,L,1151911521,0,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783428,623951.00
05/22/2014 14:30,0,3.881,ACTIVE,217.13,351.07,59.928,1400783404,"274151322000076","019011112586793",29.82,34.50,0,334.54,370.00,117.2,111.2,0.455,127992.9,127992.9,2613,0,0,0,L,1151911521,0,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783430,623952.00
05/22/2014 14:30,0,2.469,ACTIVE,216.22,422.60,59.928,1400783404,"274151322000094","019011112586793",39.76,34.80,0,411.48,454.76,99.6,94.2,0.380,73657.7,73657.7,2627,0,0,0,L,1151911521,0,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783432,623953.00
05/22/2014 14:30,0,3.701,ACTIVE,216.22,355.58,59.928,1400783404,"274151322000052","019011112586793",29.34,35.80,0,334.24,368.50,110.0,104.3,0.429,126171.8,126171.8,2578,0,0,0,L,1151911521,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783434,623954.00
05/22/2014 14:30,0,3.666,ACTIVE,216.00,357.08,59.907,1400783404,"274151322000085","019011112586793",29.64,32.40,0,334.54,368.50,110.1,104.3,0.415,125553.5,125553.5,2561,0,0,0,L,1151911521,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783435,623955.00
05/22/2014 14:30,0,3.660,ACTIVE,216.45,357.08,59.933,1400783404,"274151322000087","019011112586793",28.49,56.80,0,334.24,367.90,105.5,99.9,0.402,121126.1,121126.1,2580,0,0,0,L,1151911521,0,123.59,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783437,623956.00
05/22/2014 14:30,0,3.615,ACTIVE,216.22,347.76,59.938,1400783404,"274151322000088","019011112586793",29.44,32.60,0,333.93,368.20,107.7,102.0,0.402,121383.3,121383.3,2573,0,0,0,L,1151911521,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783439,623957.00
05/22/2014 14:30,0,3.912,ACTIVE,216.45,357.38,59.938,1400783404,"274151322000095","019011112586793",29.56,35.00,0,333.63,370.30,117.2,111.1,0.438,126588.4,126588.4,2597,0,0,0,L,1151911521,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783440,623958.00
05/22/2014 14:30,0,2.381,ACTIVE,217.13,437.33,59.933,1400783404,"274151322000068","019011112586793",40.71,36.80,0,406.67,454.46,98.7,93.3,0.371,71475.4,71475.4,2592,0,0,0,L,1151911521,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783442,623959.00
05/22/2014 14:30,0,3.689,ACTIVE,216.45,354.97,59.933,1400783404,"274151322000054","019011112586793",29.40,32.80,0,333.93,369.10,109.9,104.1,0.420,124299.8,124299.8,2567,0,0,0,L,1151911521,0,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783444,623960.00
05/22/2014 14:30,1,3.579,ACTIVE,215.6,353.72,60.00,1400783403,"040051121000097","019011112586793",26.75,23,0.422,315.84,358.47,95.2,90.8,0.439,300670.69999994,300673.69999994,394,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783406,623961.00
05/22/2014 14:30,1,3.574,ACTIVE,215.4,344.31,60.00,1400783403,"040051121000095","019011112586793",24.34,22,0.379,316.37,355.50,86.6,81.4,0.400,270362.09999989,270364.89999989,265,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783408,623962.00
05/22/2014 14:30,1,2.323,ACTIVE,215.5,343.55,60.00,1400783403,"033051125000132","019011112586793",35.52,24,0.363,317.80,355.02,82.1,78.3,0.383,245330.29999948,245332.89999948,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783411,623963.00
05/22/2014 14:30,1,2.285,ACTIVE,215.3,332.26,60.00,1400783403,"033051125000135","019011112586793",35.48,23,0.359,316.96,355.65,80.7,77.3,0.379,241445.29999992,241447.89999988,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783413,623964.00
05/22/2014 14:30,1,3.568,ACTIVE,214.7,334.10,60.00,1400783403,"040051121000116","019011112586793",26.74,22,0.421,315.22,357.92,94.9,89.9,0.435,284413.39999993,284416.39999993,264,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783415,623965.00
05/22/2014 14:30,1,3.595,ACTIVE,215.9,323.54,60.00,1400783403,"040051121000068","019011112586793",24.33,23,0.385,317.35,356.07,87.0,82.8,0.408,275634.59999995,275637.29999995,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783417,623966.00
05/22/2014 14:30,1,2.646,ACTIVE,215.7,339.16,60.00,1400783403,"033051125000118","019011112586793",40.14,24,0.473,315.76,362.38,105.7,101.9,0.483,312344.60000009,312348.00000007,185,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783419,623967.00
05/22/2014 14:30,1,2.629,ACTIVE,215.6,353.18,60.00,1400783403,"033051125000150","019011112586793",40.34,23,0.473,316.30,362.59,105.5,101.7,0.483,315225.69999965,315229.09999965,226,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783422,623968.00
05/22/2014 14:30,1,3.553,ALERT,215.5,341.73,59.96,1400783403,"040051121000185","019011112586793",26.40,23,0.414,317.87,358.06,93.3,88.9,0.433,284266.00000004,284269.00000004,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400783425,623969.00
05/22/2014 14:30,1,3.564,ACTIVE,215.0,347.00,59.96,1400783403,"040051121000195","019011112586793",26.39,24,0.416,317.49,357.11,93.6,89.1,0.433,286782.20000015,286785.20000015,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783427,623970.00
05/22/2014 14:30,0,3.705,ACTIVE,216.22,360.38,59.922,1400783403,"274151322000083","019011112586793",29.56,36.50,0,333.03,369.10,110.9,105.1,0.446,126060.5,126060.5,2619,0,0,0,L,1151911521,0,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783429,623971.00
05/22/2014 14:30,0,3.904,ACTIVE,217.35,347.76,59.944,1400783403,"274151322000076","019011112586793",29.88,34.50,0,334.84,371.21,118.0,112.0,0.455,127996.7,127996.7,2614,0,0,0,L,1151911521,0,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783431,623972.00
05/22/2014 14:30,0,2.350,ACTIVE,216.45,441.84,59.949,1400783403,"274151322000094","019011112586793",40.97,35.20,0,404.57,452.66,96.5,91.2,0.362,73660.9,73660.9,2628,0,0,0,L,1151911521,0,123.14,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783433,623973.00
05/22/2014 14:30,0,3.715,ACTIVE,216.90,346.86,59.954,1400783403,"274151322000052","019011112586793",29.16,35.20,0,333.33,369.10,109.7,104.0,0.420,126175.4,126175.4,2579,0,0,0,L,1151911521,0,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783434,623974.00
05/22/2014 14:30,0,3.650,ACTIVE,216.67,345.66,59.944,1400783403,"274151322000085","019011112586793",29.56,32.80,0,334.54,369.10,109.4,103.6,0.411,125557.1,125557.1,2562,0,0,0,L,1151911521,0,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783436,623975.00
05/22/2014 14:30,0,3.617,ACTIVE,216.67,346.26,59.944,1400783403,"274151322000087","019011112586793",28.49,57.00,0,333.63,368.20,104.3,98.7,0.384,121129.5,121129.5,2581,0,0,0,L,1151911521,0,123.59,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783438,623976.00
05/22/2014 14:30,0,3.600,ACTIVE,216.45,347.16,59.938,1400783403,"274151322000088","019011112586793",29.16,32.40,0,333.93,368.80,106.3,100.7,0.398,121386.8,121386.8,2574,0,0,0,L,1151911521,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783439,623977.00
05/22/2014 14:30,0,3.848,ACTIVE,216.45,346.86,59.912,1400783403,"274151322000095","019011112586793",29.58,35.20,0,333.03,370.60,115.2,109.2,0.433,126592.2,126592.2,2598,0,0,0,L,1151911521,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783441,623978.00
05/22/2014 14:30,0,2.336,ACTIVE,217.35,440.34,59.938,1400783403,"274151322000068","019011112586793",40.73,36.30,0,405.17,452.06,97.3,92.0,0.362,71478.7,71478.7,2593,0,0,0,L,1151911521,0,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783443,623979.00
05/22/2014 14:30,0,3.584,ACTIVE,216.67,353.77,59.949,1400783403,"274151322000054","019011112586793",29.58,33.30,0,333.63,369.40,107.5,101.8,0.407,124303.4,124303.4,2568,0,0,0,L,1151911521,0,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783444,623980.00
05/22/2014 14:30,1,3.544,ACTIVE,215.4,330.00,60.00,1400783403,"040051121000097","019011112586793",26.62,23,0.415,318.35,358.21,93.8,89.1,0.435,300673.69999994,300676.69999994,396,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783407,623981.00
05/22/2014 14:30,1,3.533,ACTIVE,215.8,325.87,60.03,1400783403,"040051121000095","019011112586793",24.23,22,0.373,318.89,355.97,85.1,80.1,0.389,270364.89999989,270367.59999989,267,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783409,623982.00
05/22/2014 14:30,1,2.282,ACTIVE,215.9,350.83,60.00,1400783403,"033051125000132","019011112586793",35.57,24,0.355,318.68,355.31,80.8,76.8,0.381,245332.89999948,245335.49999948,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783411,623983.00
05/22/2014 14:30,1,2.257,ACTIVE,216.1,338.83,60.00,1400783403,"033051125000135","019011112586793",35.42,23,0.353,318.56,355.53,79.5,75.9,0.373,241447.89999988,241450.39999988,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783413,623984.00
05/22/2014 14:30,1,3.536,ACTIVE,215.4,335.69,60.00,1400783403,"040051121000116","019011112586793",26.60,22,0.412,315.74,358.94,93.6,88.6,0.434,284416.39999993,284419.39999993,266,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783415,623985.00
05/22/2014 14:30,1,3.562,ACTIVE,215.3,347.31,60.00,1400783403,"040051121000068","019011112586793",24.18,23,0.378,317.31,356.69,85.7,81.2,0.399,275637.29999995,275640.09999995,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783418,623986.00
05/22/2014 14:30,1,2.592,ACTIVE,215.8,352.35,60.03,1400783403,"033051125000118","019011112586793",40.37,24,0.466,316.42,361.56,104.1,100.2,0.479,312348.00000007,312351.50000007,187,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783420,623987.00
05/22/2014 14:30,1,2.597,ACTIVE,215.6,324.31,60.00,1400783403,"033051125000150","019011112586793",40.26,23,0.466,317.31,363.06,104.0,99.9,0.481,315229.09999965,315232.59999965,228,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783422,623988.00
05/22/2014 14:30,1,3.535,ACTIVE,215.6,351.70,60.00,1400783403,"040051121000185","019011112586793",26.17,23,0.408,318.58,357.97,92.0,87.7,0.427,284269.00000004,284271.90000002,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783424,623989.00
