ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2014 14:30,1,3.545,ACTIVE,215.0,339.11,60.00,1400783403,"040051121000195","019011112586793",26.25,24,0.411,318.36,356.73,92.6,87.9,0.432,286785.20000015,286788.20000015,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783427,623990.00
05/22/2014 14:30,0,3.725,ACTIVE,216.00,355.58,59.986,1400783403,"274151322000083","019011112586793",29.18,35.80,0,334.24,368.50,110.0,104.3,0.438,126064.0,126064.0,2620,0,0,0,L,1151911521,0,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783428,623991.00
05/22/2014 14:30,0,3.920,ACTIVE,217.35,356.48,59.981,1400783403,"274151322000076","019011112586793",29.58,34.80,0,335.14,370.60,117.3,111.3,0.451,128000.5,128000.5,2615,0,0,0,L,1151911521,0,123.59,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783430,623992.00
05/22/2014 14:30,0,2.463,ACTIVE,216.00,423.81,59.959,1400783403,"274151322000094","019011112586793",39.80,34.80,0,411.48,450.86,99.6,94.2,0.380,73664.1,73664.1,2629,0,0,0,L,1151911521,0,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783432,623993.00
05/22/2014 14:30,0,3.695,ACTIVE,216.22,355.88,59.954,1400783403,"274151322000052","019011112586793",29.44,35.80,0,333.03,368.50,110.2,104.5,0.429,126178.9,126178.9,2580,0,0,0,L,1151911521,0,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400783433,623994.00
05/22/2014 14:30,0,3.734,ACTIVE,216.45,351.67,59.959,1400783403,"274151322000085","019011112586793",29.00,32.60,0,334.84,368.50,109.7,104.0,0.415,125560.6,125560.6,2563,0,0,0,L,1151911521,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784175,623995.00
05/22/2014 14:30,0,3.691,ACTIVE,216.22,358.88,59.944,1400783403,"274151322000087","019011112586793",28.23,57.00,0,333.63,367.60,105.5,99.9,0.402,121132.9,121132.9,2582,0,0,0,L,1151911521,0,123.59,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784177,623996.00
05/22/2014 14:30,0,3.668,ACTIVE,216.22,359.78,59.949,1400783403,"274151322000088","019011112586793",29.06,32.00,0,334.24,367.90,107.9,102.2,0.402,121390.2,121390.2,2575,0,0,0,L,1151911521,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784179,623997.00
05/22/2014 14:30,0,3.908,ACTIVE,216.45,360.08,59.965,1400783403,"274151322000095","019011112586793",29.68,34.50,0,333.63,370.30,117.4,111.4,0.438,126595.9,126595.9,2599,0,0,0,L,1151911521,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784180,623998.00
05/22/2014 14:30,0,2.500,ACTIVE,217.35,421.10,59.975,1400783403,"274151322000068","019011112586793",39.60,36.50,0,401.86,447.85,100.3,94.9,0.376,71481.9,71481.9,2594,0,0,0,L,1151911521,0,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784182,623999.00
05/22/2014 14:30,0,3.703,ACTIVE,216.00,347.16,59.965,1400783403,"274151322000054","019011112586793",29.40,32.80,0,333.63,368.80,110.2,104.5,0.424,124306.9,124306.9,2569,0,0,0,L,1151911521,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784184,624000.00
05/22/2014 14:45,1,4.009,ACTIVE,216.3,332.32,60.00,1400784303,"040051121000097","019011112586793",26.95,23,0.477,317.40,364.65,107.5,102.9,0.492,300676.69999994,300680.99999995,398,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784306,624001.00
05/22/2014 14:45,1,4.069,ACTIVE,215.4,328.21,60.03,1400784303,"040051121000095","019011112586793",24.37,22,0.436,317.97,360.29,98.7,93.7,0.449,270367.59999989,270371.39999989,269,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784308,624002.00
05/22/2014 14:45,1,2.650,ACTIVE,216.1,324.29,60.00,1400784303,"033051125000132","019011112586793",35.80,24,0.419,318.77,358.81,94.4,90.2,0.438,245335.49999948,245339.19999948,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784310,624003.00
05/22/2014 14:45,1,2.651,ACTIVE,216.2,353.21,60.00,1400784303,"033051125000135","019011112586793",35.54,23,0.418,318.43,359.59,93.7,90.1,0.435,241450.39999988,241453.89999988,213,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784312,624004.00
05/22/2014 14:45,1,4.125,ACTIVE,215.3,351.48,60.00,1400784303,"040051121000116","019011112586793",26.74,22,0.487,317.16,363.40,109.7,104.3,0.502,284419.39999993,284423.49999995,268,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784315,624005.00
05/22/2014 14:45,1,4.144,ACTIVE,215.9,326.51,60.00,1400784303,"040051121000068","019011112586793",24.35,23,0.445,317.22,360.76,100.4,95.7,0.464,275640.09999995,275643.89999995,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784317,624006.00
05/22/2014 14:45,1,3.028,ACTIVE,215.2,351.87,60.03,1400784303,"033051125000118","019011112586793",40.33,24,0.544,315.98,368.07,121.5,116.6,0.556,312351.50000007,312356.20000006,189,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784319,624007.00
05/22/2014 14:45,1,3.043,ACTIVE,215.6,342.03,60.00,1400784303,"033051125000150","019011112586793",40.26,23,0.545,316.15,368.18,121.9,116.9,0.557,315232.59999965,315237.09999965,230,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784321,624008.00
05/22/2014 14:45,1,4.139,ACTIVE,216.1,339.97,60.00,1400784303,"040051121000185","019011112586793",26.41,24,0.482,318.36,364.30,108.8,103.7,0.499,284271.90000002,284276.10000001,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784324,624009.00
05/22/2014 14:45,1,4.195,ACTIVE,215.8,354.32,60.03,1400784303,"040051121000195","019011112586793",26.33,24,0.488,316.42,363.81,109.9,104.9,0.500,286788.20000015,286792.40000014,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784326,624010.00
05/22/2014 14:45,0,4.404,ACTIVE,217.35,353.17,59.954,1400784303,"274151322000083","019011112586793",29.22,36.30,0,333.63,373.91,130.4,123.9,0.517,126069.0,126069.0,2621,0,0,0,L,1151911521,0,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784328,624011.00
05/22/2014 14:45,0,4.609,ACTIVE,218.03,357.38,59.954,1400784303,"274151322000076","019011112586793",29.90,34.80,0,336.64,376.62,139.5,132.7,0.539,128005.8,128005.8,2616,0,0,0,L,1151911521,0,124.27,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784329,624012.00
05/22/2014 14:45,0,2.957,ACTIVE,217.35,436.43,59.959,1400784303,"274151322000094","019011112586793",39.70,34.50,0,404.87,455.06,118.5,112.4,0.455,73668.5,73668.5,2630,0,0,0,L,1151911521,0,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784331,624013.00
05/22/2014 14:45,0,4.459,ACTIVE,217.35,350.77,59.954,1400784303,"274151322000052","019011112586793",29.40,35.40,0,333.63,374.51,132.8,126.3,0.508,126183.9,126183.9,2581,0,0,0,L,1151911521,0,123.59,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784333,624014.00
05/22/2014 14:45,0,4.492,ACTIVE,217.35,355.28,59.965,1400784303,"274151322000085","019011112586793",29.56,32.40,0,335.14,375.11,134.3,127.7,0.504,125565.6,125565.6,2564,0,0,0,L,1151911521,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784334,624015.00
05/22/2014 14:45,0,4.584,ACTIVE,217.58,359.78,59.959,1400784303,"274151322000087","019011112586793",28.33,56.30,0,334.24,373.91,131.4,124.9,0.499,121137.7,121137.7,2583,0,0,0,L,1151911521,0,124.04,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784337,624016.00
05/22/2014 14:45,0,4.623,ACTIVE,216.90,348.96,59.949,1400784303,"274151322000088","019011112586793",29.10,32.20,0,333.63,375.11,136.3,129.6,0.513,121395.1,121395.1,2576,0,0,0,L,1151911521,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784338,624017.00
05/22/2014 14:45,0,4.953,ACTIVE,217.13,358.88,59.965,1400784303,"274151322000095","019011112586793",29.74,34.80,0,333.33,378.42,149.1,142.0,0.557,126601.3,126601.3,2600,0,0,0,L,1151911521,0,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784340,624018.00
05/22/2014 14:45,0,3.197,ACTIVE,218.26,433.72,59.970,1400784303,"274151322000068","019011112586793",39.30,36.80,0,406.07,458.37,127.0,120.6,0.468,71486.4,71486.4,2595,0,0,0,L,1151911521,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784342,624019.00
05/22/2014 14:45,0,4.680,ACTIVE,217.35,349.26,59.959,1400784303,"274151322000054","019011112586793",29.50,33.00,0,333.03,377.22,139.7,132.9,0.530,124311.9,124311.9,2570,0,0,0,L,1151911521,0,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784343,624020.00
05/22/2014 14:45,1,4.792,ACTIVE,216.3,337.70,60.00,1400784319,"040051121000097","019011112586793",26.71,24,0.567,316.94,369.65,127.4,122.4,0.572,300680.99999995,300684.79999996,400,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784322,624021.00
05/22/2014 14:45,1,4.725,ACTIVE,216.2,348.51,59.96,1400784319,"040051121000095","019011112586793",24.17,23,0.504,318.07,365.08,113.7,108.7,0.514,270371.39999989,270374.79999989,271,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784324,624022.00
05/22/2014 14:45,1,3.022,ACTIVE,216.6,326.77,60.00,1400784319,"033051125000132","019011112586793",35.58,24,0.475,317.71,363.61,107.0,102.6,0.487,245339.19999948,245342.39999948,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784327,624023.00
05/22/2014 14:45,1,2.990,ACTIVE,216.4,356.09,60.00,1400784319,"033051125000135","019011112586793",35.23,23,0.470,316.73,363.83,104.8,101.3,0.480,241453.89999988,241457.19999989,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784329,624024.00
05/22/2014 14:45,1,4.701,ACTIVE,215.5,327.19,59.96,1400784319,"040051121000116","019011112586793",26.40,22,0.551,314.97,367.79,123.5,118.1,0.559,284423.49999995,284427.39999993,270,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784331,624025.00
05/22/2014 14:45,1,4.732,ACTIVE,216.4,344.44,59.96,1400784319,"040051121000068","019011112586793",24.35,23,0.511,317.23,365.61,114.7,110.3,0.523,275643.89999995,275647.49999995,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784333,624026.00
05/22/2014 14:45,1,3.520,ACTIVE,216.5,349.05,59.96,1400784319,"033051125000118","019011112586793",40.38,24,0.635,313.86,373.91,141.4,136.8,0.630,312356.20000006,312360.50000007,191,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784335,624027.00
05/22/2014 14:45,1,3.607,ACTIVE,216.3,340.06,60.00,1400784319,"033051125000150","019011112586793",40.44,24,0.652,314.05,374.36,145.1,140.3,0.648,315237.09999965,315241.49999965,232,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784338,624028.00
05/22/2014 14:45,1,5.276,ACTIVE,216.6,364.48,59.96,1400784319,"040051121000185","019011112586793",25.98,24,0.607,318.05,371.76,136.4,131.1,0.608,284276.10000001,284280.00000005,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784340,624029.00
05/22/2014 14:45,1,5.894,ACTIVE,216.4,336.09,59.96,1400784319,"040051121000195","019011112586793",26.32,25,0.687,317.23,375.84,154.4,148.3,0.682,286792.40000014,286796.30000018,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784342,624030.00
05/22/2014 14:45,0,6.154,ACTIVE,217.80,354.37,59.938,1400784319,"274151322000083","019011112586793",29.26,37.00,0,333.93,385.93,182.4,174.1,0.729,126073.6,126073.6,2622,0,0,0,L,1151911521,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784344,624031.00
05/22/2014 14:45,0,7.033,ACTIVE,219.39,375.11,59.944,1400784319,"274151322000076","019011112586793",29.90,35.20,0,338.44,396.75,212.7,203.4,0.818,128010.7,128010.7,2617,0,0,0,L,1151911521,0,125.17,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784346,624032.00
05/22/2014 14:45,0,4.652,ACTIVE,218.48,433.72,59.933,1400784319,"274151322000094","019011112586793",40.37,35.40,0,406.97,464.98,191.1,182.5,0.734,73672.8,73672.8,2631,0,0,0,L,1151911521,0,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784348,624033.00
05/22/2014 14:45,0,7.516,ACTIVE,219.16,358.28,59.933,1400784319,"274151322000052","019011112586793",29.00,36.00,0,334.24,398.26,220.6,211.0,0.835,126188.7,126188.7,2582,0,0,0,L,1151911521,0,124.49,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784350,624034.00
05/22/2014 14:45,0,7.707,ACTIVE,219.39,361.89,59.938,1400784319,"274151322000085","019011112586793",29.20,33.00,0,337.54,402.46,227.8,217.9,0.866,125570.4,125570.4,2565,0,0,0,L,1151911521,0,125.40,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784352,624035.00
05/22/2014 14:45,0,7.797,ACTIVE,218.26,382.93,59.938,1400784319,"274151322000087","019011112586793",28.19,57.00,0,336.94,399.16,222.2,212.6,0.857,121142.3,121142.3,2584,0,0,0,L,1151911521,0,124.27,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784354,624036.00
05/22/2014 14:45,0,6.955,ACTIVE,218.71,373.01,59.917,1400784319,"274151322000088","019011112586793",28.86,33.00,0,337.24,400.36,203.2,194.2,0.747,121399.9,121399.9,2577,0,0,0,L,1151911521,0,125.40,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784355,624037.00
05/22/2014 14:45,0,7.076,ACTIVE,218.26,378.42,59.944,1400784319,"274151322000095","019011112586793",29.80,35.80,0,337.24,405.17,213.3,204.0,0.791,126606.5,126606.5,2601,0,0,0,L,1151911521,0,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784357,624038.00
05/22/2014 14:45,0,4.275,ACTIVE,219.84,448.15,59.938,1400784319,"274151322000068","019011112586793",40.95,37.00,0,404.27,472.50,177.7,169.6,0.654,71490.9,71490.9,2596,0,0,0,L,1151911521,0,125.17,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784359,624039.00
05/22/2014 14:45,0,6.283,ACTIVE,218.71,368.80,59.907,1400784319,"274151322000054","019011112586793",29.26,33.80,0,336.94,403.67,186.0,177.6,0.703,124316.9,124316.9,2571,0,0,0,L,1151911521,0,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784360,624040.00
05/22/2014 14:45,1,5.101,ACTIVE,216.9,359.31,60.00,1400784303,"040051121000097","019011112586793",26.54,24,0.597,318.09,388.89,134.7,129.1,0.604,300684.79999996,300688.99999995,402,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784306,624041.00
05/22/2014 14:45,1,4.992,ACTIVE,216.8,361.77,60.00,1400784303,"040051121000095","019011112586793",24.04,23,0.530,315.29,383.23,119.4,114.4,0.534,270374.79999989,270378.49999989,273,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784308,624042.00
05/22/2014 14:45,1,3.177,ACTIVE,217.0,357.29,59.96,1400784303,"033051125000132","019011112586793",35.50,24,0.498,319.24,380.35,112.2,107.7,0.513,245342.39999948,245345.89999948,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784537,624043.00
05/22/2014 14:45,1,3.128,ACTIVE,217.0,355.10,60.00,1400784303,"033051125000135","019011112586793",35.40,23,0.491,318.75,381.77,110.2,106.2,0.503,241457.19999989,241460.79999991,217,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784539,624044.00
05/22/2014 14:45,1,4.899,ACTIVE,216.1,359.90,60.00,1400784303,"040051121000116","019011112586793",26.41,22,0.573,315.16,387.90,128.7,123.1,0.578,284427.39999993,284431.49999995,272,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784542,624045.00
05/22/2014 14:45,1,4.919,ACTIVE,217.0,352.88,60.00,1400784303,"040051121000068","019011112586793",24.20,24,0.527,317.66,384.05,118.4,113.8,0.533,275647.49999995,275651.29999995,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784544,624046.00
05/22/2014 14:45,1,3.598,ACTIVE,216.4,323.29,60.00,1400784303,"033051125000118","019011112586793",40.10,24,0.645,314.23,393.16,143.6,139.2,0.639,312360.50000007,312365.20000006,193,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784546,624047.00
05/22/2014 14:45,1,3.603,ACTIVE,216.2,368.05,60.00,1400784303,"033051125000150","019011112586793",40.10,24,0.645,313.95,395.08,143.8,139.1,0.642,315241.49999965,315246.19999965,234,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784548,624048.00
05/22/2014 14:45,1,4.902,ACTIVE,216.8,322.27,60.00,1400784303,"040051121000185","019011112586793",26.10,24,0.567,318.24,389.26,127.3,122.2,0.574,284280.00000005,284284.20000004,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784551,624049.00
05/22/2014 14:45,1,4.908,ACTIVE,216.4,325.12,60.00,1400784303,"040051121000195","019011112586793",26.14,25,0.568,317.11,388.84,127.7,122.3,0.574,286796.30000018,286800.50000017,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784553,624050.00
05/22/2014 14:45,0,5.082,ACTIVE,217.80,367.30,59.949,1400784303,"274151322000083","019011112586793",29.06,37.80,0,337.84,403.37,149.6,142.4,0.597,126078.4,126078.4,2623,0,0,0,L,1151911521,0,123.81,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784555,624051.00
05/22/2014 14:45,0,5.355,ACTIVE,218.48,358.28,59.938,1400784303,"274151322000076","019011112586793",29.54,35.80,0,335.74,404.57,160.2,152.7,0.619,128015.9,128015.9,2618,0,0,0,L,1151911521,0,124.49,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784557,624052.00
05/22/2014 14:45,0,3.404,ACTIVE,217.80,425.61,59.944,1400784303,"274151322000094","019011112586793",39.40,35.60,0,408.78,470.69,135.3,128.6,0.521,73677.2,73677.2,2632,0,0,0,L,1151911521,0,123.81,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784559,624053.00
05/22/2014 14:45,0,5.037,ACTIVE,217.80,370.00,59.965,1400784303,"274151322000052","019011112586793",29.06,37.00,0,335.74,402.77,148.5,141.4,0.566,126193.4,126193.4,2583,0,0,0,L,1151911521,0,123.59,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784560,624054.00
05/22/2014 14:45,0,4.990,ACTIVE,217.80,353.77,59.928,1400784303,"274151322000085","019011112586793",29.44,33.30,0,337.84,401.86,148.7,141.6,0.557,125575.1,125575.1,2566,0,0,0,L,1151911521,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784562,624055.00
05/22/2014 14:45,0,4.996,ACTIVE,217.35,354.67,59.944,1400784303,"274151322000087","019011112586793",28.07,56.80,0,336.64,399.76,142.0,135.1,0.530,121146.7,121146.7,2585,0,0,0,L,1151911521,0,124.04,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784564,624056.00
05/22/2014 14:45,0,4.898,ACTIVE,217.58,350.17,59.938,1400784303,"274151322000088","019011112586793",29.46,33.50,0,338.14,395.85,146.3,139.3,0.544,121404.5,121404.5,2578,0,0,0,L,1151911521,0,124.72,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784566,624057.00
05/22/2014 14:45,0,5.320,ACTIVE,217.80,370.00,59.949,1400784303,"274151322000095","019011112586793",29.56,36.30,0,338.44,394.65,159.2,151.8,0.592,126611.4,126611.4,2602,0,0,0,L,1151911521,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784567,624058.00
05/22/2014 14:45,0,3.371,ACTIVE,218.71,425.01,59.944,1400784303,"274151322000068","019011112586793",39.76,37.00,0,406.07,466.79,136.2,129.5,0.513,71495.1,71495.1,2597,0,0,0,L,1151911521,0,124.94,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784569,624059.00
05/22/2014 14:45,0,5.002,ACTIVE,218.03,365.49,59.944,1400784303,"274151322000054","019011112586793",29.20,33.50,0,337.84,391.04,147.9,140.8,0.561,124321.4,124321.4,2572,0,0,0,L,1151911521,0,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784571,624060.00
05/22/2014 14:45,1,4.638,ACTIVE,217.4,340.22,60.00,1400784314,"040051121000097","019011112586793",26.65,24,0.545,317.90,378.74,123.0,118.1,0.557,300688.99999995,300693.59999997,404,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784316,624061.00
05/22/2014 14:45,1,4.680,ACTIVE,216.7,341.82,60.00,1400784314,"040051121000095","019011112586793",23.95,23,0.495,317.77,372.70,111.5,106.6,0.501,270378.49999989,270382.69999989,275,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784318,624062.00
05/22/2014 14:45,1,3.016,ACTIVE,217.4,353.51,60.00,1400784314,"033051125000132","019011112586793",35.23,24,0.467,319.89,370.27,105.7,101.2,0.483,245345.89999948,245349.79999948,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784321,624063.00
05/22/2014 14:45,1,2.972,ACTIVE,217.1,323.90,60.00,1400784314,"033051125000135","019011112586793",35.26,23,0.464,319.29,371.45,104.3,100.4,0.477,241460.79999991,241464.69999989,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784323,624064.00
05/22/2014 14:45,1,4.662,ACTIVE,216.3,362.96,60.00,1400784314,"040051121000116","019011112586793",26.43,22,0.543,316.90,375.83,122.6,116.9,0.554,284431.49999995,284435.99999995,274,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784325,624065.00
05/22/2014 14:45,1,4.688,ACTIVE,216.9,344.26,60.00,1400784314,"040051121000068","019011112586793",24.13,24,0.499,318.59,372.69,112.5,107.9,0.511,275651.29999995,275655.49999995,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784327,624066.00
05/22/2014 14:45,1,3.422,ACTIVE,216.7,329.79,60.00,1400784314,"033051125000118","019011112586793",39.88,24,0.607,315.85,381.77,135.8,130.7,0.605,312365.20000006,312370.20000006,195,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784330,624067.00
05/22/2014 14:45,1,3.356,ACTIVE,216.3,329.86,60.00,1400784314,"033051125000150","019011112586793",40.36,24,0.603,315.99,382.23,134.8,129.9,0.607,315246.19999965,315251.29999965,236,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784332,624068.00
05/22/2014 14:45,1,4.587,ACTIVE,216.8,355.14,60.00,1400784314,"040051121000185","019011112586793",26.16,24,0.530,318.49,378.23,119.4,114.5,0.540,284284.20000004,284288.60000002,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784334,624069.00
05/22/2014 14:45,1,4.633,ACTIVE,216.1,348.65,60.00,1400784314,"040051121000195","019011112586793",26.03,25,0.533,316.94,377.04,120.0,114.7,0.544,286800.50000017,286805.00000017,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784336,624070.00
05/22/2014 14:45,0,4.793,ACTIVE,217.35,349.56,59.944,1400784314,"274151322000083","019011112586793",29.10,38.00,0,338.14,388.04,141.2,134.4,0.566,126083.7,126083.7,2624,0,0,0,L,1151911521,0,123.59,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784338,624071.00
05/22/2014 14:45,0,5.064,ACTIVE,218.26,359.48,59.949,1400784314,"274151322000076","019011112586793",29.44,36.30,0,339.34,395.55,150.9,143.8,0.579,128021.5,128021.5,2619,0,0,0,L,1151911521,0,124.27,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784340,624072.00
05/22/2014 14:45,0,3.213,ACTIVE,217.58,434.33,59.944,1400784314,"274151322000094","019011112586793",39.42,35.20,0,400.66,456.27,127.4,121.0,0.486,73681.9,73681.9,2633,0,0,0,L,1151911521,0,124.04,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784341,624073.00
05/22/2014 14:45,0,4.805,ACTIVE,217.58,358.88,59.922,1400784314,"274151322000052","019011112586793",29.06,36.80,0,337.24,391.64,141.3,134.5,0.544,126198.6,126198.6,2584,0,0,0,L,1151911521,0,123.81,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784343,624074.00
05/22/2014 14:45,0,4.775,ACTIVE,217.80,367.60,59.944,1400784314,"274151322000085","019011112586793",29.34,33.50,0,338.44,389.84,141.7,134.8,0.535,125580.4,125580.4,2567,0,0,0,L,1151911521,0,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784345,624075.00
05/22/2014 14:45,0,4.779,ACTIVE,217.35,364.89,59.912,1400784314,"274151322000087","019011112586793",28.11,57.70,0,337.54,386.23,135.9,129.2,0.513,121151.7,121151.7,2586,0,0,0,L,1151911521,0,124.04,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784347,624076.00
05/22/2014 14:45,0,4.781,ACTIVE,217.13,361.29,59.949,1400784314,"274151322000088","019011112586793",28.96,33.30,0,337.84,390.44,140.3,133.5,0.521,121409.7,121409.7,2579,0,0,0,L,1151911521,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784350,624077.00
05/22/2014 14:45,0,5.057,ACTIVE,217.13,353.77,59.944,1400784314,"274151322000095","019011112586793",29.42,36.50,0,337.84,390.74,150.7,143.5,0.561,126617.1,126617.1,2603,0,0,0,L,1151911521,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784353,624078.00
05/22/2014 14:45,0,3.244,ACTIVE,218.26,419.30,59.949,1400784314,"274151322000068","019011112586793",39.04,37.50,0,406.97,464.08,128.2,121.8,0.482,71500.0,71500.0,2598,0,0,0,L,1151911521,0,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784355,624079.00
05/22/2014 14:45,0,4.770,ACTIVE,217.58,349.56,59.954,1400784314,"274151322000054","019011112586793",29.08,34.30,0,338.14,388.64,140.4,133.6,0.526,124326.8,124326.8,2573,0,0,0,L,1151911521,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784358,624080.00
05/22/2014 14:45,1,4.799,ACTIVE,217.4,361.88,60.00,1400784303,"040051121000097","019011112586793",26.51,24,0.560,318.49,370.84,126.6,121.3,0.569,300693.59999997,300697.29999996,406,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784305,624081.00
05/22/2014 14:45,1,4.771,ACTIVE,216.9,345.47,60.00,1400784303,"040051121000095","019011112586793",23.86,23,0.500,318.80,366.95,113.3,108.1,0.510,270382.69999989,270386.09999989,277,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784307,624082.00
05/22/2014 14:45,1,3.052,ACTIVE,217.5,324.84,60.00,1400784303,"033051125000132","019011112586793",35.10,24,0.472,320.56,364.86,106.6,102.4,0.487,245349.79999948,245353.09999948,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784310,624083.00
05/22/2014 14:45,1,2.973,ACTIVE,217.6,336.65,60.00,1400784303,"033051125000135","019011112586793",35.15,24,0.462,319.65,365.66,104.0,100.4,0.476,241464.69999989,241467.79999991,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784312,624084.00
05/22/2014 14:45,1,4.652,ACTIVE,216.9,328.78,60.00,1400784303,"040051121000116","019011112586793",26.26,22,0.540,316.27,371.00,121.5,116.5,0.548,284435.99999995,284439.69999994,276,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784314,624085.00
05/22/2014 14:45,1,4.642,ACTIVE,217.2,335.01,59.96,1400784303,"040051121000068","019011112586793",23.93,24,0.489,317.53,368.07,110.5,105.7,0.503,275655.49999995,275658.89999995,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784316,624086.00
05/22/2014 14:45,1,3.353,ACTIVE,217.5,330.57,60.00,1400784303,"033051125000118","019011112586793",40.02,24,0.595,316.90,375.50,133.5,128.9,0.601,312370.20000006,312374.50000007,197,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784319,624087.00
05/22/2014 14:45,1,3.345,ACTIVE,217.7,337.91,60.00,1400784303,"033051125000150","019011112586793",39.90,24,0.592,317.59,375.12,132.8,128.6,0.599,315251.29999965,315255.49999965,238,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784321,624088.00
05/22/2014 14:45,1,4.565,ACTIVE,217.3,326.99,60.00,1400784303,"040051121000185","019011112586793",26.00,24,0.523,318.66,370.44,118.1,113.3,0.531,284288.60000002,284292.40000003,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784323,624089.00
05/22/2014 14:45,1,4.560,ACTIVE,216.9,349.04,60.00,1400784303,"040051121000195","019011112586793",26.26,25,0.527,318.26,370.37,119.1,113.8,0.539,286805.00000017,286808.70000016,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784326,624090.00
05/22/2014 14:45,0,4.760,ACTIVE,217.80,358.58,59.959,1400784303,"274151322000083","019011112586793",29.12,37.50,0,337.84,381.42,140.4,133.6,0.566,126088.0,126088.0,2625,0,0,0,L,1151911521,0,124.27,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784327,624091.00
05/22/2014 14:45,0,5.027,ACTIVE,219.16,355.58,59.954,1400784303,"274151322000076","019011112586793",29.54,35.80,0,339.95,386.53,150.4,143.3,0.579,128026.2,128026.2,2620,0,0,0,L,1151911521,0,124.72,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784329,624092.00
05/22/2014 14:45,0,3.238,ACTIVE,218.48,416.89,59.959,1400784303,"274151322000094","019011112586793",38.96,35.80,0,405.17,450.56,126.9,120.6,0.477,73685.9,73685.9,2634,0,0,0,L,1151911521,0,124.27,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784331,624093.00
05/22/2014 14:45,0,4.834,ACTIVE,218.26,353.77,59.949,1400784303,"274151322000052","019011112586793",28.92,36.50,0,338.14,381.73,141.7,134.8,0.535,126203.0,126203.0,2585,0,0,0,L,1151911521,0,124.27,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784332,624094.00
05/22/2014 14:45,0,4.811,ACTIVE,218.03,352.57,59.954,1400784303,"274151322000085","019011112586793",29.22,34.00,0,339.04,382.93,142.3,135.4,0.539,125584.8,125584.8,2568,0,0,0,L,1151911521,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784334,624095.00
05/22/2014 14:45,0,4.850,ACTIVE,218.26,350.47,59.959,1400784303,"274151322000087","019011112586793",27.79,56.80,0,337.84,380.52,136.4,129.7,0.521,121155.9,121155.9,2587,0,0,0,L,1151911521,0,124.72,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784336,624096.00
05/22/2014 14:45,0,4.816,ACTIVE,217.80,368.50,59.954,1400784303,"274151322000088","019011112586793",28.73,33.80,0,337.54,383.83,140.1,133.3,0.521,121413.9,121413.9,2580,0,0,0,L,1151911521,0,125.17,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784337,624097.00
05/22/2014 14:45,0,5.127,ACTIVE,218.26,365.80,59.954,1400784303,"274151322000095","019011112586793",29.22,36.50,0,337.84,383.83,151.7,144.5,0.566,126621.7,126621.7,2604,0,0,0,L,1151911521,0,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784339,624098.00
05/22/2014 14:45,0,3.248,ACTIVE,219.16,434.02,59.959,1400784303,"274151322000068","019011112586793",39.56,37.00,0,402.16,452.66,129.9,123.5,0.486,71503.8,71503.8,2599,0,0,0,L,1151911521,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784341,624099.00
05/22/2014 14:45,0,4.859,ACTIVE,218.26,369.70,59.949,1400784303,"274151322000054","019011112586793",28.96,34.30,0,337.54,382.33,142.4,135.5,0.539,124331.0,124331.0,2574,0,0,0,L,1151911521,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784343,624100.00
05/22/2014 14:45,1,4.481,ACTIVE,218.3,362.61,60.00,1400784303,"040051121000097","019011112586793",26.35,24,0.517,319.21,374.59,117.5,112.5,0.531,300697.29999996,300705.49999995,408,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784306,624101.00
05/22/2014 14:45,1,4.477,ACTIVE,217.3,324.20,60.03,1400784303,"040051121000095","019011112586793",23.78,23,0.466,319.34,369.50,105.9,101.0,0.478,270386.09999989,270393.49999989,279,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784308,624102.00
05/22/2014 14:45,1,2.870,ACTIVE,218.0,327.20,60.03,1400784303,"033051125000132","019011112586793",35.06,24,0.441,320.65,367.60,100.1,95.6,0.460,245353.09999948,245360.09999948,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784310,624103.00
05/22/2014 14:45,1,2.819,ACTIVE,217.8,329.86,60.00,1400784303,"033051125000135","019011112586793",35.03,24,0.435,320.19,368.54,98.2,94.4,0.451,241467.79999991,241474.79999991,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784313,624104.00
05/22/2014 14:45,1,4.411,ACTIVE,217.3,326.14,60.03,1400784303,"040051121000116","019011112586793",26.31,23,0.509,317.88,372.76,115.5,110.4,0.524,284439.69999994,284447.89999993,278,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784315,624105.00
05/22/2014 14:45,1,4.480,ACTIVE,217.5,357.76,60.00,1400784303,"040051121000068","019011112586793",23.80,24,0.468,318.55,369.90,106.1,101.7,0.481,275658.89999995,275666.29999995,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784317,624106.00
05/22/2014 14:45,1,3.278,ACTIVE,217.4,364.72,60.03,1400784303,"033051125000118","019011112586793",39.66,25,0.577,316.75,378.74,129.3,124.8,0.581,312374.50000007,312383.70000006,199,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784319,624107.00
05/22/2014 14:45,1,3.244,ACTIVE,217.6,359.87,60.03,1400784303,"033051125000150","019011112586793",39.99,24,0.576,317.26,378.72,129.0,124.7,0.579,315255.49999965,315264.69999965,240,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784322,624108.00
05/22/2014 14:45,1,4.389,ACTIVE,217.8,325.78,60.03,1400784303,"040051121000185","019011112586793",26.26,24,0.507,320.16,374.01,114.7,110.2,0.517,284292.40000003,284300.50000005,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784324,624109.00
05/22/2014 14:45,1,4.449,ACTIVE,216.8,328.22,60.03,1400784303,"040051121000195","019011112586793",26.09,25,0.510,318.78,374.20,115.5,110.1,0.522,286808.70000016,286816.90000015,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784326,624110.00
05/22/2014 14:45,0,4.613,ACTIVE,218.03,351.97,59.981,1400784303,"274151322000083","019011112586793",29.06,37.80,0,338.44,387.44,135.8,129.1,0.544,126097.5,126097.5,2626,0,0,0,L,1151911521,0,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784328,624111.00
05/22/2014 14:45,0,4.832,ACTIVE,218.93,360.08,59.981,1400784303,"274151322000076","019011112586793",29.62,36.50,0,338.14,388.94,144.8,137.8,0.557,128036.3,128036.3,2621,0,0,0,L,1151911521,0,124.72,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784329,624112.00
05/22/2014 14:45,0,3.098,ACTIVE,218.48,421.70,59.975,1400784303,"274151322000094","019011112586793",39.18,35.60,0,401.86,460.17,121.8,115.6,0.468,73694.5,73694.5,2635,0,0,0,L,1151911521,0,124.27,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784331,624113.00
05/22/2014 14:45,0,4.656,ACTIVE,218.03,362.49,59.975,1400784303,"274151322000052","019011112586793",28.88,36.80,0,338.74,387.44,136.2,129.5,0.517,126212.5,126212.5,2586,0,0,0,L,1151911521,0,124.27,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784333,624114.00
05/22/2014 14:45,0,4.615,ACTIVE,218.48,351.37,59.975,1400784303,"274151322000085","019011112586793",29.14,34.30,0,338.44,386.83,136.0,129.4,0.513,125594.3,125594.3,2569,0,0,0,L,1151911521,0,124.94,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784335,624115.00
05/22/2014 14:45,0,4.602,ACTIVE,218.48,351.07,60.007,1400784303,"274151322000087","019011112586793",27.85,57.30,0,338.44,385.33,129.8,123.4,0.491,121165.0,121165.0,2588,0,0,0,L,1151911521,0,124.72,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784337,624116.00
05/22/2014 14:45,0,4.541,ACTIVE,218.03,355.28,59.975,1400784303,"274151322000088","019011112586793",29.02,33.80,0,338.74,386.53,133.5,126.9,0.495,121423.2,121423.2,2581,0,0,0,L,1151911521,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784338,624117.00
05/22/2014 14:45,0,4.902,ACTIVE,218.03,363.69,59.975,1400784303,"274151322000095","019011112586793",29.22,36.30,0,338.74,390.14,145.2,138.2,0.544,126631.7,126631.7,2605,0,0,0,L,1151911521,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784340,624118.00
05/22/2014 14:45,0,3.137,ACTIVE,219.16,423.20,59.959,1400784303,"274151322000068","019011112586793",39.12,37.50,0,401.56,455.97,124.1,117.9,0.464,71512.4,71512.4,2600,0,0,0,L,1151911521,0,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784342,624119.00
05/22/2014 14:45,0,4.650,ACTIVE,218.48,353.47,59.970,1400784303,"274151322000054","019011112586793",28.90,34.00,0,338.14,387.74,136.2,129.5,0.508,124340.4,124340.4,2575,0,0,0,L,1151911521,0,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400784343,624120.00
05/22/2014 15:00,1,4.454,ACTIVE,217.0,355.97,60.03,1400785203,"040051121000097","019011112586793",26.41,24,0.519,306.57,368.10,117.0,112.0,0.528,300705.49999995,300710.99999995,410,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785206,624121.00
05/22/2014 15:00,1,4.470,ACTIVE,216.9,359.62,60.00,1400785203,"040051121000095","019011112586793",23.81,23,0.466,306.71,364.53,105.9,100.7,0.482,270393.49999989,270398.39999989,281,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785208,624122.00
05/22/2014 15:00,1,2.882,ACTIVE,217.1,352.69,60.03,1400785203,"033051125000132","019011112586793",35.08,24,0.444,307.12,362.98,100.6,95.9,0.459,245360.09999948,245364.79999948,239,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785210,624123.00
05/22/2014 15:00,1,2.832,ACTIVE,217.4,343.72,60.07,1400785203,"033051125000135","019011112586793",35.13,24,0.440,306.34,362.94,99.0,95.2,0.454,241474.79999991,241479.39999987,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785213,624124.00
05/22/2014 15:00,1,4.471,ACTIVE,216.5,344.73,60.03,1400785203,"040051121000116","019011112586793",26.30,23,0.519,304.62,367.31,117.0,111.7,0.529,284447.89999993,284453.29999997,280,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785215,624125.00
05/22/2014 15:00,1,4.530,ACTIVE,217.5,338.65,60.03,1400785203,"040051121000068","019011112586793",23.85,24,0.476,307.41,365.25,107.5,103.0,0.489,275666.29999995,275671.19999995,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785217,624126.00
05/22/2014 15:00,1,3.311,ACTIVE,217.5,326.43,60.03,1400785203,"033051125000118","019011112586793",39.80,25,0.585,303.18,370.76,131.1,126.4,0.593,312383.70000006,312389.70000006,201,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785219,624127.00
05/22/2014 15:00,1,3.299,ACTIVE,217.3,362.11,60.03,1400785203,"033051125000150","019011112586793",39.93,24,0.585,304.46,373.63,131.1,126.3,0.588,315264.69999965,315270.69999965,242,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785222,624128.00
05/22/2014 15:00,1,4.527,ACTIVE,217.4,338.62,60.03,1400785203,"040051121000185","019011112586793",25.99,24,0.519,306.99,367.35,117.1,112.4,0.530,284300.50000005,284305.80000006,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785224,624129.00
05/22/2014 15:00,1,4.578,ACTIVE,216.8,347.37,60.03,1400785203,"040051121000195","019011112586793",26.01,25,0.525,303.74,367.49,118.5,113.2,0.537,286816.90000015,286822.20000016,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785226,624130.00
05/22/2014 15:00,0,4.779,ACTIVE,218.26,352.87,59.981,1400785203,"274151322000083","019011112586793",28.90,37.50,0,322.51,381.42,139.8,133.0,0.552,126103.9,126103.9,2627,0,0,0,L,1151911521,0,124.49,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785228,624131.00
05/22/2014 15:00,0,5.025,ACTIVE,219.39,357.08,59.981,1400785203,"274151322000076","019011112586793",29.24,36.00,0,326.12,388.04,148.8,141.7,0.579,128043.1,128043.1,2622,0,0,0,L,1151911521,0,124.72,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785229,624132.00
05/22/2014 15:00,0,3.121,ACTIVE,218.93,423.81,59.975,1400785203,"274151322000094","019011112586793",39.94,35.80,0,402.77,453.86,125.5,119.3,0.468,73700.2,73700.2,2636,0,0,0,L,1151911521,0,124.27,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785231,624133.00
05/22/2014 15:00,0,4.715,ACTIVE,218.48,360.38,59.981,1400785203,"274151322000052","019011112586793",29.00,36.80,0,323.41,381.42,138.4,131.7,0.530,126218.8,126218.8,2587,0,0,0,L,1151911521,0,124.04,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785233,624134.00
