ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2014 15:00,0,4.684,ACTIVE,218.71,357.38,59.981,1400785203,"274151322000085","019011112586793",29.20,34.30,0,325.82,382.33,138.4,131.6,0.521,125600.6,125600.6,2570,0,0,0,L,1151911521,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785235,624135.00
05/22/2014 15:00,0,4.666,ACTIVE,218.71,349.86,59.986,1400785203,"274151322000087","019011112586793",27.87,57.30,0,327.02,380.22,131.6,125.1,0.491,121171.0,121171.0,2589,0,0,0,L,1151911521,0,124.72,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785237,624136.00
05/22/2014 15:00,0,4.621,ACTIVE,218.26,353.47,59.981,1400785203,"274151322000088","019011112586793",28.80,33.80,0,320.11,381.42,134.8,128.1,0.504,121429.4,121429.4,2582,0,0,0,L,1151911521,0,125.17,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785239,624137.00
05/22/2014 15:00,0,4.924,ACTIVE,218.26,365.49,59.986,1400785203,"274151322000095","019011112586793",29.30,36.80,0,320.11,384.13,146.2,139.1,0.539,126638.5,126638.5,2606,0,0,0,L,1151911521,0,124.49,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785240,624138.00
05/22/2014 15:00,0,3.104,ACTIVE,219.39,427.41,59.991,1400785203,"274151322000068","019011112586793",39.64,37.50,0,402.16,452.66,123.9,117.7,0.473,71518.2,71518.2,2601,0,0,0,L,1151911521,0,125.17,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785242,624139.00
05/22/2014 15:00,0,4.600,ACTIVE,218.71,353.47,59.986,1400785203,"274151322000054","019011112586793",29.18,34.50,0,324.32,382.63,135.9,129.3,0.513,124346.7,124346.7,2576,0,0,0,L,1151911521,0,124.94,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785244,624140.00
05/22/2014 15:00,1,4.476,ACTIVE,217.2,355.38,60.03,1400785202,"040051121000097","019011112586793",26.43,24,0.522,319.78,367.28,117.7,112.6,0.532,300710.99999995,300714.69999994,412,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785205,624141.00
05/22/2014 15:00,1,4.460,ACTIVE,217.3,356.38,60.03,1400785202,"040051121000095","019011112586793",23.87,23,0.466,319.04,364.14,105.9,101.0,0.478,270398.39999989,270401.69999989,283,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785207,624142.00
05/22/2014 15:00,1,2.867,ACTIVE,217.5,334.70,60.03,1400785202,"033051125000132","019011112586793",35.29,24,0.443,319.52,363.20,100.7,96.2,0.462,245364.79999948,245367.89999948,241,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785209,624143.00
05/22/2014 15:00,1,2.824,ACTIVE,217.5,350.39,60.07,1400785202,"033051125000135","019011112586793",35.27,24,0.440,319.59,362.17,99.1,95.3,0.456,241479.39999987,241482.49999989,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785211,624144.00
05/22/2014 15:00,1,4.459,ACTIVE,216.5,355.37,60.07,1400785202,"040051121000116","019011112586793",26.22,23,0.516,316.32,365.07,116.3,111.2,0.526,284453.29999997,284456.89999993,282,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785214,624145.00
05/22/2014 15:00,1,4.475,ACTIVE,217.3,331.89,60.03,1400785202,"040051121000068","019011112586793",23.81,24,0.469,318.16,364.53,106.0,101.3,0.485,275671.19999995,275674.69999995,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785216,624146.00
05/22/2014 15:00,1,3.252,ACTIVE,216.8,349.50,60.03,1400785202,"033051125000118","019011112586793",39.93,25,0.577,315.47,371.18,129.2,124.2,0.587,312389.70000006,312393.90000011,203,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785218,624147.00
05/22/2014 15:00,1,3.265,ACTIVE,217.0,342.73,60.07,1400785202,"033051125000150","019011112586793",39.80,24,0.578,318.20,370.48,129.3,124.7,0.583,315270.69999965,315274.89999965,244,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785220,624148.00
05/22/2014 15:00,1,4.441,ACTIVE,217.4,336.92,60.03,1400785202,"040051121000185","019011112586793",26.12,24,0.512,319.41,366.70,115.4,111.0,0.520,284305.80000006,284309.40000002,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785223,624149.00
05/22/2014 15:00,1,4.502,ACTIVE,217.0,325.45,60.07,1400785202,"040051121000195","019011112586793",26.01,25,0.516,318.39,366.34,116.5,111.5,0.527,286822.20000016,286826.00000017,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785225,624150.00
05/22/2014 15:00,0,4.707,ACTIVE,217.13,364.59,60.002,1400785202,"274151322000083","019011112586793",28.77,37.30,0,337.84,380.82,137.2,130.5,0.552,126108.2,126108.2,2628,0,0,0,L,1151911521,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785227,624151.00
05/22/2014 15:00,0,4.889,ACTIVE,218.26,364.89,60.028,1400785202,"274151322000076","019011112586793",29.62,36.00,0,339.65,383.83,146.5,139.5,0.566,128047.6,128047.6,2623,0,0,0,L,1151911521,0,124.49,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785228,624152.00
05/22/2014 15:00,0,3.119,ACTIVE,217.80,433.72,59.996,1400785202,"274151322000094","019011112586793",39.44,36.30,0,400.96,446.05,125.1,118.8,0.482,73704.1,73704.1,2637,0,0,0,L,1151911521,0,124.04,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785230,624153.00
05/22/2014 15:00,0,4.732,ACTIVE,217.35,353.17,59.996,1400785202,"274151322000052","019011112586793",28.96,36.80,0,338.14,381.42,138.7,132.0,0.530,126223.1,126223.1,2588,0,0,0,L,1151911521,0,124.04,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785232,624154.00
05/22/2014 15:00,0,4.668,ACTIVE,217.13,363.99,60.002,1400785202,"274151322000085","019011112586793",29.22,34.80,0,339.04,380.52,138.2,131.5,0.521,125604.9,125604.9,2571,0,0,0,L,1151911521,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785233,624155.00
05/22/2014 15:00,0,4.652,ACTIVE,217.13,360.38,60.007,1400785202,"274151322000087","019011112586793",27.83,57.00,0,338.14,379.02,131.1,124.6,0.495,121175.1,121175.1,2590,0,0,0,L,1151911521,0,124.27,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785236,624156.00
05/22/2014 15:00,0,4.668,ACTIVE,217.13,361.29,59.991,1400785202,"274151322000088","019011112586793",28.51,33.80,0,338.74,379.92,134.6,128.0,0.499,121433.6,121433.6,2583,0,0,0,L,1151911521,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785238,624157.00
05/22/2014 15:00,0,4.939,ACTIVE,216.90,354.07,60.007,1400785202,"274151322000095","019011112586793",29.22,36.50,0,337.84,382.03,146.1,139.1,0.548,126643.1,126643.1,2607,0,0,0,L,1151911521,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785240,624158.00
05/22/2014 15:00,0,3.152,ACTIVE,218.03,429.52,60.002,1400785202,"274151322000068","019011112586793",39.10,37.50,0,398.86,449.65,125.0,118.8,0.468,71522.1,71522.1,2602,0,0,0,L,1151911521,0,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785241,624159.00
05/22/2014 15:00,0,4.662,ACTIVE,217.13,366.40,60.002,1400785202,"274151322000054","019011112586793",28.88,34.30,0,338.14,380.52,136.4,129.7,0.517,124351.0,124351.0,2577,0,0,0,L,1151911521,0,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785243,624160.00
05/22/2014 15:00,1,6.004,ACTIVE,218.8,360.39,60.03,1400785203,"040051121000097","019011112586793",26.36,25,0.698,309.74,400.17,157.5,151.6,0.693,300714.69999994,300724.29999996,414,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785205,624161.00
05/22/2014 15:00,1,6.623,ACTIVE,218.8,363.14,60.00,1400785203,"040051121000095","019011112586793",23.26,24,0.680,315.97,396.72,153.3,147.7,0.678,270401.69999989,270410.29999989,285,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785208,624162.00
05/22/2014 15:00,1,4.284,ACTIVE,219.0,327.43,60.03,1400785203,"033051125000132","019011112586793",34.47,25,0.649,320.02,393.73,146.9,140.9,0.652,245367.89999948,245376.19999948,243,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785210,624163.00
05/22/2014 15:00,1,4.167,ACTIVE,219.1,371.37,60.03,1400785203,"033051125000135","019011112586793",34.58,25,0.636,317.71,396.03,143.4,139.0,0.635,241482.49999989,241490.7999999,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785212,624164.00
05/22/2014 15:00,1,5.747,ACTIVE,217.3,348.54,60.03,1400785203,"040051121000116","019011112586793",26.03,24,0.662,314.93,394.73,148.9,142.8,0.662,284456.89999993,284466.39999993,284,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785214,624165.00
05/22/2014 15:00,1,6.644,ACTIVE,218.6,365.53,60.07,1400785203,"040051121000068","019011112586793",23.23,25,0.679,315.74,398.14,153.6,147.5,0.681,275674.69999995,275683.39999995,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785217,624166.00
05/22/2014 15:00,1,5.123,ACTIVE,218.7,368.00,60.07,1400785203,"033051125000118","019011112586793",38.40,25,0.867,311.61,412.37,195.8,187.9,0.853,312393.90000011,312404.40000011,205,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785219,624167.00
05/22/2014 15:00,1,4.761,ACTIVE,219.5,354.50,60.03,1400785203,"033051125000150","019011112586793",42.93,25,0.906,314.62,412.21,203.4,197.2,0.878,315274.89999965,315285.59999965,246,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785221,624168.00
05/22/2014 15:00,1,7.300,ACTIVE,219.3,342.56,60.03,1400785203,"040051121000185","019011112586793",26.70,25,0.865,298.61,410.66,193.9,188.2,0.844,284309.40000002,284319.30000006,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785223,624169.00
05/22/2014 15:00,1,7.809,ACTIVE,219.2,327.80,60.03,1400785203,"040051121000195","019011112586793",25.72,26,0.883,316.15,396.39,199.8,192.2,0.864,286826.00000017,286835.80000018,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785226,624170.00
05/22/2014 15:00,0,8.203,ACTIVE,218.93,351.97,59.986,1400785203,"274151322000083","019011112586793",28.53,40.00,0,331.83,406.37,236.9,226.8,0.932,126119.7,126119.7,2629,0,0,0,L,1151911521,0,124.94,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785227,624171.00
05/22/2014 15:00,0,7.789,ALERT,219.61,374.81,59.986,1400785203,"274151322000076","019011112586793",28.90,38.40,0,304.78,525.10,227.9,218.1,0.875,128059.6,128059.6,2624,0,0,0,L,1151911521,0,125.17,126.07,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785230,624172.00
05/22/2014 15:00,0,5.334,ALERT,219.84,442.44,59.986,1400785203,"274151322000094","019011112586793",39.38,37.00,0,394.95,520.29,211.6,202.3,0.800,73713.4,73713.4,2638,0,0,0,L,1151911521,0,124.94,126.30,0001,32,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785233,624173.00
05/22/2014 15:00,0,7.402,ACTIVE,219.61,379.02,59.981,1400785203,"274151322000052","019011112586793",28.49,38.80,0,334.24,405.77,213.3,203.9,0.809,126234.9,126234.9,2589,0,0,0,L,1151911521,0,124.94,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785235,624174.00
05/22/2014 15:00,0,7.184,ACTIVE,219.39,371.21,59.986,1400785203,"274151322000085","019011112586793",28.96,35.80,0,333.33,408.18,210.8,201.5,0.787,125616.7,125616.7,2572,0,0,0,L,1151911521,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785237,624175.00
05/22/2014 15:00,0,7.125,ACTIVE,219.39,355.58,59.959,1400785203,"274151322000087","019011112586793",27.39,58.80,0,333.63,406.07,197.5,188.7,0.742,121186.5,121186.5,2591,0,0,0,L,1151911521,0,125.17,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785240,624176.00
05/22/2014 15:00,0,6.473,ACTIVE,218.93,351.97,59.986,1400785203,"274151322000088","019011112586793",28.47,35.40,0,332.43,406.07,186.2,177.7,0.681,121445.4,121445.4,2584,0,0,0,L,1151911521,0,125.40,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785242,624177.00
05/22/2014 15:00,0,6.570,ACTIVE,218.48,376.31,59.975,1400785203,"274151322000095","019011112586793",28.59,39.00,0,333.93,413.89,190.4,181.8,0.712,126655.8,126655.8,2608,0,0,0,L,1151911521,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785245,624178.00
05/22/2014 15:00,0,4.348,ALERT,219.61,436.43,59.975,1400785203,"274151322000068","019011112586793",39.46,37.30,0,304.18,522.99,174.5,166.5,0.663,71530.4,71530.4,2603,0,0,0,L,1151911521,0,125.40,125.85,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785249,624179.00
05/22/2014 15:00,0,6.092,ACTIVE,218.71,359.48,59.970,1400785203,"274151322000054","019011112586793",28.29,36.30,0,334.54,406.67,174.5,166.5,0.658,124363.2,124363.2,2578,0,0,0,L,1151911521,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785252,624180.00
05/22/2014 15:00,1,5.376,ACTIVE,218.1,342.74,60.00,1400785203,"040051121000097","019011112586793",26.25,25,0.622,318.41,393.45,140.4,134.7,0.627,300724.29999996,300729.29999996,416,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785206,624181.00
05/22/2014 15:00,1,5.524,ACTIVE,217.7,329.77,60.03,1400785203,"040051121000095","019011112586793",23.78,24,0.579,319.10,386.67,130.7,125.6,0.580,270410.29999989,270414.79999989,287,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785208,624182.00
05/22/2014 15:00,1,3.819,ACTIVE,218.1,362.48,60.00,1400785203,"033051125000132","019011112586793",35.33,25,0.595,318.99,384.53,134.2,129.1,0.598,245376.19999948,245380.39999948,245,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785210,624183.00
05/22/2014 15:00,1,3.518,ACTIVE,217.8,357.77,60.00,1400785203,"033051125000135","019011112586793",34.55,25,0.539,320.16,385.84,120.9,116.9,0.546,241490.7999999,241494.99999989,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785213,624184.00
05/22/2014 15:00,1,5.168,ACTIVE,216.9,363.28,60.03,1400785203,"040051121000116","019011112586793",26.21,24,0.599,316.77,393.10,134.7,129.3,0.603,284466.39999993,284471.39999993,286,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785215,624185.00
05/22/2014 15:00,1,5.233,ACTIVE,217.4,344.12,60.00,1400785203,"040051121000068","019011112586793",23.60,25,0.545,319.12,388.03,122.9,117.9,0.553,275683.39999995,275687.99999995,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785217,624186.00
05/22/2014 15:00,1,3.812,ACTIVE,217.5,364.47,60.03,1400785203,"033051125000118","019011112586793",39.60,26,0.671,314.78,397.36,150.2,145.2,0.668,312404.40000011,312409.90000011,207,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785219,624187.00
05/22/2014 15:00,1,3.919,ACTIVE,217.9,359.54,60.00,1400785203,"033051125000150","019011112586793",39.88,25,0.694,314.23,396.68,155.5,150.1,0.695,315285.59999965,315290.99999965,248,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785222,624188.00
05/22/2014 15:00,1,5.403,ACTIVE,217.8,368.91,60.03,1400785203,"040051121000185","019011112586793",25.61,25,0.611,318.98,391.85,137.7,132.1,0.616,284319.30000006,284324.10000001,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785224,624189.00
05/22/2014 15:00,1,5.413,ACTIVE,217.8,325.39,60.03,1400785203,"040051121000195","019011112586793",25.94,26,0.620,317.96,392.05,139.7,134.3,0.622,286835.80000018,286840.60000013,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785226,624190.00
05/22/2014 15:00,0,5.629,ACTIVE,218.03,358.28,59.954,1400785203,"274151322000083","019011112586793",28.63,39.30,0,336.64,401.86,163.2,155.6,0.645,126125.3,126125.3,2630,0,0,0,L,1151911521,0,124.49,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785228,624191.00
05/22/2014 15:00,0,5.701,ACTIVE,218.93,351.37,59.959,1400785203,"274151322000076","019011112586793",29.20,38.40,0,336.04,404.57,168.3,160.5,0.650,128065.5,128065.5,2626,0,0,0,L,1151911521,0,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785230,624192.00
05/22/2014 15:00,0,3.482,ACTIVE,217.58,430.12,59.970,1400785203,"274151322000094","019011112586793",39.26,37.30,0,405.47,459.57,137.6,130.9,0.526,73718.4,73718.4,2640,0,0,0,L,1151911521,0,123.81,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785231,624193.00
05/22/2014 15:00,0,5.152,ACTIVE,217.58,357.98,59.965,1400785203,"274151322000052","019011112586793",28.67,38.40,0,336.94,397.05,149.6,142.5,0.566,126240.3,126240.3,2590,0,0,0,L,1151911521,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785233,624194.00
05/22/2014 15:00,0,5.107,ACTIVE,217.58,364.59,59.970,1400785203,"274151322000085","019011112586793",28.98,35.20,0,337.54,396.45,149.8,142.6,0.566,125622.1,125622.1,2573,0,0,0,L,1151911521,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785235,624195.00
05/22/2014 15:00,0,5.090,ACTIVE,217.35,359.48,59.970,1400785203,"274151322000087","019011112586793",27.39,58.50,0,336.04,394.05,141.1,134.2,0.539,121191.5,121191.5,2592,0,0,0,L,1151911521,0,124.04,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785237,624196.00
05/22/2014 15:00,0,5.080,ACTIVE,217.58,356.48,59.970,1400785203,"274151322000088","019011112586793",28.37,35.60,0,338.44,392.55,146.1,139.0,0.539,121450.5,121450.5,2585,0,0,0,L,1151911521,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785240,624197.00
05/22/2014 15:00,0,5.346,ACTIVE,217.35,363.69,59.975,1400785203,"274151322000095","019011112586793",28.98,38.60,0,338.44,396.15,156.8,149.5,0.588,126661.4,126661.4,2609,0,0,0,L,1151911521,0,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785242,624198.00
05/22/2014 15:00,0,3.305,ACTIVE,218.26,425.91,59.981,1400785203,"274151322000068","019011112586793",39.64,38.40,0,402.46,454.46,132.7,126.2,0.491,71535.2,71535.2,2605,0,0,0,L,1151911521,0,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785245,624199.00
05/22/2014 15:00,0,5.049,ACTIVE,217.35,359.18,59.944,1400785203,"274151322000054","019011112586793",28.90,36.00,0,338.44,391.94,147.6,140.5,0.561,124368.3,124368.3,2579,0,0,0,L,1151911521,0,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785248,624200.00
05/22/2014 15:00,1,3.883,ACTIVE,216.3,356.31,60.03,1400785203,"040051121000097","019011112586793",26.50,25,0.453,316.71,377.73,102.4,97.8,0.470,300729.29999996,300737.09999997,418,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785205,624201.00
05/22/2014 15:00,1,3.915,ACTIVE,216.0,344.70,60.03,1400785203,"040051121000095","019011112586793",23.85,24,0.408,316.65,372.40,92.9,87.8,0.424,270414.79999989,270421.79999989,289,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785207,624202.00
05/22/2014 15:00,1,2.512,ACTIVE,216.3,332.58,60.03,1400785203,"033051125000132","019011112586793",35.01,25,0.385,317.88,372.51,87.5,83.0,0.408,245380.39999948,245387.19999948,247,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785210,624203.00
05/22/2014 15:00,1,2.476,ACTIVE,216.7,325.04,60.03,1400785203,"033051125000135","019011112586793",34.84,25,0.381,317.96,369.33,85.8,82.3,0.401,241494.99999989,241501.59999991,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785212,624204.00
05/22/2014 15:00,1,3.887,ACTIVE,215.7,322.43,60.03,1400785203,"040051121000116","019011112586793",26.17,24,0.446,315.74,371.82,101.2,95.8,0.466,284471.39999993,284478.99999995,288,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785214,624205.00
05/22/2014 15:00,1,3.905,ACTIVE,216.6,326.90,60.03,1400785203,"040051121000068","019011112586793",23.91,25,0.409,317.82,368.56,92.9,88.2,0.431,275687.99999995,275694.99999995,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785217,624206.00
05/22/2014 15:00,1,2.847,ACTIVE,216.5,330.72,60.03,1400785203,"033051125000118","019011112586793",39.76,25,0.502,315.84,377.80,112.6,108.2,0.516,312409.90000011,312418.40000011,209,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785219,624207.00
05/22/2014 15:00,1,2.836,ACTIVE,216.7,359.16,60.03,1400785203,"033051125000150","019011112586793",39.82,25,0.502,315.60,378.86,112.4,108.4,0.515,315290.99999965,315299.49999965,250,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785221,624208.00
05/22/2014 15:00,1,3.862,ACTIVE,216.3,354.99,60.00,1400785203,"040051121000185","019011112586793",25.87,25,0.440,316.90,372.34,99.4,94.9,0.458,284324.10000001,284331.50000005,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785223,624209.00
05/22/2014 15:00,1,3.889,ACTIVE,215.9,342.39,60.00,1400785203,"040051121000195","019011112586793",25.89,26,0.445,316.99,373.54,100.2,95.8,0.463,286840.60000013,286848.10000013,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785226,624210.00
05/22/2014 15:00,0,4.078,ACTIVE,216.90,361.89,59.975,1400785203,"274151322000083","019011112586793",28.86,38.60,0,334.54,383.23,119.1,113.0,0.477,126134.2,126134.2,2631,0,0,0,L,1151911521,0,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785227,624211.00
05/22/2014 15:00,0,4.268,ACTIVE,217.80,348.66,59.970,1400785203,"274151322000076","019011112586793",29.40,37.50,0,338.74,385.03,127.0,120.6,0.491,128074.9,128074.9,2627,0,0,0,L,1151911521,0,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785229,624212.00
05/22/2014 15:00,0,2.693,ACTIVE,217.13,429.52,59.959,1400785203,"274151322000094","019011112586793",39.56,36.80,0,400.96,450.56,108.3,102.6,0.415,73726.4,73726.4,2641,0,0,0,L,1151911521,0,123.59,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785231,624213.00
05/22/2014 15:00,0,4.102,ACTIVE,217.13,356.48,59.996,1400785203,"274151322000052","019011112586793",28.77,38.00,0,337.24,380.22,119.4,113.4,0.455,126249.1,126249.1,2591,0,0,0,L,1151911521,0,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785232,624214.00
05/22/2014 15:00,0,4.100,ACTIVE,217.58,360.38,59.970,1400785203,"274151322000085","019011112586793",29.06,35.20,0,338.44,383.23,120.5,114.4,0.451,125631.0,125631.0,2574,0,0,0,L,1151911521,0,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785234,624215.00
05/22/2014 15:00,0,4.092,ACTIVE,216.90,359.48,59.954,1400785203,"274151322000087","019011112586793",27.69,57.30,0,335.44,378.42,114.7,108.8,0.438,121199.8,121199.8,2593,0,0,0,L,1151911521,0,124.04,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785236,624216.00
05/22/2014 15:00,0,4.088,ACTIVE,216.90,363.69,59.970,1400785203,"274151322000088","019011112586793",28.94,34.50,0,337.54,382.93,119.8,113.7,0.446,121459.1,121459.1,2586,0,0,0,L,1151911521,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785239,624217.00
05/22/2014 15:00,0,4.393,ACTIVE,217.13,358.58,59.970,1400785203,"274151322000095","019011112586793",29.34,37.00,0,334.84,382.33,130.4,124.0,0.491,126670.7,126670.7,2610,0,0,0,L,1151911521,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785242,624218.00
05/22/2014 15:00,0,2.719,ACTIVE,218.03,427.11,59.981,1400785203,"274151322000068","019011112586793",40.16,38.00,0,400.36,449.95,110.4,104.7,0.411,71543.1,71543.1,2606,0,0,0,L,1151911521,0,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785245,624219.00
05/22/2014 15:00,0,4.109,ACTIVE,217.13,364.29,60.002,1400785203,"274151322000054","019011112586793",29.20,35.60,0,337.54,381.12,121.4,115.3,0.455,124377.0,124377.0,2580,0,0,0,L,1151911521,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785248,624220.00
05/22/2014 15:00,1,4.195,ACTIVE,216.2,327.77,60.00,1400785203,"040051121000097","019011112586793",26.32,25,0.487,318.47,364.67,109.8,105.0,0.500,300737.09999997,300740.49999995,420,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785206,624221.00
05/22/2014 15:00,1,4.181,ACTIVE,215.7,341.12,60.03,1400785203,"040051121000095","019011112586793",23.86,24,0.437,318.60,360.50,99.2,93.9,0.452,270421.79999989,270424.89999989,291,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785208,624222.00
05/22/2014 15:00,1,2.669,ACTIVE,216.3,353.41,60.00,1400785203,"033051125000132","019011112586793",35.14,25,0.413,318.47,359.52,93.3,89.0,0.431,245387.19999948,245390.09999948,249,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785211,624223.00
05/22/2014 15:00,1,2.603,ACTIVE,216.8,348.15,60.03,1400785203,"033051125000135","019011112586793",35.00,25,0.403,318.80,358.85,90.6,87.1,0.417,241501.59999991,241504.49999989,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785213,624224.00
05/22/2014 15:00,1,4.075,ACTIVE,215.9,348.86,60.00,1400785203,"040051121000116","019011112586793",26.25,24,0.472,316.49,362.15,106.4,101.6,0.481,284478.99999995,284482.49999995,290,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785215,624225.00
05/22/2014 15:00,1,4.087,ACTIVE,216.1,349.02,60.03,1400785203,"040051121000068","019011112586793",23.94,25,0.431,318.82,360.13,97.3,92.7,0.446,275694.99999995,275698.19999995,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785218,624226.00
05/22/2014 15:00,1,2.973,ACTIVE,216.2,326.74,60.03,1400785203,"033051125000118","019011112586793",39.78,26,0.524,316.70,366.32,117.7,112.6,0.533,312418.40000011,312422.30000009,211,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785220,624227.00
05/22/2014 15:00,1,2.951,ACTIVE,216.5,359.52,60.00,1400785203,"033051125000150","019011112586793",39.83,25,0.523,316.49,366.68,117.0,112.8,0.531,315299.49999965,315303.49999965,252,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785222,624228.00
05/22/2014 15:00,1,4.027,ACTIVE,216.5,346.70,60.00,1400785203,"040051121000185","019011112586793",25.80,25,0.458,317.70,362.34,103.3,98.9,0.471,284331.50000005,284334.90000003,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785224,624229.00
05/22/2014 15:00,1,4.018,ACTIVE,216.6,351.05,60.03,1400785203,"040051121000195","019011112586793",26.01,26,0.460,318.10,362.19,104.0,99.4,0.474,286848.10000013,286851.60000013,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785227,624230.00
05/22/2014 15:00,0,4.219,ACTIVE,217.13,355.88,59.959,1400785203,"274151322000083","019011112586793",28.88,38.60,0,336.94,374.21,123.5,117.3,0.491,126138.3,126138.3,2632,0,0,0,L,1151911521,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785228,624231.00
05/22/2014 15:00,0,4.434,ACTIVE,217.35,358.28,59.949,1400785203,"274151322000076","019011112586793",29.28,37.30,0,338.74,376.62,131.5,125.0,0.513,128079.3,128079.3,2628,0,0,0,L,1151911521,0,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785230,624232.00
05/22/2014 15:00,0,2.828,ACTIVE,217.35,418.70,59.965,1400785203,"274151322000094","019011112586793",39.30,36.00,0,401.56,444.54,112.1,106.2,0.424,73730.1,73730.1,2642,0,0,0,L,1151911521,0,123.81,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785232,624233.00
05/22/2014 15:00,0,4.221,ACTIVE,217.58,356.78,59.949,1400785203,"274151322000052","019011112586793",28.94,38.20,0,337.24,374.21,123.5,117.3,0.473,126253.1,126253.1,2592,0,0,0,L,1151911521,0,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785233,624234.00
05/22/2014 15:00,0,4.238,ACTIVE,217.35,360.38,59.959,1400785203,"274151322000085","019011112586793",29.12,34.80,0,338.14,374.51,124.9,118.6,0.473,125635.1,125635.1,2575,0,0,0,L,1151911521,0,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785235,624235.00
05/22/2014 15:00,0,4.229,ACTIVE,217.13,347.76,59.965,1400785203,"274151322000087","019011112586793",27.79,58.00,0,337.24,373.31,119.0,112.9,0.455,121203.7,121203.7,2594,0,0,0,L,1151911521,0,124.27,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785237,624236.00
05/22/2014 15:00,0,4.176,ACTIVE,216.90,350.77,59.949,1400785203,"274151322000088","019011112586793",29.26,34.80,0,337.24,374.21,123.7,117.4,0.460,121463.1,121463.1,2587,0,0,0,L,1151911521,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785240,624237.00
05/22/2014 15:00,0,4.541,ACTIVE,216.90,366.70,59.944,1400785203,"274151322000095","019011112586793",29.52,37.30,0,335.44,376.01,135.8,129.2,0.513,126675.0,126675.0,2611,0,0,0,L,1151911521,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785243,624238.00
05/22/2014 15:00,0,3.031,ACTIVE,218.26,417.19,59.949,1400785203,"274151322000068","019011112586793",38.80,37.80,0,402.16,451.76,119.2,113.1,0.446,71546.8,71546.8,2607,0,0,0,L,1151911521,0,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785246,624239.00
05/22/2014 15:00,0,4.295,ACTIVE,217.13,363.69,59.944,1400785203,"274151322000054","019011112586793",29.20,35.20,0,337.24,375.11,127.0,120.7,0.477,124381.1,124381.1,2581,0,0,0,L,1151911521,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785248,624240.00
05/22/2014 15:16,1,4.257,ACTIVE,216.3,354.71,60.03,1400786185,"040051121000097","019011112586793",26.43,25,0.497,317.83,376.12,112.0,106.9,0.511,300740.49999995,300744.09999997,422,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786187,624241.00
05/22/2014 15:16,1,4.209,ACTIVE,216.1,333.77,60.00,1400786185,"040051121000095","019011112586793",24.13,24,0.446,318.21,371.61,101.1,96.3,0.457,270424.89999989,270428.19999989,293,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786190,624242.00
05/22/2014 15:16,1,2.717,ACTIVE,216.4,348.99,60.00,1400786185,"033051125000132","019011112586793",35.23,25,0.420,320.65,369.86,95.2,90.9,0.442,245390.09999948,245393.19999948,251,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786192,624243.00
05/22/2014 15:16,1,2.694,ACTIVE,216.5,327.76,60.00,1400786185,"033051125000135","019011112586793",35.08,25,0.417,319.27,369.99,94.0,90.3,0.436,241504.49999989,241507.49999989,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786194,624244.00
05/22/2014 15:16,1,4.306,ACTIVE,215.6,337.45,60.00,1400786185,"040051121000116","019011112586793",26.34,24,0.499,317.07,375.02,112.8,107.3,0.514,284482.49999995,284485.99999995,292,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786197,624245.00
05/22/2014 15:16,1,4.272,ACTIVE,216.5,327.90,60.00,1400786185,"040051121000068","019011112586793",24.14,25,0.455,318.85,372.83,102.6,98.2,0.467,275698.19999995,275701.49999995,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786199,624246.00
05/22/2014 15:16,1,3.097,ACTIVE,216.1,329.09,60.00,1400786185,"033051125000118","019011112586793",40.11,26,0.552,315.74,381.34,123.6,118.7,0.558,312422.30000009,312426.30000009,213,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786201,624247.00
05/22/2014 15:16,1,3.085,ACTIVE,216.2,344.97,60.00,1400786185,"033051125000150","019011112586793",39.94,25,0.547,317.16,380.97,122.6,118.0,0.558,315303.49999965,315307.49999965,254,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786204,624248.00
05/22/2014 15:16,1,4.236,ACTIVE,216.5,323.72,60.03,1400786185,"040051121000185","019011112586793",25.79,25,0.482,318.67,375.36,108.7,104.1,0.494,284334.90000003,284338.60000002,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786206,624249.00
05/22/2014 15:16,1,4.236,ACTIVE,216.1,356.91,60.00,1400786185,"040051121000195","019011112586793",26.05,26,0.487,318.19,375.67,109.8,105.0,0.497,286851.60000013,286855.20000015,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786208,624250.00
05/22/2014 15:16,0,4.432,ACTIVE,217.58,362.49,59.954,1400786185,"274151322000083","019011112586793",29.00,38.40,0,335.44,390.74,130.2,123.8,0.521,126142.5,126142.5,2633,0,0,0,L,1151911521,0,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786210,624251.00
05/22/2014 15:16,0,4.674,ACTIVE,218.26,357.68,59.954,1400786185,"274151322000076","019011112586793",29.60,37.80,0,338.14,392.25,140.0,133.2,0.544,128083.8,128083.8,2629,0,0,0,L,1151911521,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786211,624252.00
05/22/2014 15:16,0,2.971,ACTIVE,217.58,438.23,59.949,1400786185,"274151322000094","019011112586793",39.98,36.50,0,404.57,455.97,119.0,112.9,0.468,73734.0,73734.0,2643,0,0,0,L,1151911521,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786213,624253.00
05/22/2014 15:16,0,4.604,ACTIVE,218.03,355.58,59.975,1400786185,"274151322000052","019011112586793",29.04,38.40,0,337.54,390.74,135.5,128.9,0.517,126257.4,126257.4,2593,0,0,0,L,1151911521,0,123.81,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786215,624254.00
05/22/2014 15:16,0,4.762,ACTIVE,217.80,357.68,59.928,1400786185,"274151322000085","019011112586793",29.38,35.20,0,338.44,391.64,141.6,134.7,0.535,125639.4,125639.4,2576,0,0,0,L,1151911521,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786217,624255.00
05/22/2014 15:16,0,5.045,ACTIVE,218.03,350.47,59.949,1400786185,"274151322000087","019011112586793",27.71,57.30,0,337.84,389.84,141.6,134.8,0.535,121207.8,121207.8,2595,0,0,0,L,1151911521,0,124.27,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786218,624256.00
05/22/2014 15:16,0,5.336,ACTIVE,218.03,370.60,59.959,1400786185,"274151322000088","019011112586793",29.08,35.20,0,337.54,391.04,157.2,149.8,0.583,121467.3,121467.3,2588,0,0,0,L,1151911521,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786220,624257.00
05/22/2014 15:16,0,6.094,ACTIVE,218.48,351.97,59.949,1400786185,"274151322000095","019011112586793",29.44,37.50,0,335.74,394.65,181.7,173.4,0.654,126679.5,126679.5,2612,0,0,0,L,1151911521,0,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786222,624258.00
05/22/2014 15:16,0,4.385,ACTIVE,219.84,435.53,59.944,1400786185,"274151322000068","019011112586793",40.10,38.20,0,402.16,459.57,178.0,169.9,0.658,71550.7,71550.7,2608,0,0,0,L,1151911521,0,125.40,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786224,624259.00
05/22/2014 15:16,0,6.207,ACTIVE,218.71,382.03,59.954,1400786185,"274151322000054","019011112586793",29.30,35.20,0,337.24,394.05,184.1,175.7,0.707,124385.4,124385.4,2582,0,0,0,L,1151911521,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786226,624260.00
05/22/2014 15:00,1,4.558,ACTIVE,217.2,327.33,60.00,1400785234,"040051121000097","019011112586793",26.25,26,0.526,307.30,402.39,119.0,114.1,0.534,300744.09999997,300750.79999996,424,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785237,624261.00
05/22/2014 15:00,1,4.965,ACTIVE,217.1,327.79,60.00,1400785234,"040051121000095","019011112586793",23.30,25,0.509,313.80,396.94,115.1,110.0,0.520,270428.19999989,270434.39999989,295,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786350,624262.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785234,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245393.19999948,245393.19999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786350,624263.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785234,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241507.49999989,241507.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786350,624264.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785234,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284485.99999995,284485.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786350,624265.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785234,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275701.49999995,275701.49999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786350,624266.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785234,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312426.30000009,312426.30000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786350,624267.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785234,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315307.49999965,315307.49999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786350,624268.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785234,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284338.60000002,284338.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786350,624269.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785234,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286855.20000015,286855.20000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786350,624270.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785234,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,126142.5,126142.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786350,624271.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785234,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,128083.8,128083.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786350,624272.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785234,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,73734.0,73734.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786350,624273.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785234,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,126257.4,126257.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786350,624274.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785234,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,125639.4,125639.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786350,624275.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785234,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,121207.8,121207.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786350,624276.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785234,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,121467.3,121467.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786350,624277.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785234,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,126679.5,126679.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786350,624278.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785234,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,71550.7,71550.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786350,624279.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785234,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,124385.4,124385.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786350,624280.00
05/22/2014 15:00,1,2.844,ACTIVE,217.1,335.36,60.00,1400785229,"033051125000132","019011112586793",34.74,26,0.434,318.79,394.36,98.3,93.9,0.451,245393.19999948,245402.79999948,253,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785232,624281.00
