ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2014 15:00,1,2.787,ACTIVE,217.2,356.56,60.00,1400785229,"033051125000135","019011112586793",34.59,25,0.426,310.58,394.88,95.9,92.1,0.440,241507.49999989,241516.99999989,239,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785234,624282.00
05/22/2014 15:00,1,4.419,ACTIVE,216.8,359.99,60.03,1400785229,"040051121000116","019011112586793",25.91,24,0.504,309.17,400.08,113.9,108.9,0.516,284485.99999995,284496.99999995,294,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785237,624283.00
05/22/2014 15:00,1,4.553,ACTIVE,216.5,353.76,60.00,1400785229,"040051121000068","019011112586793",23.80,26,0.477,315.31,397.34,107.8,102.8,0.493,275701.49999995,275711.79999995,153,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785240,624284.00
05/22/2014 15:00,1,3.476,ACTIVE,217.5,326.49,60.03,1400785229,"033051125000118","019011112586793",39.73,26,0.612,313.38,412.98,137.4,132.4,0.617,312426.30000009,312438.50000008,215,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785244,624285.00
05/22/2014 15:00,1,3.908,ACTIVE,217.8,373.75,60.03,1400785229,"033051125000150","019011112586793",39.79,26,0.692,307.95,412.25,154.7,149.8,0.689,315307.49999965,315319.69999965,256,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785247,624286.00
05/22/2014 15:00,1,5.368,ACTIVE,217.7,328.29,60.03,1400785229,"040051121000185","019011112586793",25.80,26,0.613,307.80,400.83,137.8,132.9,0.611,284338.60000002,284349.70000004,174,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785250,624287.00
05/22/2014 15:00,1,5.240,ACTIVE,217.2,324.37,60.03,1400785229,"040051121000195","019011112586793",25.95,27,0.600,307.14,402.13,135.3,129.8,0.606,286855.20000015,286866.30000017,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785253,624288.00
05/22/2014 15:00,0,5.574,ACTIVE,218.03,362.49,59.944,1400785229,"274151322000083","019011112586793",28.61,39.80,0,332.73,406.37,161.4,153.9,0.636,126155.8,126155.8,2634,0,0,0,L,1151911521,1,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785256,624289.00
05/22/2014 15:00,0,5.418,ACTIVE,218.93,366.40,59.970,1400785229,"274151322000076","019011112586793",29.12,38.80,0,317.70,436.13,159.8,152.3,0.614,128097.9,128097.9,2630,0,0,0,L,1151911521,1,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785259,624290.00
05/22/2014 15:00,0,3.199,ALERT,218.26,444.54,59.975,1400785229,"274151322000094","019011112586793",40.53,36.30,0,304.78,525.70,130.7,124.2,0.495,73744.2,73744.2,2644,0,0,0,L,1151911521,1,124.49,125.40,0001,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785262,624291.00
05/22/2014 15:00,0,4.826,ACTIVE,218.03,363.39,59.970,1400785229,"274151322000052","019011112586793",28.67,39.00,0,324.02,432.22,139.9,133.1,0.535,126270.8,126270.8,2594,0,0,0,L,1151911521,1,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785265,624292.00
05/22/2014 15:00,0,4.746,ACTIVE,217.80,350.17,59.965,1400785229,"274151322000085","019011112586793",29.04,36.00,0,333.63,409.38,139.5,132.7,0.526,125652.9,125652.9,2577,0,0,0,L,1151911521,1,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785268,624293.00
05/22/2014 15:00,0,4.703,ACTIVE,217.35,363.09,59.970,1400785229,"274151322000087","019011112586793",27.59,59.30,0,333.93,406.37,131.4,124.9,0.495,121220.7,121220.7,2596,0,0,0,L,1151911521,1,124.49,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785271,624294.00
05/22/2014 15:00,0,4.744,ACTIVE,217.35,365.19,59.975,1400785229,"274151322000088","019011112586793",28.61,35.40,0,332.73,406.67,137.4,130.7,0.513,121480.6,121480.6,2589,0,0,0,L,1151911521,1,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785273,624295.00
05/22/2014 15:00,0,5.256,ACTIVE,217.58,370.00,59.970,1400785229,"274151322000095","019011112586793",29.14,38.80,0,320.11,431.62,155.0,147.7,0.575,126693.9,126693.9,2613,0,0,0,L,1151911521,1,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785276,624296.00
05/22/2014 15:00,0,3.371,ALERT,218.71,417.79,59.981,1400785229,"274151322000068","019011112586793",39.10,38.40,0,304.18,523.59,133.2,126.6,0.499,71560.6,71560.6,2609,0,0,0,L,1151911521,1,124.72,125.40,0001,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785280,624297.00
05/22/2014 15:00,0,5.207,ACTIVE,217.80,357.68,59.981,1400785229,"274151322000054","019011112586793",28.82,36.30,0,334.54,408.18,152.1,144.8,0.570,124398.9,124398.9,2583,0,0,0,L,1151911521,1,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785283,624298.00
05/22/2014 15:00,1,5.015,ACTIVE,217.6,361.20,60.03,1400785229,"040051121000097","019011112586793",26.05,26,0.577,316.67,396.13,130.0,125.0,0.583,300750.79999996,300756.99999995,426,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785286,624299.00
05/22/2014 15:00,1,4.929,ACTIVE,216.8,360.92,60.03,1400785229,"040051121000095","019011112586793",23.82,25,0.516,318.53,391.45,116.8,111.4,0.523,270434.39999989,270440.09999989,297,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785289,624300.00
05/22/2014 15:00,1,6.300,ACTIVE,218.7,351.12,60.03,1400785203,"040051121000097","019011112586793",26.20,26,0.726,317.41,384.37,164.2,157.6,0.721,300756.99999995,300758.69999994,428,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785206,624301.00
05/22/2014 15:00,1,6.568,ACTIVE,218.1,338.10,60.03,1400785203,"040051121000095","019011112586793",23.41,25,0.679,318.17,378.94,153.0,147.3,0.676,270440.09999989,270441.59999989,299,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785208,624302.00
05/22/2014 15:00,1,4.822,ACTIVE,219.0,368.36,60.03,1400785203,"033051125000132","019011112586793",33.35,26,0.706,320.87,378.42,160.0,153.2,0.705,245402.79999948,245405.89999948,255,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785210,624303.00
05/22/2014 15:00,1,4.592,ACTIVE,219.2,342.13,60.03,1400785203,"033051125000135","019011112586793",34.73,25,0.705,320.11,382.13,158.7,153.3,0.699,241516.99999989,241520.19999988,241,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785212,624304.00
05/22/2014 15:00,1,6.919,ACTIVE,218.0,378.57,60.03,1400785203,"040051121000116","019011112586793",25.99,25,0.796,317.38,388.50,178.9,172.2,0.784,284496.99999995,284500.79999996,296,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785215,624305.00
05/22/2014 15:00,1,6.506,ACTIVE,218.5,368.47,60.00,1400785203,"040051121000068","019011112586793",23.64,26,0.679,319.20,384.78,153.0,147.1,0.679,275711.79999995,275715.19999995,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785217,624306.00
05/22/2014 15:00,1,4.510,ACTIVE,218.0,355.99,60.03,1400785203,"033051125000118","019011112586793",40.15,27,0.804,314.93,394.11,180.2,174.0,0.791,312438.50000008,312442.70000007,217,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785219,624307.00
05/22/2014 15:00,1,4.501,ACTIVE,218.2,361.83,60.00,1400785203,"033051125000150","019011112586793",40.08,26,0.798,315.65,396.41,179.5,173.0,0.790,315319.69999965,315323.89999965,258,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785221,624308.00
05/22/2014 15:00,1,5.812,ACTIVE,218.3,366.25,60.03,1400785203,"040051121000185","019011112586793",25.80,26,0.664,318.14,390.19,149.2,144.0,0.659,284349.70000004,284353.40000003,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785224,624309.00
05/22/2014 15:00,1,5.232,ACTIVE,217.1,324.10,60.03,1400785203,"040051121000195","019011112586793",25.78,27,0.596,317.55,389.30,134.2,128.6,0.601,286866.30000017,286869.90000013,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785226,624310.00
05/22/2014 15:00,0,5.193,ACTIVE,217.80,368.80,59.981,1400785203,"274151322000083","019011112586793",28.78,40.20,0,336.34,399.46,151.3,144.1,0.605,126160.0,126160.0,2635,0,0,0,L,1151911521,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785227,624311.00
05/22/2014 15:00,0,5.402,ACTIVE,218.93,351.97,59.981,1400785203,"274151322000076","019011112586793",29.28,39.30,0,336.64,403.97,160.2,152.7,0.614,128102.3,128102.3,2631,0,0,0,L,1151911521,0,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785229,624312.00
05/22/2014 15:00,0,3.484,ACTIVE,218.03,422.00,59.981,1400785203,"274151322000094","019011112586793",39.04,36.80,0,404.57,462.28,136.7,130.0,0.517,73748.0,73748.0,2646,0,0,0,L,1151911521,0,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785231,624313.00
05/22/2014 15:00,0,5.156,ACTIVE,218.03,363.39,59.981,1400785203,"274151322000052","019011112586793",28.57,39.30,0,335.44,399.46,149.2,142.1,0.557,126274.9,126274.9,2595,0,0,0,L,1151911521,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785233,624314.00
05/22/2014 15:00,0,5.104,ACTIVE,218.03,366.40,59.981,1400785203,"274151322000085","019011112586793",29.16,36.00,0,336.94,400.66,150.8,143.6,0.570,125657.0,125657.0,2578,0,0,0,L,1151911521,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785234,624315.00
05/22/2014 15:00,0,5.467,ACTIVE,218.03,364.59,59.981,1400785203,"274151322000087","019011112586793",27.23,59.30,0,336.64,397.05,150.8,143.7,0.570,121224.6,121224.6,2597,0,0,0,L,1151911521,0,124.72,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785236,624316.00
05/22/2014 15:00,0,5.689,ACTIVE,218.26,368.50,59.991,1400785203,"274151322000088","019011112586793",28.67,35.60,0,333.93,398.26,165.1,157.4,0.619,121484.6,121484.6,2590,0,0,0,L,1151911521,0,125.40,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785176,624317.00
05/22/2014 15:00,0,6.516,ACTIVE,218.48,362.79,59.981,1400785203,"274151322000095","019011112586793",29.12,38.80,0,336.04,403.07,192.2,183.6,0.712,126698.3,126698.3,2614,0,0,0,L,1151911521,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785179,624318.00
05/22/2014 15:00,0,5.518,ACTIVE,220.97,445.45,59.981,1400785203,"274151322000068","019011112586793",39.24,39.30,0,403.37,468.89,220.0,210.4,0.835,71564.4,71564.4,2611,0,0,0,L,1151911521,0,126.07,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785182,624319.00
05/22/2014 15:00,0,8.533,ACTIVE,220.29,375.41,59.981,1400785203,"274151322000054","019011112586793",29.58,36.80,0,332.73,406.67,255.0,244.2,0.946,124403.2,124403.2,2584,0,0,0,L,1151911521,0,126.07,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785185,624320.00
05/22/2014 15:00,1,4.134,ACTIVE,217.2,326.97,60.03,1400785206,"040051121000097","019011112586793",26.17,26,0.476,310.57,399.29,107.6,102.8,0.491,300758.69999994,300761.69999994,430,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785211,624321.00
05/22/2014 15:00,1,4.247,ACTIVE,216.5,353.36,60.03,1400785206,"040051121000095","019011112586793",23.40,25,0.435,315.31,394.27,98.9,93.7,0.450,270441.59999989,270444.19999989,301,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785214,624322.00
05/22/2014 15:00,1,2.888,ACTIVE,217.0,349.76,60.03,1400785206,"033051125000132","019011112586793",34.71,26,0.440,320.22,393.07,99.7,95.0,0.458,245405.89999948,245408.49999948,257,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785218,624323.00
05/22/2014 15:00,1,3.246,ACTIVE,218.0,347.84,60.03,1400785206,"033051125000135","019011112586793",34.26,25,0.490,319.48,395.36,110.6,106.4,0.502,241520.19999988,241522.69999988,243,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785221,624324.00
05/22/2014 15:00,1,4.958,ACTIVE,216.7,360.02,60.03,1400785206,"040051121000116","019011112586793",25.77,25,0.564,310.65,396.23,127.1,121.5,0.573,284500.79999996,284503.59999991,298,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785224,624325.00
05/22/2014 15:00,1,5.168,ACTIVE,217.3,336.90,60.03,1400785206,"040051121000068","019011112586793",23.84,26,0.543,317.54,396.34,122.6,117.4,0.556,275715.19999995,275717.89999995,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785227,624326.00
05/22/2014 15:00,1,4.389,ACTIVE,217.2,356.30,60.00,1400785206,"033051125000118","019011112586793",39.79,27,0.780,313.03,410.32,173.7,167.9,0.766,312442.70000007,312445.90000012,219,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785231,624327.00
05/22/2014 15:00,1,3.478,ACTIVE,217.1,363.85,60.00,1400785206,"033051125000150","019011112586793",39.78,26,0.615,301.67,430.08,137.6,132.8,0.620,315323.89999965,315327.09999965,260,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785234,624328.00
05/22/2014 15:00,1,4.980,ACTIVE,217.6,367.08,60.00,1400785206,"040051121000185","019011112586793",25.90,26,0.569,312.32,401.25,128.3,123.3,0.575,284353.40000003,284356.40000003,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785237,624329.00
05/22/2014 15:00,1,5.557,ACTIVE,217.3,347.52,60.03,1400785206,"040051121000195","019011112586793",25.69,27,0.630,308.76,398.24,142.1,136.0,0.631,286869.90000013,286873.00000015,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785241,624330.00
05/22/2014 15:00,0,6.211,ACTIVE,218.26,361.29,59.975,1400785206,"274151322000083","019011112586793",28.73,40.00,0,335.44,406.67,180.8,172.5,0.694,126163.7,126163.7,2636,0,0,0,L,1151911521,0,124.49,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785244,624331.00
05/22/2014 15:00,0,6.314,ACTIVE,219.39,368.80,59.970,1400785206,"274151322000076","019011112586793",29.14,39.00,0,335.74,409.68,186.4,178.0,0.716,128106.3,128106.3,2632,0,0,0,L,1151911521,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785246,624332.00
05/22/2014 15:00,0,3.725,ALERT,218.26,435.23,59.965,1400785206,"274151322000094","019011112586793",39.68,36.80,0,302.98,510.37,150.3,143.2,0.570,73751.2,73751.2,2647,0,0,0,L,1151911521,0,124.27,125.62,0400,32,0,0,0,0,0,0,1,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785249,624333.00
05/22/2014 15:00,0,7.439,ACTIVE,219.39,378.72,59.970,1400785206,"274151322000052","019011112586793",27.25,39.80,0,335.14,406.07,205.7,196.6,0.778,126278.6,126278.6,2596,0,0,0,L,1151911521,0,125.17,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785251,624334.00
05/22/2014 15:00,0,8.410,ACTIVE,220.97,384.13,59.970,1400785206,"274151322000085","019011112586793",28.77,36.80,0,332.73,406.37,245.1,234.6,0.910,125660.8,125660.8,2579,0,0,0,L,1151911521,0,126.30,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785252,624335.00
05/22/2014 15:00,0,6.727,ACTIVE,219.16,369.40,59.954,1400785206,"274151322000087","019011112586793",27.33,59.30,0,335.14,405.17,185.9,177.5,0.703,121228.2,121228.2,2598,0,0,0,L,1151911521,0,125.40,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785254,624336.00
05/22/2014 15:00,0,5.768,ACTIVE,218.48,373.91,59.965,1400785206,"274151322000088","019011112586793",28.29,36.00,0,333.93,406.37,165.3,157.6,0.601,121488.3,121488.3,2591,0,0,0,L,1151911521,0,125.17,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785256,624337.00
05/22/2014 15:00,0,7.008,ACTIVE,218.93,356.78,59.986,1400785206,"274151322000095","019011112586793",28.92,39.00,0,333.93,409.98,205.6,196.5,0.778,126702.2,126702.2,2615,0,0,0,L,1151911521,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785258,624338.00
05/22/2014 15:00,0,5.375,ALERT,220.52,442.74,59.959,1400785206,"274151322000068","019011112586793",39.32,39.00,0,303.28,513.38,215.2,205.8,0.809,71567.5,71567.5,2612,0,0,0,L,1151911521,0,126.07,126.30,0400,33,0,0,0,0,0,0,95,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785260,624339.00
05/22/2014 15:00,0,7.594,ACTIVE,219.39,385.93,59.959,1400785206,"274151322000054","019011112586793",28.77,36.80,0,332.73,406.37,220.9,211.3,0.826,124406.8,124406.8,2585,0,0,0,L,1151911521,0,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785262,624340.00
05/22/2014 15:00,1,6.321,ACTIVE,218.4,371.89,60.00,1400785203,"040051121000097","019011112586793",26.19,26,0.729,313.84,399.73,164.7,158.2,0.723,300761.69999994,300766.69999994,432,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785205,624341.00
05/22/2014 15:00,1,6.931,ACTIVE,218.1,359.62,60.03,1400785203,"040051121000095","019011112586793",22.87,25,0.698,316.88,394.22,157.7,151.2,0.690,270444.19999989,270448.89999989,303,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785207,624342.00
05/22/2014 15:00,1,5.187,ACTIVE,219.0,377.84,60.03,1400785203,"033051125000132","019011112586793",34.72,27,0.788,319.45,391.30,179.2,171.7,0.786,245408.49999948,245412.99999948,259,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785210,624343.00
05/22/2014 15:00,1,5.181,ACTIVE,219.5,346.38,60.00,1400785203,"033051125000135","019011112586793",34.61,26,0.793,319.30,392.74,178.4,173.3,0.778,241522.69999988,241527.19999988,245,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785212,624344.00
05/22/2014 15:00,1,7.791,ACTIVE,218.1,370.11,60.03,1400785203,"040051121000116","019011112586793",25.97,25,0.895,312.93,398.19,201.4,194.0,0.874,284503.59999991,284508.79999996,300,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785215,624345.00
05/22/2014 15:00,1,7.667,ACTIVE,219.2,338.73,60.03,1400785203,"040051121000068","019011112586793",23.65,26,0.797,317.69,394.93,180.4,173.8,0.789,275717.89999995,275722.69999995,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785217,624346.00
05/22/2014 15:00,1,4.103,ACTIVE,217.5,363.76,60.00,1400785203,"033051125000118","019011112586793",42.13,27,0.769,311.45,407.72,172.0,166.2,0.757,312445.90000012,312451.3000001,221,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785219,624347.00
05/22/2014 15:00,1,4.989,ACTIVE,218.2,339.64,60.00,1400785203,"033051125000150","019011112586793",42.05,26,0.926,313.63,406.24,208.7,200.5,0.919,315327.09999965,315332.49999965,262,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785221,624348.00
05/22/2014 15:00,1,8.853,ACTIVE,219.3,327.08,60.03,1400785203,"040051121000185","019011112586793",23.07,27,0.899,313.79,400.46,203.2,195.9,0.875,284356.40000003,284361.50000005,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785223,624349.00
05/22/2014 15:00,1,8.846,ACTIVE,219.0,347.63,60.00,1400785203,"040051121000195","019011112586793",23.08,28,0.895,310.82,397.58,203.2,195.0,0.876,286873.00000015,286878.10000011,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785226,624350.00
05/22/2014 15:00,0,8.801,ACTIVE,219.61,369.10,59.975,1400785203,"274151322000083","019011112586793",28.23,41.50,0,334.24,406.37,251.6,240.9,0.994,126169.7,126169.7,2637,0,0,0,L,1151911521,0,125.17,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785227,624351.00
05/22/2014 15:00,0,8.033,ACTIVE,220.97,362.79,59.959,1400785203,"274151322000076","019011112586793",31.41,40.60,0,335.14,406.97,255.5,244.7,0.981,128112.5,128112.5,2633,0,0,0,L,1151911521,0,125.85,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785229,624352.00
05/22/2014 15:00,0,6.035,ALERT,220.29,446.65,59.975,1400785203,"274151322000094","019011112586793",39.50,36.50,0,303.28,532.01,241.8,231.4,0.919,73755.3,73755.3,2649,0,0,0,L,1151911521,0,125.40,126.30,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785232,624353.00
05/22/2014 15:00,0,8.604,ACTIVE,220.52,357.98,59.959,1400785203,"274151322000052","019011112586793",29.22,40.80,0,333.93,406.37,254.3,243.5,0.950,126284.7,126284.7,2597,0,0,0,L,1151911521,0,125.40,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785234,624354.00
05/22/2014 15:00,0,8.367,ACTIVE,219.84,375.71,59.959,1400785203,"274151322000085","019011112586793",30.12,37.50,0,334.54,406.97,254.7,243.9,0.950,125667.0,125667.0,2580,0,0,0,L,1151911521,0,125.85,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785235,624355.00
05/22/2014 15:00,0,8.936,ACTIVE,220.06,385.93,59.986,1400785203,"274151322000087","019011112586793",27.04,60.80,0,334.54,406.37,244.6,234.1,0.919,121234.2,121234.2,2599,0,0,0,L,1151911521,0,125.40,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785238,624356.00
05/22/2014 15:00,0,8.801,ACTIVE,220.29,386.23,59.970,1400785203,"274151322000088","019011112586793",28.57,37.80,0,334.24,406.97,254.6,243.8,0.946,121494.5,121494.5,2592,0,0,0,L,1151911521,0,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785241,624357.00
05/22/2014 15:00,0,8.068,ACTIVE,219.61,370.60,59.965,1400785203,"274151322000095","019011112586793",31.07,40.20,0,333.33,407.87,254.2,243.4,0.950,126708.8,126708.8,2616,0,0,0,L,1151911521,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785244,624358.00
05/22/2014 15:00,0,5.818,ALERT,220.74,445.45,59.954,1400785203,"274151322000068","019011112586793",39.22,39.00,0,303.88,526.30,230.7,220.7,0.862,71572.2,71572.2,2614,0,0,0,L,1151911521,0,126.07,126.30,0400,33,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785247,624359.00
05/22/2014 15:00,0,8.555,ACTIVE,219.61,373.91,59.965,1400785203,"274151322000054","019011112586793",28.63,37.50,0,333.93,407.27,247.6,237.1,0.902,124413.4,124413.4,2586,0,0,0,L,1151911521,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785251,624360.00
05/22/2014 15:00,1,7.485,ACTIVE,219.9,371.56,60.00,1400785203,"040051121000097","019011112586793",27.28,27,0.895,316.08,396.19,203.2,195.5,0.876,300766.69999994,300773.39999999,434,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785205,624361.00
05/22/2014 15:00,1,8.034,ACTIVE,219.2,337.11,60.00,1400785203,"040051121000095","019011112586793",22.81,26,0.807,318.42,391.57,182.3,176.0,0.796,270448.89999989,270454.99999989,305,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785208,624362.00
05/22/2014 15:00,1,5.217,ACTIVE,219.1,331.99,60.00,1400785203,"033051125000132","019011112586793",34.23,27,0.784,319.40,388.77,177.7,171.1,0.774,245412.99999948,245418.79999948,261,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785210,624363.00
05/22/2014 15:00,1,5.203,ACTIVE,219.6,359.61,60.00,1400785203,"033051125000135","019011112586793",34.22,26,0.785,318.75,388.91,177.1,171.6,0.770,241527.19999988,241532.89999987,247,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785212,624364.00
05/22/2014 15:00,1,6.911,ACTIVE,217.8,342.50,60.00,1400785203,"040051121000116","019011112586793",25.94,26,0.798,313.58,394.92,178.4,172.9,0.786,284508.79999996,284515.29999996,302,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785214,624365.00
05/22/2014 15:00,1,6.808,ACTIVE,217.9,360.70,60.00,1400785203,"040051121000068","019011112586793",23.57,27,0.702,318.72,392.18,159.6,152.4,0.704,275722.69999995,275728.69999995,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785217,624366.00
05/22/2014 15:00,1,4.622,ACTIVE,219.1,352.84,60.00,1400785203,"033051125000118","019011112586793",43.55,27,0.896,308.05,402.15,200.2,195.1,0.856,312451.3000001,312458.00000009,223,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785219,624367.00
05/22/2014 15:00,1,4.722,ACTIVE,219.2,370.66,60.00,1400785203,"033051125000150","019011112586793",43.38,27,0.898,312.28,402.32,203.8,195.9,0.884,315332.49999965,315339.19999965,264,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785221,624368.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284361.50000005,284361.50000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786892,624369.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286878.10000011,286878.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786892,624370.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,126169.7,126169.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786892,624371.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,128112.5,128112.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786892,624372.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,73755.3,73755.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786892,624373.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,126284.7,126284.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786892,624374.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,125667.0,125667.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786892,624375.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,121234.2,121234.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786892,624376.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,121494.5,121494.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786892,624377.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,126708.8,126708.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786892,624378.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,71572.2,71572.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786892,624379.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,124413.4,124413.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400786892,624380.00
05/22/2014 15:00,1,4.972,ACTIVE,218.2,328.30,60.00,1400785209,"040051121000185","019011112586793",25.39,28,0.557,317.32,397.38,125.6,121.2,0.561,284361.50000005,284373.20000004,182,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785212,624381.00
05/22/2014 15:00,1,4.841,ACTIVE,217.7,338.33,60.00,1400785209,"040051121000195","019011112586793",25.38,29,0.540,315.15,398.19,122.3,117.1,0.548,286878.10000011,286889.80000016,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785214,624382.00
05/22/2014 15:00,0,4.900,ACTIVE,218.03,356.48,59.949,1400785209,"274151322000083","019011112586793",28.23,42.30,0,332.43,406.67,140.1,133.3,0.557,126183.6,126183.6,2638,0,0,0,L,1151911521,1,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785216,624383.00
05/22/2014 15:00,0,4.938,ALERT,218.93,352.27,59.954,1400785209,"274151322000076","019011112586793",28.80,40.80,0,303.58,524.80,143.9,137.0,0.557,128126.6,128126.6,2634,0,0,0,L,1151911521,1,125.17,125.62,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785219,624384.00
05/22/2014 15:00,0,3.076,ALERT,218.26,421.40,59.959,1400785209,"274151322000094","019011112586793",38.51,38.00,0,394.95,517.58,119.7,113.6,0.451,73767.8,73767.8,2651,0,0,0,L,1151911521,1,124.49,125.62,0001,31,0,0,0,0,0,0,225,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785222,624385.00
05/22/2014 15:00,0,4.688,ACTIVE,218.48,350.77,59.986,1400785209,"274151322000052","019011112586793",28.23,42.30,0,333.63,407.27,133.8,127.3,0.504,126298.4,126298.4,2598,0,0,0,L,1151911521,1,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785223,624386.00
05/22/2014 15:00,0,4.562,ALERT,218.03,362.49,59.938,1400785209,"274151322000085","019011112586793",28.78,38.00,0,303.28,515.18,133.0,126.4,0.499,125680.4,125680.4,2581,0,0,0,L,1151911521,1,125.17,124.94,0400,32,0,0,0,0,0,0,151,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785226,624387.00
05/22/2014 15:00,0,4.689,ACTIVE,218.03,354.97,59.970,1400785209,"274151322000087","019011112586793",27.23,61.30,0,333.63,405.17,129.3,122.9,0.486,121247.0,121247.0,2600,0,0,0,L,1151911521,1,124.49,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785228,624388.00
05/22/2014 15:00,0,5.209,ACTIVE,218.03,360.08,59.954,1400785209,"274151322000088","019011112586793",27.77,38.00,0,333.63,407.27,146.6,139.5,0.544,121507.7,121507.7,2593,0,0,0,L,1151911521,1,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785229,624389.00
05/22/2014 15:00,0,6.900,ALERT,219.16,376.92,59.954,1400785209,"274151322000095","019011112586793",28.13,40.80,0,304.48,528.10,196.5,187.8,0.747,126722.5,126722.5,2617,0,0,0,L,1151911521,1,125.62,125.40,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785232,624390.00
05/22/2014 15:00,0,3.996,ALERT,219.84,436.43,59.959,1400785209,"274151322000068","019011112586793",38.94,39.80,0,390.74,513.98,157.9,150.5,0.592,71584.3,71584.3,2616,0,0,0,L,1151911521,1,125.40,125.85,0001,33,0,0,0,0,0,0,108,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785235,624391.00
05/22/2014 15:00,0,5.326,ACTIVE,218.71,360.69,59.954,1400785209,"274151322000054","019011112586793",28.45,38.00,0,333.93,408.48,153.5,146.2,0.579,124426.5,124426.5,2587,0,0,0,L,1151911521,1,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785238,624392.00
05/22/2014 15:00,1,5.259,ACTIVE,218.6,366.77,60.03,1400785209,"040051121000097","019011112586793",25.57,27,0.590,316.99,397.27,133.8,128.3,0.596,300773.39999999,300780.49999995,436,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785241,624393.00
05/22/2014 15:00,1,5.027,ACTIVE,217.7,344.86,60.00,1400785209,"040051121000095","019011112586793",23.33,26,0.513,319.30,394.44,116.7,111.4,0.519,270454.99999989,270461.49999989,307,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785245,624394.00
05/22/2014 15:00,1,3.079,ACTIVE,218.0,361.71,60.00,1400785209,"033051125000132","019011112586793",34.35,27,0.462,320.80,391.39,105.2,100.6,0.479,245418.79999948,245424.99999948,263,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785248,624395.00
05/22/2014 15:00,1,2.959,ACTIVE,218.2,341.56,60.03,1400785209,"033051125000135","019011112586793",34.17,26,0.447,319.78,391.59,100.6,96.7,0.459,241532.89999987,241538.99999989,249,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785251,624396.00
05/22/2014 15:00,1,4.626,ACTIVE,217.3,333.59,60.03,1400785209,"040051121000116","019011112586793",25.64,26,0.520,314.82,396.73,118.0,112.6,0.531,284515.29999996,284522.29999996,304,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785255,624397.00
05/22/2014 15:00,1,4.660,ACTIVE,217.7,339.78,60.00,1400785209,"040051121000068","019011112586793",23.47,27,0.480,319.55,393.02,108.8,104.0,0.494,275728.69999995,275735.19999995,163,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785258,624398.00
05/22/2014 15:00,1,3.522,ACTIVE,217.8,360.21,60.03,1400785209,"033051125000118","019011112586793",39.41,27,0.612,298.47,423.28,138.1,132.5,0.614,312458.00000009,312465.60000011,225,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785261,624399.00
05/22/2014 15:00,1,3.473,ACTIVE,217.5,354.53,60.03,1400785209,"033051125000150","019011112586793",39.29,27,0.604,301.42,402.54,135.8,130.7,0.608,315339.19999965,315346.79999965,266,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785264,624400.00
05/22/2014 15:00,1,5.060,ACTIVE,218.6,340.70,60.03,1400785203,"040051121000097","019011112586793",25.69,27,0.571,319.13,382.26,129.3,124.2,0.579,300780.49999995,300783.49999995,438,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785205,624401.00
05/22/2014 15:00,1,4.976,ACTIVE,217.6,360.85,60.03,1400785203,"040051121000095","019011112586793",23.12,26,0.506,320.32,377.43,114.5,109.4,0.515,270461.49999989,270464.19999989,309,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785207,624402.00
05/22/2014 15:00,1,3.038,ACTIVE,218.0,356.44,60.03,1400785203,"033051125000132","019011112586793",34.40,27,0.458,318.48,374.22,104.0,99.5,0.472,245424.99999948,245427.59999948,265,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785210,624403.00
05/22/2014 15:00,1,2.913,ACTIVE,218.0,351.80,60.03,1400785203,"033051125000135","019011112586793",34.34,26,0.442,319.22,375.55,99.5,95.9,0.455,241538.99999989,241541.59999991,251,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785212,624404.00
05/22/2014 15:00,1,4.486,ACTIVE,216.8,360.33,60.03,1400785203,"040051121000116","019011112586793",25.63,26,0.507,316.16,382.02,114.4,109.2,0.515,284522.29999996,284525.29999996,306,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785214,624405.00
05/22/2014 15:00,1,4.618,ACTIVE,217.1,341.46,60.00,1400785203,"040051121000068","019011112586793",23.34,27,0.474,319.18,377.19,107.2,102.2,0.484,275735.19999995,275737.99999995,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785216,624406.00
05/22/2014 15:00,1,3.251,ACTIVE,217.4,351.06,60.03,1400785203,"033051125000118","019011112586793",39.12,27,0.562,316.25,388.51,126.5,121.6,0.572,312465.60000011,312468.90000012,227,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785219,624407.00
05/22/2014 15:00,1,3.140,ACTIVE,217.9,346.48,60.00,1400785203,"033051125000150","019011112586793",39.17,27,0.544,317.60,387.73,122.4,118.1,0.554,315346.79999965,315350.09999965,268,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785221,624408.00
05/22/2014 15:00,1,4.249,ACTIVE,217.4,327.18,60.00,1400785203,"040051121000185","019011112586793",25.24,27,0.471,319.83,381.68,106.7,102.3,0.483,284373.20000004,284377.80000006,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785223,624409.00
05/22/2014 15:00,1,4.207,ACTIVE,217.5,344.17,60.00,1400785203,"040051121000195","019011112586793",25.40,28,0.469,319.54,381.69,106.3,101.5,0.482,286889.80000016,286894.30000016,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785225,624410.00
05/22/2014 15:00,0,4.396,ACTIVE,217.80,349.56,59.986,1400785203,"274151322000083","019011112586793",28.21,41.80,0,335.14,393.15,125.7,119.4,0.495,126189.0,126189.0,2639,0,0,0,L,1151911521,0,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785227,624411.00
05/22/2014 15:00,0,4.557,ACTIVE,218.71,354.37,59.970,1400785203,"274151322000076","019011112586793",28.86,40.20,0,336.04,395.55,133.1,126.5,0.513,128132.4,128132.4,2636,0,0,0,L,1151911521,0,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785229,624412.00
05/22/2014 15:00,0,2.824,ACTIVE,218.26,428.31,59.965,1400785203,"274151322000094","019011112586793",39.32,38.20,0,397.66,459.57,113.4,107.5,0.438,73772.7,73772.7,2653,0,0,0,L,1151911521,0,124.27,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785231,624413.00
05/22/2014 15:00,0,4.336,ACTIVE,218.03,360.38,59.986,1400785203,"274151322000052","019011112586793",28.21,41.00,0,335.14,393.45,123.9,117.6,0.464,126303.7,126303.7,2599,0,0,0,L,1151911521,0,124.04,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785232,624414.00
05/22/2014 15:00,0,4.271,ACTIVE,217.80,349.86,59.954,1400785203,"274151322000085","019011112586793",28.65,37.50,0,335.14,392.85,123.8,117.6,0.464,125685.8,125685.8,2583,0,0,0,L,1151911521,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785234,624415.00
05/22/2014 15:00,0,4.227,ACTIVE,218.03,360.08,59.981,1400785203,"274151322000087","019011112586793",27.06,60.80,0,336.04,390.74,115.9,109.9,0.442,121252.0,121252.0,2601,0,0,0,L,1151911521,0,124.49,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785236,624416.00
05/22/2014 15:00,0,4.176,ACTIVE,218.03,361.59,59.959,1400785203,"274151322000088","019011112586793",28.11,36.80,0,334.24,391.94,118.8,112.7,0.442,121513.0,121513.0,2594,0,0,0,L,1151911521,0,125.17,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785239,624417.00
05/22/2014 15:00,0,4.404,ACTIVE,217.80,366.10,59.959,1400785203,"274151322000095","019011112586793",28.80,40.40,0,333.03,395.85,128.4,122.0,0.477,126728.2,126728.2,2619,0,0,0,L,1151911521,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785242,624418.00
05/22/2014 15:00,0,2.791,ACTIVE,219.16,428.91,59.949,1400785203,"274151322000068","019011112586793",39.10,39.50,0,402.77,455.97,110.8,105.0,0.411,71589.2,71589.2,2618,0,0,0,L,1151911521,0,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785244,624419.00
05/22/2014 15:00,0,4.193,ACTIVE,218.03,351.07,59.959,1400785203,"274151322000054","019011112586793",28.41,37.50,0,335.74,393.45,120.7,114.6,0.455,124431.7,124431.7,2588,0,0,0,L,1151911521,0,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785247,624420.00
05/22/2014 15:00,1,4.630,ACTIVE,218.4,347.29,60.03,1400785203,"040051121000097","019011112586793",26.05,27,0.530,320.23,374.06,120.0,115.1,0.539,300783.49999995,300787.39999999,440,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785206,624421.00
05/22/2014 15:00,1,4.862,ACTIVE,218.1,349.53,60.00,1400785203,"040051121000095","019011112586793",23.86,25,0.507,319.59,369.22,115.4,110.3,0.518,270464.19999989,270467.69999989,311,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785208,624422.00
05/22/2014 15:00,1,3.264,ACTIVE,218.2,341.00,60.03,1400785203,"033051125000132","019011112586793",34.73,27,0.497,321.60,367.86,112.8,108.0,0.510,245427.59999948,245430.89999948,267,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785211,624423.00
05/22/2014 15:00,1,3.209,ACTIVE,218.0,357.95,60.00,1400785203,"033051125000135","019011112586793",34.77,26,0.492,320.26,368.30,111.0,107.0,0.503,241541.59999991,241544.7999999,253,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787255,624424.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284525.29999996,284525.29999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787255,624425.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275737.99999995,275737.99999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787255,624426.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312468.90000012,312468.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787255,624427.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315350.09999965,315350.09999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787255,624428.00
