ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284377.80000006,284377.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787255,624429.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286894.30000016,286894.30000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787255,624430.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,126189.0,126189.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787255,624431.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,128132.4,128132.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787255,624432.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,73772.7,73772.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787255,624433.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,126303.7,126303.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787255,624434.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,125685.8,125685.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787255,624435.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,121252.0,121252.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787255,624436.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,121513.0,121513.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787255,624437.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,126728.2,126728.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787255,624438.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,71589.2,71589.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787255,624439.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,124431.7,124431.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787255,624440.00
05/22/2014 15:34,1,5.352,ACTIVE,218.1,351.32,60.00,1400787260,"040051121000116","019011112586793",25.98,25,0.610,318.53,374.37,138.3,132.4,0.615,284525.29999996,284529.19999994,308,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787263,624441.00
05/22/2014 15:34,1,5.489,ACTIVE,218.4,335.22,60.00,1400787260,"040051121000068","019011112586793",23.69,27,0.572,320.86,373.12,129.4,124.1,0.580,275737.99999995,275741.59999995,167,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787265,624442.00
05/22/2014 15:34,1,3.598,ACTIVE,218.0,347.35,60.00,1400787260,"033051125000118","019011112586793",39.51,27,0.629,318.11,379.14,141.4,136.5,0.628,312468.90000012,312473.40000012,229,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787267,624443.00
05/22/2014 15:34,1,3.531,ACTIVE,218.1,326.69,60.00,1400787260,"033051125000150","019011112586793",39.50,27,0.615,318.82,378.87,138.8,133.7,0.621,315350.09999965,315354.69999965,270,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787269,624444.00
05/22/2014 15:34,1,4.672,ACTIVE,218.3,354.54,60.00,1400787260,"040051121000185","019011112586793",25.67,27,0.526,321.03,373.74,119.3,114.7,0.536,284377.80000006,284381.90000002,186,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787272,624445.00
05/22/2014 15:34,1,4.501,ACTIVE,218.1,361.25,60.00,1400787260,"040051121000195","019011112586793",25.53,28,0.505,318.72,373.47,114.4,109.7,0.514,286894.30000016,286898.40000012,162,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787274,624446.00
05/22/2014 15:34,0,4.688,ACTIVE,218.26,365.49,59.949,1400787260,"274151322000083","019011112586793",28.65,40.80,0,338.44,387.14,136.1,129.4,0.535,126193.9,126193.9,2640,0,0,0,L,1151911521,1,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787276,624447.00
05/22/2014 15:34,0,5.121,ACTIVE,219.39,370.00,59.959,1400787260,"274151322000076","019011112586793",29.22,39.80,0,338.14,388.34,151.7,144.5,0.575,128137.6,128137.6,2637,0,0,0,L,1151911521,1,125.17,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787278,624448.00
05/22/2014 15:34,0,3.383,ACTIVE,218.93,438.53,59.959,1400787260,"274151322000094","019011112586793",39.92,37.50,0,401.86,458.37,138.0,131.3,0.526,73777.2,73777.2,2654,0,0,0,L,1151911521,1,124.72,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787280,624449.00
05/22/2014 15:34,0,5.154,ACTIVE,218.71,371.21,59.959,1400787260,"274151322000052","019011112586793",28.55,40.40,0,338.44,386.83,148.9,141.8,0.579,126308.6,126308.6,2600,0,0,0,L,1151911521,1,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787282,624450.00
05/22/2014 15:34,0,5.193,ACTIVE,218.48,351.97,59.949,1400787260,"274151322000085","019011112586793",28.80,37.00,0,337.84,388.04,151.4,144.2,0.566,125690.7,125690.7,2584,0,0,0,L,1151911521,1,125.40,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787283,624451.00
05/22/2014 15:34,0,4.734,ACTIVE,218.26,356.48,59.959,1400787260,"274151322000087","019011112586793",27.45,60.00,0,339.04,385.93,131.7,125.1,0.495,121256.7,121256.7,2602,0,0,0,L,1151911521,1,124.94,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787285,624452.00
05/22/2014 15:34,0,4.566,ACTIVE,217.80,352.57,59.959,1400787260,"274151322000088","019011112586793",28.69,36.80,0,338.44,386.53,132.4,125.9,0.495,121517.8,121517.8,2595,0,0,0,L,1151911521,1,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787287,624453.00
05/22/2014 15:34,0,4.891,ACTIVE,218.03,364.89,59.965,1400787260,"274151322000095","019011112586793",29.24,39.50,0,338.74,389.84,144.7,137.8,0.539,126733.4,126733.4,2620,0,0,0,L,1151911521,1,125.17,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787289,624454.00
05/22/2014 15:34,0,3.066,ACTIVE,219.16,429.22,59.965,1400787260,"274151322000068","019011112586793",39.18,40.00,0,398.26,454.46,120.6,114.5,0.455,71593.6,71593.6,2619,0,0,0,L,1151911521,1,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787291,624455.00
05/22/2014 15:34,0,4.402,ACTIVE,218.26,356.18,59.975,1400787260,"274151322000054","019011112586793",29.16,37.00,0,338.44,388.34,130.0,123.6,0.491,124436.6,124436.6,2589,0,0,0,L,1151911521,1,124.94,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787292,624456.00
05/22/2014 15:34,1,4.207,ACTIVE,218.3,354.93,60.00,1400787260,"040051121000097","019011112586793",26.22,27,0.484,319.46,373.73,109.8,105.0,0.498,300787.39999999,300788.89999999,442,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787295,624457.00
05/22/2014 15:34,1,4.189,ACTIVE,217.1,332.72,60.00,1400787260,"040051121000095","019011112586793",23.86,25,0.435,320.59,369.86,99.4,94.1,0.450,270467.69999989,270469.09999989,313,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787297,624458.00
05/22/2014 15:34,1,2.648,ACTIVE,218.0,351.80,60.03,1400787260,"033051125000132","019011112586793",34.90,27,0.403,321.25,368.20,91.9,87.6,0.424,245430.89999948,245432.19999948,269,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787299,624459.00
05/22/2014 15:34,1,2.593,ACTIVE,217.5,355.43,60.00,1400787260,"033051125000135","019011112586793",34.68,26,0.395,319.20,369.06,89.5,85.8,0.415,241544.7999999,241546.19999988,255,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787301,624460.00
05/22/2014 15:00,1,3.848,ACTIVE,217.3,357.14,60.00,1400785203,"040051121000097","019011112586793",26.22,27,0.441,319.42,366.60,100.4,95.5,0.460,300788.89999999,300791.09999998,444,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785205,624461.00
05/22/2014 15:00,1,3.906,ACTIVE,217.2,342.50,60.00,1400785203,"040051121000095","019011112586793",23.97,25,0.407,320.49,361.30,93.1,88.0,0.422,270469.09999989,270470.89999989,315,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785208,624462.00
05/22/2014 15:00,1,2.539,ACTIVE,217.7,329.47,60.00,1400785203,"033051125000132","019011112586793",34.73,27,0.385,321.99,361.16,87.7,83.6,0.407,245432.19999948,245433.89999948,271,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785210,624463.00
05/22/2014 15:00,1,2.500,ACTIVE,217.7,338.21,60.00,1400785203,"033051125000135","019011112586793",34.88,26,0.383,319.91,360.49,86.7,83.0,0.402,241546.19999988,241547.89999987,257,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785212,624464.00
05/22/2014 15:00,1,3.996,ACTIVE,217.1,341.50,60.00,1400785203,"040051121000116","019011112586793",26.11,25,0.457,318.80,374.86,103.8,98.7,0.470,284529.19999994,284532.59999992,310,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785214,624465.00
05/22/2014 15:00,1,4.146,ACTIVE,217.8,330.75,60.00,1400785203,"040051121000068","019011112586793",24.18,26,0.439,320.81,371.73,99.8,95.1,0.459,275741.59999995,275744.69999995,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785216,624466.00
05/22/2014 15:00,1,3.284,ACTIVE,217.6,364.69,60.00,1400785203,"033051125000118","019011112586793",39.86,27,0.577,318.52,375.72,130.2,124.9,0.586,312473.40000012,312477.10000011,231,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785219,624467.00
05/22/2014 15:00,1,4.212,ACTIVE,218.5,360.80,60.03,1400785203,"033051125000150","019011112586793",40.13,26,0.748,318.29,380.98,168.2,162.3,0.738,315354.69999965,315358.39999965,272,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785221,624468.00
05/22/2014 15:00,1,5.523,ACTIVE,218.6,362.82,60.03,1400785203,"040051121000185","019011112586793",25.81,27,0.631,320.80,377.87,141.8,137.4,0.629,284381.90000002,284385.20000003,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785223,624469.00
05/22/2014 15:00,1,4.683,ACTIVE,217.6,343.85,60.00,1400785203,"040051121000195","019011112586793",25.95,28,0.534,319.91,378.22,120.9,116.0,0.539,286898.40000012,286901.70000013,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785225,624470.00
05/22/2014 15:00,0,4.768,ACTIVE,218.26,363.39,59.970,1400785203,"274151322000083","019011112586793",28.86,40.80,0,337.24,390.74,139.1,132.4,0.548,126197.8,126197.8,2641,0,0,0,L,1151911521,0,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785227,624471.00
05/22/2014 15:00,0,4.840,ACTIVE,219.16,366.10,59.959,1400785203,"274151322000076","019011112586793",29.36,39.80,0,337.54,393.15,143.8,136.9,0.552,128141.7,128141.7,2638,0,0,0,L,1151911521,0,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785229,624472.00
05/22/2014 15:00,0,3.076,ACTIVE,218.48,420.50,59.965,1400785203,"274151322000094","019011112586793",39.46,37.00,0,404.27,456.87,122.0,115.8,0.464,73780.7,73780.7,2655,0,0,0,L,1151911521,0,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785230,624473.00
05/22/2014 15:00,0,4.611,ACTIVE,218.71,353.77,59.965,1400785203,"274151322000052","019011112586793",28.73,40.00,0,336.34,389.54,134.1,127.5,0.513,126312.5,126312.5,2601,0,0,0,L,1151911521,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785232,624474.00
05/22/2014 15:00,0,4.637,ACTIVE,218.71,370.00,59.965,1400785203,"274151322000085","019011112586793",29.28,36.80,0,337.54,389.54,137.5,130.8,0.526,125694.6,125694.6,2585,0,0,0,L,1151911521,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785234,624475.00
05/22/2014 15:00,0,4.836,ACTIVE,218.93,351.97,59.975,1400785203,"274151322000087","019011112586793",27.63,59.80,0,337.24,387.14,135.2,128.6,0.508,121260.3,121260.3,2603,0,0,0,L,1151911521,0,125.40,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785236,624476.00
05/22/2014 15:00,0,5.176,ACTIVE,218.71,356.78,59.965,1400785203,"274151322000088","019011112586793",28.80,36.00,0,336.64,388.94,150.9,143.7,0.561,121521.6,121521.6,2596,0,0,0,L,1151911521,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785239,624477.00
05/22/2014 15:00,0,5.465,ACTIVE,219.16,368.80,59.959,1400785203,"274151322000095","019011112586793",29.52,38.80,0,336.64,392.85,163.2,155.6,0.588,126737.6,126737.6,2621,0,0,0,L,1151911521,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785242,624478.00
05/22/2014 15:00,0,3.521,ACTIVE,219.61,431.62,59.954,1400785203,"274151322000068","019011112586793",39.42,39.00,0,402.77,450.56,141.5,134.7,0.530,71597.2,71597.2,2620,0,0,0,L,1151911521,0,125.62,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785244,624479.00
05/22/2014 15:00,0,5.018,ACTIVE,219.16,357.98,59.949,1400785203,"274151322000054","019011112586793",29.28,36.80,0,337.24,390.44,148.7,141.6,0.566,124440.6,124440.6,2590,0,0,0,L,1151911521,0,125.17,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785247,624480.00
05/22/2014 15:00,1,4.428,ACTIVE,217.7,325.22,60.03,1400785203,"040051121000097","019011112586793",26.50,27,0.515,319.48,382.77,116.8,111.6,0.526,300791.09999998,300795.19999994,446,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785205,624481.00
05/22/2014 15:00,1,4.467,ACTIVE,217.7,326.76,60.03,1400785203,"040051121000095","019011112586793",24.34,25,0.475,319.18,378.17,108.2,103.0,0.484,270470.89999989,270474.59999989,317,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785207,624482.00
05/22/2014 15:00,1,3.165,ACTIVE,218.2,330.08,60.03,1400785203,"033051125000132","019011112586793",35.06,27,0.485,320.66,375.98,110.4,105.6,0.502,245433.89999948,245437.49999948,273,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785210,624483.00
05/22/2014 15:00,1,3.260,ACTIVE,218.8,332.13,60.03,1400785203,"033051125000135","019011112586793",34.93,25,0.501,320.92,377.32,113.3,109.0,0.511,241547.89999987,241551.39999987,259,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785212,624484.00
05/22/2014 15:00,1,6.497,ACTIVE,218.7,357.60,60.00,1400785203,"040051121000116","019011112586793",26.56,25,0.758,319.53,383.13,171.7,164.6,0.756,284532.59999992,284536.79999997,312,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785214,624485.00
05/22/2014 15:00,1,7.197,ACTIVE,220.1,378.26,60.00,1400785203,"040051121000068","019011112586793",24.03,26,0.758,320.46,386.50,172.1,165.8,0.750,275744.69999995,275748.59999995,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785216,624486.00
05/22/2014 15:00,1,4.572,ACTIVE,219.7,374.23,60.03,1400785203,"033051125000118","019011112586793",44.43,27,0.887,316.66,398.13,202.1,193.7,0.876,312477.10000011,312482.00000009,233,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785219,624487.00
05/22/2014 15:00,1,4.157,ACTIVE,219.2,328.31,60.00,1400785203,"033051125000150","019011112586793",41.39,26,0.766,317.48,398.06,171.2,167.3,0.756,315358.39999965,315363.19999965,274,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785221,624488.00
05/22/2014 15:00,1,4.855,ACTIVE,218.5,357.95,60.03,1400785203,"040051121000185","019011112586793",26.00,27,0.555,321.03,394.16,125.6,120.8,0.560,284385.20000003,284389.50000004,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785223,624489.00
05/22/2014 15:00,1,4.543,ACTIVE,217.2,337.14,60.00,1400785203,"040051121000195","019011112586793",25.93,28,0.518,319.26,394.48,117.2,112.1,0.529,286901.70000013,286906.10000011,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785225,624490.00
05/22/2014 15:00,0,4.539,ACTIVE,217.58,360.99,59.965,1400785203,"274151322000083","019011112586793",29.06,40.80,0,334.54,404.87,133.6,127.0,0.535,126202.9,126202.9,2642,0,0,0,L,1151911521,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785227,624491.00
05/22/2014 15:00,0,4.596,ACTIVE,218.93,362.49,59.970,1400785203,"274151322000076","019011112586793",29.72,39.80,0,337.24,409.98,138.2,131.5,0.530,128147.1,128147.1,2639,0,0,0,L,1151911521,0,124.94,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785229,624492.00
05/22/2014 15:00,0,2.852,ACTIVE,217.80,426.81,59.965,1400785203,"274151322000094","019011112586793",39.98,37.00,0,401.56,468.89,115.5,109.6,0.442,73785.3,73785.3,2656,0,0,0,L,1151911521,0,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785231,624493.00
05/22/2014 15:00,0,4.209,ACTIVE,218.03,363.09,59.975,1400785203,"274151322000052","019011112586793",28.98,40.40,0,335.44,404.87,123.4,117.2,0.473,126317.5,126317.5,2602,0,0,0,L,1151911521,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785232,624494.00
05/22/2014 15:00,0,4.105,ACTIVE,217.80,366.40,59.965,1400785203,"274151322000085","019011112586793",29.68,36.50,0,336.04,405.77,123.2,117.0,0.464,125699.7,125699.7,2586,0,0,0,L,1151911521,0,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785234,624495.00
05/22/2014 15:00,0,4.158,ACTIVE,217.80,349.26,59.970,1400785203,"274151322000087","019011112586793",27.77,60.50,0,336.94,403.07,117.0,111.0,0.442,121265.1,121265.1,2604,0,0,0,L,1151911521,0,124.72,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785236,624496.00
05/22/2014 15:00,0,4.346,ACTIVE,217.80,356.18,59.975,1400785203,"274151322000088","019011112586793",29.16,36.30,0,336.04,404.87,128.3,121.9,0.473,121526.5,121526.5,2597,0,0,0,L,1151911521,0,125.40,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785239,624497.00
05/22/2014 15:00,0,4.891,ACTIVE,218.03,368.80,59.965,1400785203,"274151322000095","019011112586793",29.44,39.30,0,332.73,405.77,145.7,138.7,0.544,126743.0,126743.0,2622,0,0,0,L,1151911521,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785242,624498.00
05/22/2014 15:00,0,2.916,ACTIVE,218.93,424.71,59.970,1400785203,"274151322000068","019011112586793",39.86,39.80,0,408.18,469.49,117.6,111.6,0.442,71601.8,71601.8,2621,0,0,0,L,1151911521,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785245,624499.00
05/22/2014 15:00,0,4.615,ACTIVE,218.48,354.37,59.959,1400785203,"274151322000054","019011112586793",29.12,36.50,0,335.14,406.07,136.0,129.4,0.526,124445.6,124445.6,2591,0,0,0,L,1151911521,0,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785248,624500.00
05/22/2014 15:00,1,3.861,ACTIVE,217.0,338.61,60.00,1400785203,"040051121000097","019011112586793",26.71,26,0.453,318.81,394.10,102.6,98.0,0.469,300795.19999994,300798.99999995,448,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787619,624501.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270474.59999989,270474.59999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787619,624502.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245437.49999948,245437.49999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787619,624503.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241551.39999987,241551.39999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787619,624504.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284536.79999997,284536.79999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787619,624505.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275748.59999995,275748.59999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787619,624506.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312482.00000009,312482.00000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787619,624507.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315363.19999965,315363.19999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787619,624508.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284389.50000004,284389.50000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787619,624509.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286906.10000011,286906.10000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787619,624510.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,126202.9,126202.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787619,624511.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,128147.1,128147.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787619,624512.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,73785.3,73785.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787619,624513.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,126317.5,126317.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787619,624514.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,125699.7,125699.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787619,624515.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,121265.1,121265.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787619,624516.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,121526.5,121526.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787619,624517.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,126743.0,126743.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787619,624518.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,71601.8,71601.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787619,624519.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,124445.6,124445.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787619,624520.00
05/22/2014 15:00,1,6.716,ACTIVE,218.4,329.17,60.03,1400785203,"040051121000095","019011112586793",23.96,24,0.709,319.43,388.92,160.1,154.0,0.706,270474.59999989,270481.89999989,319,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785206,624521.00
05/22/2014 15:00,1,4.188,ACTIVE,218.8,370.91,60.03,1400785203,"033051125000132","019011112586793",35.66,27,0.657,320.72,385.90,148.6,142.8,0.659,245437.49999948,245444.29999948,275,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785208,624522.00
05/22/2014 15:00,1,4.460,ACTIVE,219.1,374.28,60.03,1400785203,"033051125000135","019011112586793",32.95,25,0.648,318.62,387.77,146.2,141.0,0.645,241551.39999987,241558.19999988,261,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785210,624523.00
05/22/2014 15:00,1,7.129,ACTIVE,218.4,336.93,60.03,1400785203,"040051121000116","019011112586793",28.60,25,0.901,316.76,393.80,202.8,195.2,0.888,284536.79999997,284544.79999997,314,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785212,624524.00
05/22/2014 15:00,1,6.595,ACTIVE,218.3,336.26,60.03,1400785203,"040051121000068","019011112586793",23.76,26,0.695,318.74,391.06,155.9,150.4,0.689,275748.59999995,275755.99999995,173,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785215,624525.00
05/22/2014 15:00,1,4.405,ACTIVE,218.4,368.98,60.03,1400785203,"033051125000118","019011112586793",40.12,27,0.784,313.75,404.00,175.8,169.8,0.768,312482.00000009,312490.90000013,235,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785217,624526.00
05/22/2014 15:00,1,4.469,ACTIVE,219.5,387.39,60.03,1400785203,"033051125000150","019011112586793",45.24,26,0.895,303.97,437.23,201.2,194.1,0.872,315363.19999965,315372.19999965,276,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785219,624527.00
05/22/2014 15:00,1,7.269,ACTIVE,219.1,358.87,60.03,1400785203,"040051121000185","019011112586793",28.00,26,0.899,315.41,398.69,202.5,195.2,0.883,284389.50000004,284397.40000002,192,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785221,624528.00
05/22/2014 15:00,1,7.229,ALERT,219.0,387.18,60.03,1400785203,"040051121000195","019011112586793",28.25,28,0.896,311.65,395.78,203.2,195.1,0.875,286906.10000011,286914.10000011,168,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400785224,624529.00
05/22/2014 15:00,0,8.000,ACTIVE,218.26,377.22,59.981,1400785203,"274151322000083","019011112586793",31.25,41.00,0,332.43,406.97,252.3,241.6,0.981,126212.5,126212.5,2643,0,0,0,L,1151911521,1,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785226,624530.00
05/22/2014 15:00,0,7.719,ALERT,219.16,386.23,59.981,1400785203,"274151322000076","019011112586793",32.66,38.80,0,303.28,526.60,256.4,245.6,0.986,128156.7,128156.7,2640,0,0,0,L,1151911521,1,125.17,125.17,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785228,624531.00
05/22/2014 15:00,0,0.277,ALERT,218.03,493.84,59.981,1400785203,"274151322000094","019011112586793",47.93,37.30,0,303.88,511.57,13.7,11.3,0.084,73793.9,73793.9,2657,0,0,0,L,1151911521,1,124.49,124.94,0400,34,0,0,0,0,0,0,35,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785231,624532.00
05/22/2014 15:00,0,7.918,ACTIVE,217.58,368.20,59.991,1400785203,"274151322000052","019011112586793",28.37,40.60,0,331.83,406.97,227.6,217.8,0.840,126327.4,126327.4,2603,0,0,0,L,1151911521,1,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785233,624533.00
05/22/2014 15:00,0,7.453,ACTIVE,217.58,366.70,59.981,1400785203,"274151322000085","019011112586793",29.22,36.80,0,333.33,409.08,220.2,210.6,0.826,125709.7,125709.7,2587,0,0,0,L,1151911521,1,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785235,624534.00
05/22/2014 15:00,0,6.436,ACTIVE,217.13,362.19,59.986,1400785203,"274151322000087","019011112586793",28.37,61.70,0,332.43,407.57,185.6,177.2,0.716,121274.7,121274.7,2605,0,0,0,L,1151911521,1,124.49,124.49,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785237,624535.00
05/22/2014 15:00,0,5.438,ACTIVE,216.67,364.89,59.981,1400785203,"274151322000088","019011112586793",29.02,37.00,0,331.53,407.27,159.6,152.1,0.592,121536.4,121536.4,2598,0,0,0,L,1151911521,1,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785240,624536.00
05/22/2014 15:00,0,5.867,ALERT,216.67,361.89,60.012,1400785203,"274151322000095","019011112586793",29.26,38.80,0,304.48,524.20,173.8,165.8,0.654,126753.0,126753.0,2623,0,0,0,L,1151911521,1,124.27,124.04,0400,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785243,624537.00
05/22/2014 15:00,0,3.543,ALERT,217.80,405.77,59.975,1400785203,"274151322000068","019011112586793",37.71,38.60,0,304.18,517.88,135.3,128.7,0.513,71609.8,71609.8,2622,0,0,0,L,1151911521,1,124.72,124.72,0001,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785248,624538.00
05/22/2014 15:00,0,4.719,ACTIVE,216.90,350.47,59.981,1400785203,"274151322000054","019011112586793",29.34,37.00,0,330.33,407.87,140.2,133.4,0.535,124455.8,124455.8,2592,0,0,0,L,1151911521,1,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785250,624539.00
05/22/2014 15:00,1,8.204,ACTIVE,219.2,386.23,60.03,1400785203,"040051121000097","019011112586793",24.91,27,0.895,312.18,397.77,203.3,194.6,0.879,300798.99999995,300805.49999995,450,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785253,624540.00
05/22/2014 15:00,1,5.199,ACTIVE,218.0,323.76,60.00,1400785203,"040051121000097","019011112586793",26.43,26,0.606,319.03,393.09,136.7,131.1,0.608,300805.49999995,300808.09999997,452,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785205,624541.00
05/22/2014 15:00,1,5.409,ACTIVE,217.4,354.94,60.03,1400785203,"040051121000095","019011112586793",24.48,24,0.583,315.38,391.98,131.7,126.2,0.588,270481.89999989,270486.49999989,321,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785208,624542.00
05/22/2014 15:00,1,3.382,ACTIVE,217.6,327.27,60.03,1400785203,"033051125000132","019011112586793",35.39,27,0.528,319.51,391.13,119.1,114.7,0.537,245444.29999948,245448.69999948,277,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785210,624543.00
05/22/2014 15:00,1,4.770,ACTIVE,219.3,361.09,60.03,1400785203,"033051125000135","019011112586793",34.66,25,0.731,317.44,391.58,164.5,159.3,0.723,241558.19999988,241562.49999989,263,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785213,624544.00
05/22/2014 15:00,1,6.114,ACTIVE,217.3,321.80,60.03,1400785203,"040051121000116","019011112586793",26.36,25,0.717,309.15,398.90,160.4,155.1,0.713,284544.79999997,284549.69999995,316,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785215,624545.00
05/22/2014 15:00,1,5.799,ACTIVE,217.9,322.96,60.03,1400785203,"040051121000068","019011112586793",23.98,26,0.617,316.21,393.15,138.3,133.5,0.621,275755.99999995,275760.49999995,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785217,624546.00
05/22/2014 15:00,1,4.362,ACTIVE,218.2,379.49,60.03,1400785203,"033051125000118","019011112586793",40.22,27,0.777,310.32,408.49,174.6,168.6,0.769,312490.90000013,312496.20000008,237,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785219,624547.00
05/22/2014 15:00,1,3.650,ACTIVE,217.9,326.28,60.03,1400785203,"033051125000150","019011112586793",40.10,26,0.655,314.75,408.82,145.7,141.8,0.647,315372.19999965,315377.39999965,278,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785222,624548.00
05/22/2014 15:00,1,4.540,ACTIVE,217.3,326.50,60.03,1400785203,"040051121000185","019011112586793",26.10,27,0.524,312.20,397.26,117.9,113.3,0.531,284397.40000002,284402.30000006,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785224,624549.00
05/22/2014 15:00,1,4.878,ACTIVE,217.0,324.63,60.03,1400785203,"040051121000195","019011112586793",26.09,28,0.560,311.76,397.72,126.6,120.7,0.570,286914.10000011,286918.90000012,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785226,624550.00
05/22/2014 15:00,0,5.117,ACTIVE,217.13,363.99,59.975,1400785203,"274151322000083","019011112586793",29.26,40.80,0,334.24,407.27,151.6,144.4,0.610,126218.1,126218.1,2644,0,0,0,L,1151911521,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785228,624551.00
05/22/2014 15:00,0,5.859,ACTIVE,218.48,360.08,59.981,1400785203,"274151322000076","019011112586793",30.51,39.00,0,334.54,410.28,180.6,172.4,0.703,128162.5,128162.5,2642,0,0,0,L,1151911521,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785229,624552.00
05/22/2014 15:00,0,4.248,ALERT,217.80,430.72,59.975,1400785203,"274151322000094","019011112586793",39.84,37.00,0,302.07,522.69,170.9,163.0,0.645,73798.0,73798.0,2659,0,0,0,L,1151911521,0,124.27,125.17,0400,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785232,624553.00
05/22/2014 15:00,0,6.854,ACTIVE,218.26,358.28,59.975,1400785203,"274151322000052","019011112586793",27.27,40.60,0,333.63,404.27,189.4,180.9,0.725,126332.7,126332.7,2604,0,0,0,L,1151911521,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785234,624554.00
05/22/2014 15:00,0,6.760,ACTIVE,218.48,365.80,59.970,1400785203,"274151322000085","019011112586793",29.06,36.00,0,334.84,400.96,198.7,189.8,0.742,125715.1,125715.1,2588,0,0,0,L,1151911521,0,125.40,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785236,624555.00
05/22/2014 15:00,0,6.508,ACTIVE,218.48,356.18,59.981,1400785203,"274151322000087","019011112586793",27.99,60.30,0,334.84,397.35,184.3,175.9,0.698,121279.8,121279.8,2606,0,0,0,L,1151911521,0,125.17,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785239,624556.00
05/22/2014 15:00,0,6.543,ACTIVE,218.26,375.11,59.965,1400785203,"274151322000088","019011112586793",28.96,36.30,0,333.33,398.26,192.1,183.5,0.716,121541.7,121541.7,2599,0,0,0,L,1151911521,0,125.62,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785242,624557.00
05/22/2014 15:00,0,7.938,ACTIVE,218.48,367.90,59.965,1400785203,"274151322000095","019011112586793",29.14,39.50,0,333.63,403.67,234.2,224.1,0.875,126758.8,126758.8,2625,0,0,0,L,1151911521,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785244,624558.00
05/22/2014 15:00,0,5.014,ACTIVE,219.84,447.55,59.970,1400785203,"274151322000068","019011112586793",40.31,39.50,0,396.15,469.49,203.5,194.5,0.765,71614.8,71614.8,2624,0,0,0,L,1151911521,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785248,624559.00
05/22/2014 15:00,0,6.523,ACTIVE,218.48,382.03,59.970,1400785203,"274151322000054","019011112586793",28.96,37.00,0,333.03,400.06,191.3,182.7,0.734,124461.2,124461.2,2593,0,0,0,L,1151911521,0,125.17,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785250,624560.00
05/22/2014 15:46,1,7.046,ACTIVE,218.8,367.49,60.00,1400787983,"040051121000097","019011112586793",26.25,27,0.814,318.06,391.99,184.1,177.0,0.804,300808.09999997,300813.79999996,454,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787985,624561.00
05/22/2014 15:46,1,7.043,ACTIVE,218.5,360.71,60.00,1400787983,"040051121000095","019011112586793",23.49,25,0.733,318.70,384.93,164.6,159.3,0.720,270486.49999989,270491.49999989,323,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787988,624562.00
05/22/2014 15:46,1,4.499,ACTIVE,218.5,325.39,60.03,1400787983,"033051125000132","019011112586793",35.10,27,0.694,320.63,382.65,157.1,150.9,0.696,245448.69999948,245453.39999948,279,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787990,624563.00
05/22/2014 15:46,1,4.443,ACTIVE,218.9,348.02,60.00,1400787983,"033051125000135","019011112586793",34.85,25,0.687,318.81,383.60,154.1,149.6,0.677,241562.49999989,241567.2999999,265,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787993,624564.00
05/22/2014 15:46,1,6.983,ACTIVE,217.9,336.23,60.03,1400787983,"040051121000116","019011112586793",26.02,25,0.804,316.42,389.96,180.8,174.1,0.794,284549.69999995,284555.29999997,318,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787995,624565.00
05/22/2014 15:46,1,7.016,ACTIVE,218.9,327.16,60.03,1400787983,"040051121000068","019011112586793",23.76,26,0.735,319.30,385.80,165.8,159.9,0.730,275760.49999995,275765.59999995,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787997,624566.00
05/22/2014 15:46,1,5.134,ACTIVE,217.9,351.33,60.03,1400787983,"033051125000118","019011112586793",39.73,27,0.904,316.14,391.88,203.0,195.3,0.883,312496.20000008,312502.40000013,239,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400787999,624567.00
05/22/2014 15:46,1,5.077,ACTIVE,219.1,354.30,60.03,1400787983,"033051125000150","019011112586793",40.13,26,0.902,314.46,396.87,202.8,196.5,0.886,315377.39999965,315383.59999965,280,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788002,624568.00
05/22/2014 15:46,1,7.044,ACTIVE,218.7,329.85,60.00,1400787983,"040051121000185","019011112586793",25.77,27,0.801,318.05,391.44,180.6,174.3,0.790,284402.30000006,284408.00000005,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788004,624569.00
05/22/2014 15:46,1,7.085,ACTIVE,217.7,374.12,60.00,1400787983,"040051121000195","019011112586793",25.83,28,0.805,317.32,390.80,182.1,174.0,0.794,286918.90000012,286924.60000011,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788006,624570.00
05/22/2014 15:46,0,7.287,ACTIVE,218.48,372.71,59.954,1400787983,"274151322000083","019011112586793",28.77,42.00,0,335.74,403.97,212.2,202.9,0.857,126224.8,126224.8,2645,0,0,0,L,1151911521,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788008,624571.00
05/22/2014 15:46,0,7.562,ACTIVE,219.61,371.21,59.970,1400787983,"274151322000076","019011112586793",29.36,40.80,0,335.74,405.77,224.8,215.1,0.857,128169.8,128169.8,2643,0,0,0,L,1151911521,0,124.94,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788010,624572.00
05/22/2014 15:46,0,4.861,ACTIVE,218.93,440.64,59.959,1400787983,"274151322000094","019011112586793",39.54,37.50,0,405.77,478.81,194.1,185.4,0.738,73804.2,73804.2,2661,0,0,0,L,1151911521,0,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788011,624573.00
05/22/2014 15:46,0,7.213,ACTIVE,219.16,367.90,59.965,1400787983,"274151322000052","019011112586793",28.78,42.00,0,331.83,402.16,210.1,200.8,0.800,126339.5,126339.5,2605,0,0,0,L,1151911521,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788013,624574.00
05/22/2014 15:46,0,7.180,ACTIVE,219.39,381.73,59.970,1400787983,"274151322000085","019011112586793",29.16,38.00,0,334.84,402.77,212.0,202.7,0.818,125721.9,125721.9,2589,0,0,0,L,1151911521,0,125.62,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788015,624575.00
05/22/2014 15:46,0,7.191,ACTIVE,218.93,376.92,59.970,1400787983,"274151322000087","019011112586793",27.49,61.30,0,335.44,399.76,200.0,191.1,0.760,121286.2,121286.2,2607,0,0,0,L,1151911521,0,125.40,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788016,624576.00
05/22/2014 15:46,0,7.125,ACTIVE,218.93,373.31,59.970,1400787983,"274151322000088","019011112586793",28.61,37.00,0,333.63,400.96,206.2,197.1,0.765,121548.2,121548.2,2600,0,0,0,L,1151911521,0,125.85,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788018,624577.00
