ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2014 15:46,0,7.621,ACTIVE,218.93,383.23,59.970,1400787983,"274151322000095","019011112586793",29.14,40.00,0,333.03,406.37,224.8,215.0,0.831,126765.8,126765.8,2626,0,0,0,L,1151911521,0,125.40,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788020,624578.00
05/22/2014 15:46,0,4.768,ACTIVE,219.61,448.75,59.975,1400787983,"274151322000068","019011112586793",39.98,40.40,0,398.26,469.19,193.6,185.0,0.729,71620.9,71620.9,2625,0,0,0,L,1151911521,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788022,624579.00
05/22/2014 15:46,0,7.090,ACTIVE,219.16,363.39,59.970,1400787983,"274151322000054","019011112586793",29.10,37.50,0,334.24,402.46,209.0,199.8,0.782,124467.7,124467.7,2594,0,0,0,L,1151911521,0,125.40,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788024,624580.00
05/22/2014 15:00,1,6.647,ACTIVE,219.1,343.02,60.00,1400785203,"040051121000097","019011112586793",26.01,27,0.759,318.71,387.23,172.0,165.3,0.753,300813.79999996,300819.69999994,456,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785205,624581.00
05/22/2014 15:00,1,6.639,ACTIVE,218.3,327.69,60.03,1400785203,"040051121000095","019011112586793",23.34,25,0.682,318.82,381.15,154.2,148.4,0.679,270491.49999989,270496.79999989,325,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785208,624582.00
05/22/2014 15:00,1,4.285,ACTIVE,218.3,338.30,60.00,1400785203,"033051125000132","019011112586793",34.47,27,0.650,320.05,380.96,147.0,141.4,0.651,245453.39999948,245458.49999948,281,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785210,624583.00
05/22/2014 15:00,1,4.218,ACTIVE,218.7,369.89,60.00,1400785203,"033051125000135","019011112586793",34.42,26,0.642,319.94,380.72,144.4,139.7,0.640,241567.2999999,241572.2999999,267,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785212,624584.00
05/22/2014 15:00,1,6.615,ACTIVE,218.0,366.74,60.00,1400785203,"040051121000116","019011112586793",25.71,25,0.752,317.29,386.53,169.2,162.7,0.743,284555.29999997,284561.09999992,320,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785214,624585.00
05/22/2014 15:00,1,6.629,ACTIVE,218.7,331.84,60.00,1400785203,"040051121000068","019011112586793",23.49,27,0.686,319.60,382.24,154.9,149.4,0.686,275765.59999995,275771.09999995,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785217,624586.00
05/22/2014 15:00,1,4.857,ACTIVE,218.9,325.70,60.03,1400785203,"033051125000118","019011112586793",39.57,28,0.850,315.55,393.21,191.2,184.6,0.835,312502.40000013,312509.00000009,241,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785219,624587.00
05/22/2014 15:00,1,4.803,ACTIVE,218.6,349.26,60.00,1400785203,"033051125000150","019011112586793",39.91,27,0.849,316.56,393.44,190.8,184.2,0.838,315383.59999965,315390.19999965,282,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785221,624588.00
05/22/2014 15:00,1,6.691,ACTIVE,218.9,333.43,60.00,1400785203,"040051121000185","019011112586793",25.52,27,0.752,319.18,386.87,169.9,163.7,0.747,284408.00000005,284413.90000003,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785223,624589.00
05/22/2014 15:00,1,6.698,ACTIVE,217.9,356.88,60.00,1400785203,"040051121000195","019011112586793",25.59,28,0.754,318.04,386.19,170.5,163.2,0.747,286924.60000011,286930.60000011,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785226,624590.00
05/22/2014 15:00,0,6.938,ACTIVE,219.16,357.68,59.959,1400785203,"274151322000083","019011112586793",28.35,42.50,0,336.94,398.26,199.2,190.3,0.795,126231.7,126231.7,2646,0,0,0,L,1151911521,0,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785227,624591.00
05/22/2014 15:00,0,7.244,ACTIVE,220.06,378.72,59.965,1400785203,"274151322000076","019011112586793",28.80,40.60,0,323.11,411.18,211.2,201.9,0.809,128177.1,128177.1,2644,0,0,0,L,1151911521,0,125.17,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785229,624592.00
05/22/2014 15:00,0,4.584,ACTIVE,219.61,423.20,59.959,1400785203,"274151322000094","019011112586793",39.46,38.20,0,407.57,466.79,184.0,175.7,0.689,73810.5,73810.5,2662,0,0,0,L,1151911521,0,124.72,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785231,624593.00
05/22/2014 15:00,0,6.910,ACTIVE,219.61,360.69,59.933,1400785203,"274151322000052","019011112586793",28.33,41.30,0,334.84,397.05,198.2,189.4,0.747,126346.3,126346.3,2606,0,0,0,L,1151911521,0,124.72,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785232,624594.00
05/22/2014 15:00,0,6.887,ACTIVE,219.61,371.51,59.996,1400785203,"274151322000085","019011112586793",28.69,38.40,0,331.83,412.98,200.1,191.2,0.751,125728.8,125728.8,2590,0,0,0,L,1151911521,0,125.85,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785235,624595.00
05/22/2014 15:00,0,6.850,ACTIVE,219.61,363.09,59.965,1400785203,"274151322000087","019011112586793",27.23,62.80,0,336.34,394.95,188.8,180.3,0.725,121292.7,121292.7,2608,0,0,0,L,1151911521,0,125.17,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785237,624596.00
05/22/2014 15:00,0,6.738,ACTIVE,219.39,356.48,59.970,1400785203,"274151322000088","019011112586793",28.55,37.30,0,325.82,418.39,194.7,186.0,0.716,121555.0,121555.0,2601,0,0,0,L,1151911521,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785239,624597.00
05/22/2014 15:00,0,7.316,ACTIVE,219.16,359.18,59.965,1400785203,"274151322000095","019011112586793",28.69,41.00,0,336.34,401.56,212.4,203.1,0.782,126773.3,126773.3,2627,0,0,0,L,1151911521,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785242,624598.00
05/22/2014 15:00,0,4.562,ALERT,220.29,441.24,59.954,1400785203,"274151322000068","019011112586793",39.38,40.60,0,304.78,500.15,182.1,173.8,0.685,71627.2,71627.2,2626,0,0,0,L,1151911521,0,125.62,126.07,0002,33,0,0,0,0,0,0,1,1276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785246,624599.00
05/22/2014 15:00,0,6.875,ACTIVE,219.84,357.98,59.975,1400785203,"274151322000054","019011112586793",28.43,38.20,0,327.32,428.01,197.8,189.0,0.742,124474.7,124474.7,2595,0,0,0,L,1151911521,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785249,624600.00
05/22/2014 15:00,1,6.591,ACTIVE,219.5,349.30,60.00,1400785232,"040051121000097","019011112586793",25.78,28,0.748,319.57,383.76,169.1,163.0,0.740,300819.69999994,300826.69999994,458,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785235,624601.00
05/22/2014 15:00,1,6.558,ACTIVE,218.4,367.77,60.03,1400785232,"040051121000095","019011112586793",23.19,26,0.672,319.80,379.55,151.3,145.9,0.666,270496.79999989,270503.09999989,327,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785237,624602.00
05/22/2014 15:00,1,4.240,ACTIVE,218.9,334.40,60.00,1400785232,"033051125000132","019011112586793",34.30,27,0.638,321.18,377.35,144.7,139.0,0.641,245458.49999948,245464.49999948,283,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785241,624603.00
05/22/2014 15:00,1,4.176,ACTIVE,218.8,330.19,60.00,1400785232,"033051125000135","019011112586793",34.25,26,0.630,320.52,379.12,142.3,137.2,0.632,241572.2999999,241578.2999999,269,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785244,624604.00
05/22/2014 15:00,1,6.568,ACTIVE,218.0,370.00,60.03,1400785232,"040051121000116","019011112586793",25.67,26,0.746,317.24,383.89,167.7,161.6,0.735,284561.09999992,284568.19999994,322,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785247,624605.00
05/22/2014 15:00,1,6.443,ACTIVE,218.1,371.10,60.00,1400785232,"040051121000068","019011112586793",22.97,27,0.651,320.17,378.96,147.3,141.4,0.654,275771.09999995,275777.49999995,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785250,624606.00
05/22/2014 15:00,1,4.762,ACTIVE,218.8,360.38,60.03,1400785232,"033051125000118","019011112586793",39.57,28,0.836,315.81,390.28,187.5,181.2,0.817,312509.00000009,312517.00000009,243,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785253,624607.00
05/22/2014 15:00,1,4.797,ACTIVE,219.1,329.03,60.03,1400785232,"033051125000150","019011112586793",39.60,27,0.841,316.84,391.39,189.0,182.5,0.826,315390.19999965,315398.29999965,284,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785257,624608.00
05/22/2014 15:00,1,6.356,ACTIVE,218.9,369.22,60.03,1400785232,"040051121000185","019011112586793",25.60,27,0.715,318.69,383.91,161.9,156.1,0.715,284413.90000003,284421.00000005,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785260,624609.00
05/22/2014 15:00,1,6.031,ACTIVE,217.9,366.72,60.03,1400785232,"040051121000195","019011112586793",25.65,29,0.682,318.50,383.32,153.9,147.9,0.683,286930.60000011,286937.80000016,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785263,624610.00
05/22/2014 15:00,0,6.369,ACTIVE,218.26,371.21,59.986,1400785232,"274151322000083","019011112586793",28.67,42.80,0,337.24,395.55,184.9,176.6,0.734,126240.2,126240.2,2647,0,0,0,L,1151911521,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785267,624611.00
05/22/2014 15:00,0,7.332,ACTIVE,219.84,378.42,59.991,1400785232,"274151322000076","019011112586793",28.88,41.80,0,336.94,397.35,214.4,205.0,0.818,128186.1,128186.1,2645,0,0,0,L,1151911521,0,125.40,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785269,624612.00
05/22/2014 15:00,0,4.711,ACTIVE,218.93,425.01,59.986,1400785232,"274151322000094","019011112586793",39.36,38.60,0,403.37,461.98,186.8,178.4,0.712,73818.4,73818.4,2663,0,0,0,L,1151911521,0,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785272,624613.00
05/22/2014 15:00,0,7.082,ACTIVE,218.93,369.40,59.975,1400785232,"274151322000052","019011112586793",28.45,42.80,0,336.04,394.95,203.9,194.9,0.773,126354.9,126354.9,2607,0,0,0,L,1151911521,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785275,624614.00
05/22/2014 15:00,0,6.740,ACTIVE,218.93,363.09,59.996,1400785232,"274151322000085","019011112586793",28.75,38.20,0,336.64,395.55,196.2,187.5,0.738,125737.5,125737.5,2591,0,0,0,L,1151911521,0,125.85,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785277,624615.00
05/22/2014 15:00,0,6.340,ACTIVE,218.71,352.57,59.981,1400785232,"274151322000087","019011112586793",26.96,62.00,0,336.64,394.65,173.0,165.0,0.654,121300.9,121300.9,2609,0,0,0,L,1151911521,0,124.94,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785280,624616.00
05/22/2014 15:00,0,5.992,ACTIVE,218.03,352.57,59.981,1400785232,"274151322000088","019011112586793",28.13,37.50,0,336.34,394.65,170.6,162.7,0.614,121563.5,121563.5,2602,0,0,0,L,1151911521,0,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785283,624617.00
05/22/2014 15:00,0,6.215,ACTIVE,218.03,359.18,59.975,1400785232,"274151322000095","019011112586793",28.73,41.00,0,336.04,398.86,180.9,172.6,0.676,126782.6,126782.6,2628,0,0,0,L,1151911521,0,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785286,624618.00
05/22/2014 15:00,0,4.201,ACTIVE,219.16,412.68,59.981,1400785232,"274151322000068","019011112586793",38.13,40.60,0,399.16,461.68,161.5,154.0,0.605,71635.1,71635.1,2628,0,0,0,L,1151911521,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785288,624619.00
05/22/2014 15:00,0,6.820,ACTIVE,218.93,372.41,59.954,1400785232,"274151322000054","019011112586793",28.57,38.00,0,336.34,397.05,197.3,188.5,0.738,124483.3,124483.3,2596,0,0,0,L,1151911521,0,125.17,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785291,624620.00
05/22/2014 15:00,1,5.553,ACTIVE,217.3,335.81,60.00,1400785224,"040051121000097","019011112586793",24.43,28,0.597,318.87,390.31,135.0,129.1,0.602,300826.69999994,300836.99999995,460,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785226,624621.00
05/22/2014 15:00,1,6.315,ACTIVE,217.9,325.93,60.00,1400785224,"040051121000095","019011112586793",23.31,26,0.652,319.13,383.87,146.5,141.3,0.647,270503.09999989,270512.39999989,329,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785229,624622.00
05/22/2014 15:00,1,3.359,ACTIVE,217.5,329.99,60.00,1400785224,"033051125000132","019011112586793",34.46,28,0.512,320.27,381.42,115.2,111.0,0.523,245464.49999948,245473.29999948,285,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785231,624623.00
05/22/2014 15:00,1,2.939,ACTIVE,217.5,327.39,60.00,1400785224,"033051125000135","019011112586793",34.41,26,0.446,319.74,382.43,100.6,96.5,0.461,241578.2999999,241586.7999999,271,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785233,624624.00
05/22/2014 15:00,1,5.574,ACTIVE,216.9,367.43,60.00,1400785224,"040051121000116","019011112586793",25.72,26,0.635,317.81,388.57,142.6,136.7,0.638,284568.19999994,284578.19999994,324,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785236,624625.00
05/22/2014 15:00,1,6.796,ALERT,218.1,363.02,60.00,1400785224,"040051121000068","019011112586793",23.52,28,0.705,318.87,384.52,159.0,152.9,0.703,275777.49999995,275786.79999995,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400785240,624626.00
05/22/2014 15:00,1,5.027,ACTIVE,218.7,388.19,60.03,1400785224,"033051125000118","019011112586793",41.82,28,0.928,314.02,397.21,209.2,201.8,0.906,312517.00000009,312528.40000013,245,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785243,624627.00
05/22/2014 15:00,1,5.040,ACTIVE,218.4,368.68,60.00,1400785224,"033051125000150","019011112586793",39.56,27,0.884,314.97,396.68,198.4,191.7,0.861,315398.29999965,315409.59999965,286,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788525,624628.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785224,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284421.00000005,284421.00000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788526,624629.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785224,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286937.80000016,286937.80000016,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788526,624630.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785224,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,126240.2,126240.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788526,624631.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785224,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,128186.1,128186.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788526,624632.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785224,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,73818.4,73818.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788526,624633.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785224,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,126354.9,126354.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788526,624634.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785224,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,125737.5,125737.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788526,624635.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785224,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,121300.9,121300.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788526,624636.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785224,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,121563.5,121563.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788526,624637.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785224,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,126782.6,126782.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788526,624638.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785224,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,71635.1,71635.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788526,624639.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785224,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,124483.3,124483.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788526,624640.00
05/22/2014 15:00,1,6.468,ACTIVE,218.0,323.47,60.00,1400785219,"040051121000185","019011112586793",25.72,27,0.738,319.01,390.14,165.6,160.0,0.727,284421.00000005,284434.70000004,202,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785221,624641.00
05/22/2014 15:00,1,7.066,ACTIVE,217.4,378.70,60.00,1400785219,"040051121000195","019011112586793",25.62,29,0.801,317.23,390.94,180.1,173.0,0.787,286937.80000016,286951.40000012,179,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785224,624642.00
05/22/2014 15:00,0,6.580,ACTIVE,217.58,376.31,59.949,1400785219,"274151322000083","019011112586793",28.21,42.30,0,335.44,401.26,187.8,179.4,0.747,126256.1,126256.1,2648,0,0,0,L,1151911521,1,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785225,624643.00
05/22/2014 15:00,0,6.068,ACTIVE,218.26,373.31,59.949,1400785219,"274151322000076","019011112586793",29.02,41.30,0,335.74,403.97,178.3,170.1,0.689,128202.9,128202.9,2646,0,0,0,L,1151911521,1,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785227,624644.00
05/22/2014 15:00,0,3.607,ACTIVE,217.35,429.82,59.933,1400785219,"274151322000094","019011112586793",39.78,38.60,0,398.86,467.09,145.6,138.6,0.561,73832.7,73832.7,2664,0,0,0,L,1151911521,1,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785229,624645.00
05/22/2014 15:00,0,5.295,ACTIVE,217.13,350.17,59.965,1400785219,"274151322000052","019011112586793",28.53,41.80,0,334.54,400.66,152.6,145.4,0.579,126370.4,126370.4,2608,0,0,0,L,1151911521,1,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785230,624646.00
05/22/2014 15:00,0,4.896,ACTIVE,216.67,358.88,59.944,1400785219,"274151322000085","019011112586793",29.08,38.20,0,333.93,400.96,144.2,137.3,0.544,125753.0,125753.0,2592,0,0,0,L,1151911521,1,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785232,624647.00
05/22/2014 15:00,0,5.436,ACTIVE,217.35,350.77,59.949,1400785219,"274151322000087","019011112586793",27.51,62.50,0,335.44,398.26,151.5,144.3,0.579,121315.5,121315.5,2610,0,0,0,L,1151911521,1,124.27,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785234,624648.00
05/22/2014 15:00,0,5.566,ACTIVE,217.35,367.90,59.959,1400785219,"274151322000088","019011112586793",28.61,38.00,0,332.43,400.36,161.2,153.6,0.605,121578.5,121578.5,2603,0,0,0,L,1151911521,1,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785236,624649.00
05/22/2014 15:00,0,8.193,ACTIVE,218.71,382.63,59.981,1400785219,"274151322000095","019011112586793",28.65,40.40,0,333.63,404.57,237.4,227.2,0.879,126799.0,126799.0,2629,0,0,0,L,1151911521,1,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785239,624650.00
05/22/2014 15:00,0,4.066,ACTIVE,218.71,426.51,59.959,1400785219,"274151322000068","019011112586793",39.74,40.20,0,393.45,466.19,164.5,156.9,0.623,71649.3,71649.3,2629,0,0,0,L,1151911521,1,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785242,624651.00
05/22/2014 15:00,0,6.980,ACTIVE,218.26,360.99,59.970,1400785219,"274151322000054","019011112586793",28.69,38.00,0,331.83,401.56,202.9,193.9,0.769,124498.7,124498.7,2597,0,0,0,L,1151911521,1,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785244,624652.00
05/22/2014 15:00,1,6.098,ACTIVE,217.6,341.83,60.03,1400785219,"040051121000097","019011112586793",26.10,28,0.705,315.91,388.65,158.4,152.4,0.699,300836.99999995,300842.59999997,462,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785248,624653.00
05/22/2014 15:00,1,5.574,ACTIVE,216.9,349.49,60.03,1400785219,"040051121000095","019011112586793",23.58,26,0.582,318.39,382.30,130.8,125.9,0.585,270512.39999989,270517.39999989,331,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785251,624654.00
05/22/2014 15:00,1,4.006,ACTIVE,217.5,354.14,60.03,1400785219,"033051125000132","019011112586793",34.76,28,0.617,319.34,380.12,138.6,133.7,0.616,245473.29999948,245477.99999948,287,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785254,624655.00
05/22/2014 15:00,1,3.669,ACTIVE,217.7,364.37,60.03,1400785219,"033051125000135","019011112586793",34.89,26,0.568,319.22,380.58,127.4,123.2,0.571,241586.7999999,241591.59999991,273,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785258,624656.00
05/22/2014 15:00,1,5.541,ACTIVE,216.9,326.56,60.00,1400785219,"040051121000116","019011112586793",25.87,26,0.636,316.64,387.83,142.7,137.2,0.635,284578.19999994,284583.79999996,326,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785261,624657.00
05/22/2014 15:00,1,5.180,ACTIVE,216.9,337.31,60.00,1400785219,"040051121000068","019011112586793",23.57,27,0.539,317.76,383.87,121.5,116.2,0.549,275786.79999995,275791.89999995,186,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785264,624658.00
05/22/2014 15:00,1,3.334,ACTIVE,216.5,364.65,60.00,1400785219,"033051125000118","019011112586793",39.48,28,0.587,315.37,393.87,131.0,126.6,0.589,312528.40000013,312534.60000012,247,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785268,624659.00
05/22/2014 15:00,1,3.184,ACTIVE,215.9,343.36,60.00,1400785219,"033051125000150","019011112586793",39.58,27,0.561,315.39,392.65,125.4,120.5,0.570,315409.59999965,315415.79999965,288,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785271,624660.00
05/22/2014 16:00,1,5.441,ACTIVE,217.5,325.64,60.03,1400788803,"040051121000097","019011112586793",26.33,27,0.635,316.72,383.37,142.6,137.4,0.636,300842.59999997,300847.59999997,464,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788805,624661.00
05/22/2014 16:00,1,5.197,ACTIVE,216.5,359.86,60.03,1400788803,"040051121000095","019011112586793",23.59,26,0.540,318.64,375.68,122.0,116.6,0.548,270517.39999989,270521.89999989,333,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788807,624662.00
05/22/2014 16:00,1,3.223,ACTIVE,216.7,327.62,60.03,1400788803,"033051125000132","019011112586793",34.89,27,0.496,318.02,373.15,111.9,106.9,0.510,245477.99999948,245482.19999948,289,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788810,624663.00
05/22/2014 16:00,1,2.861,ACTIVE,216.7,352.17,60.03,1400788803,"033051125000135","019011112586793",34.61,26,0.441,317.52,372.02,98.5,95.2,0.453,241591.59999991,241595.59999991,275,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788812,624664.00
05/22/2014 16:00,1,4.235,ACTIVE,215.6,355.39,60.03,1400788803,"040051121000116","019011112586793",26.03,26,0.486,316.31,373.27,109.7,104.2,0.500,284583.79999996,284588.59999991,328,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788814,624665.00
05/22/2014 16:00,1,4.347,ACTIVE,216.5,350.32,60.03,1400788803,"040051121000068","019011112586793",23.77,27,0.455,318.33,369.49,102.8,98.1,0.471,275791.89999995,275796.19999995,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788817,624666.00
05/22/2014 16:00,1,3.195,ACTIVE,216.1,361.00,60.03,1400788803,"033051125000118","019011112586793",39.55,28,0.561,315.88,377.55,125.7,120.4,0.571,312534.60000012,312539.80000011,249,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788819,624667.00
05/22/2014 16:00,1,3.136,ACTIVE,216.8,323.00,60.03,1400788803,"033051125000150","019011112586793",39.86,27,0.555,315.70,378.96,124.4,119.9,0.567,315415.79999965,315420.99999965,290,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788821,624668.00
05/22/2014 16:00,1,4.559,ACTIVE,216.8,357.77,60.03,1400788803,"040051121000185","019011112586793",25.68,27,0.516,318.02,387.02,116.5,111.6,0.531,284434.70000004,284441.30000006,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788823,624669.00
05/22/2014 16:00,1,4.474,ACTIVE,216.1,353.30,60.03,1400788803,"040051121000195","019011112586793",25.64,29,0.506,317.55,386.96,114.1,108.7,0.519,286951.40000012,286957.90000012,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785175,624670.00
05/22/2014 16:00,0,4.484,ACTIVE,216.90,359.78,59.991,1400788803,"274151322000083","019011112586793",28.92,41.50,0,333.33,399.76,131.2,124.7,0.521,126263.8,126263.8,2649,0,0,0,L,1151911521,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785177,624671.00
05/22/2014 16:00,0,4.734,ACTIVE,217.58,358.88,59.986,1400788803,"274151322000076","019011112586793",29.10,40.60,0,333.63,402.16,139.7,132.9,0.544,128211.0,128211.0,2647,0,0,0,L,1151911521,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785178,624672.00
05/22/2014 16:00,0,3.045,ACTIVE,217.13,424.41,59.981,1400788803,"274151322000094","019011112586793",39.06,37.50,0,401.26,461.08,120.4,114.3,0.464,73839.7,73839.7,2665,0,0,0,L,1151911521,0,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785180,624673.00
05/22/2014 16:00,0,4.674,ACTIVE,216.67,354.07,59.981,1400788803,"274151322000052","019011112586793",28.94,41.00,0,333.93,399.46,136.9,130.2,0.526,126378.1,126378.1,2609,0,0,0,L,1151911521,0,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785182,624674.00
05/22/2014 16:00,0,5.076,ACTIVE,217.80,367.00,59.981,1400788803,"274151322000085","019011112586793",28.63,37.50,0,336.04,400.06,147.3,140.2,0.552,125760.7,125760.7,2593,0,0,0,L,1151911521,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785184,624675.00
05/22/2014 16:00,0,5.684,ACTIVE,217.58,350.47,59.981,1400788803,"274151322000087","019011112586793",27.79,61.30,0,333.63,397.05,159.8,152.3,0.610,121322.7,121322.7,2611,0,0,0,L,1151911521,0,124.27,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785186,624676.00
05/22/2014 16:00,0,4.672,ACTIVE,216.90,349.86,60.007,1400788803,"274151322000088","019011112586793",28.59,37.00,0,335.14,399.16,135.1,128.4,0.499,121586.0,121586.0,2604,0,0,0,L,1151911521,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785187,624677.00
05/22/2014 16:00,0,4.762,ACTIVE,216.90,359.18,59.986,1400788803,"274151322000095","019011112586793",29.10,40.40,0,333.93,403.07,140.4,133.6,0.526,126807.1,126807.1,2630,0,0,0,L,1151911521,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785189,624678.00
05/22/2014 16:00,0,2.971,ACTIVE,217.80,422.30,60.002,1400788803,"274151322000068","019011112586793",39.32,40.20,0,401.26,459.87,117.9,111.8,0.438,71656.1,71656.1,2630,0,0,0,L,1151911521,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785191,624679.00
05/22/2014 16:00,0,4.480,ACTIVE,216.67,365.49,59.996,1400788803,"274151322000054","019011112586793",29.02,37.50,0,334.54,397.35,131.6,125.1,0.495,124506.0,124506.0,2598,0,0,0,L,1151911521,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785192,624680.00
05/22/2014 15:00,1,4.173,ACTIVE,216.3,330.91,60.07,1400785204,"040051121000097","019011112586793",26.06,27,0.479,318.75,373.27,108.2,103.1,0.494,300847.59999997,300849.29999996,466,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785207,624681.00
05/22/2014 15:00,1,4.071,ACTIVE,216.3,325.83,60.07,1400785204,"040051121000095","019011112586793",23.80,26,0.423,317.73,368.26,96.4,91.1,0.441,270521.89999989,270523.39999989,335,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785210,624682.00
05/22/2014 15:00,1,2.607,ACTIVE,216.8,332.55,60.03,1400785204,"033051125000132","019011112586793",34.79,27,0.397,319.38,366.79,90.2,85.7,0.419,245482.19999948,245483.59999948,291,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785212,624683.00
05/22/2014 15:00,1,2.502,ACTIVE,217.0,325.53,60.03,1400785204,"033051125000135","019011112586793",34.79,26,0.384,318.83,366.56,86.6,83.2,0.401,241595.59999991,241596.99999989,277,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785214,624684.00
05/22/2014 15:00,1,3.921,ACTIVE,215.9,325.34,60.03,1400785204,"040051121000116","019011112586793",26.34,25,0.453,317.93,371.83,102.7,97.2,0.472,284588.59999991,284590.09999991,330,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785216,624685.00
05/22/2014 15:00,1,4.007,ACTIVE,217.0,345.22,60.03,1400785204,"040051121000068","019011112586793",23.74,27,0.418,317.89,368.83,94.6,90.2,0.437,275796.19999995,275797.59999995,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785219,624686.00
05/22/2014 15:00,1,2.832,ACTIVE,216.7,345.97,60.03,1400785204,"033051125000118","019011112586793",39.59,28,0.499,316.82,377.88,111.5,107.3,0.505,312539.80000011,312541.60000012,251,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785221,624687.00
05/22/2014 15:00,1,2.713,ACTIVE,216.6,341.23,60.03,1400785204,"033051125000150","019011112586793",39.59,27,0.476,316.91,378.20,106.9,102.6,0.493,315420.99999965,315422.69999965,292,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785223,624688.00
05/22/2014 15:00,1,3.599,ACTIVE,216.7,338.42,60.03,1400785204,"040051121000185","019011112586793",25.74,27,0.406,319.55,372.50,92.2,87.7,0.426,284441.30000006,284442.80000006,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785225,624689.00
05/22/2014 15:00,1,3.604,ACTIVE,216.4,353.59,60.03,1400785204,"040051121000195","019011112586793",25.54,29,0.403,316.24,371.56,91.6,86.9,0.422,286957.90000012,286959.40000012,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785228,624690.00
05/22/2014 15:00,0,3.775,ACTIVE,216.22,359.18,59.981,1400785204,"274151322000083","019011112586793",28.77,41.00,0,336.94,382.93,110.0,104.2,0.438,126265.6,126265.6,2650,0,0,0,L,1151911521,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785229,624691.00
05/22/2014 15:00,0,3.971,ACTIVE,216.67,357.98,59.981,1400785204,"274151322000076","019011112586793",29.44,40.40,0,338.14,388.94,118.4,112.4,0.460,128212.9,128212.9,2648,0,0,0,L,1151911521,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785231,624692.00
05/22/2014 15:00,0,2.562,ACTIVE,216.22,415.09,59.986,1400785204,"274151322000094","019011112586793",38.82,38.00,0,398.86,439.74,100.4,95.0,0.389,73841.3,73841.3,2666,0,0,0,L,1151911521,0,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785233,624693.00
05/22/2014 15:00,0,3.869,ACTIVE,216.67,361.59,60.002,1400785204,"274151322000052","019011112586793",28.69,40.80,0,336.64,383.53,112.2,106.4,0.424,126379.8,126379.8,2610,0,0,0,L,1151911521,0,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785235,624694.00
05/22/2014 15:00,0,3.855,ACTIVE,216.67,346.86,59.991,1400785204,"274151322000085","019011112586793",29.00,37.30,0,337.84,382.93,113.3,107.4,0.424,125762.5,125762.5,2594,0,0,0,L,1151911521,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400788887,624695.00
05/22/2014 15:00,0,3.949,ACTIVE,216.45,352.57,59.981,1400785204,"274151322000087","019011112586793",27.39,61.30,0,336.04,380.52,109.4,103.7,0.411,121324.4,121324.4,2612,0,0,0,L,1151911521,0,124.04,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785175,624696.00
05/22/2014 15:00,0,3.900,ACTIVE,216.45,352.87,59.981,1400785204,"274151322000088","019011112586793",28.57,36.50,0,337.24,377.82,112.8,107.0,0.424,121587.7,121587.7,2605,0,0,0,L,1151911521,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785177,624697.00
05/22/2014 15:00,0,4.154,ACTIVE,216.45,350.47,59.970,1400785204,"274151322000095","019011112586793",29.04,40.00,0,337.24,380.22,122.2,116.0,0.460,126808.9,126808.9,2631,0,0,0,L,1151911521,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785178,624698.00
05/22/2014 15:00,0,2.586,ACTIVE,217.13,428.91,59.986,1400785204,"274151322000068","019011112586793",39.60,40.20,0,403.07,444.24,104.0,98.5,0.393,71657.6,71657.6,2631,0,0,0,L,1151911521,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785180,624699.00
05/22/2014 15:00,0,3.982,ACTIVE,216.45,347.76,59.991,1400785204,"274151322000054","019011112586793",28.80,37.50,0,335.44,379.32,116.1,110.2,0.442,124507.7,124507.7,2599,0,0,0,L,1151911521,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785182,624700.00
05/22/2014 15:00,1,4.035,ALERT,217.0,324.22,60.03,1400785203,"040051121000097","019011112586793",26.27,27,0.466,318.66,363.39,105.4,100.6,0.484,300849.29999996,300850.89999998,468,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400785206,624701.00
05/22/2014 15:00,1,4.126,ACTIVE,216.6,334.26,60.00,1400785203,"040051121000095","019011112586793",23.87,26,0.430,318.76,360.04,98.0,92.7,0.447,270523.39999989,270524.89999989,337,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785209,624702.00
05/22/2014 15:00,1,2.627,ACTIVE,216.7,324.88,60.03,1400785203,"033051125000132","019011112586793",34.89,27,0.403,319.99,359.84,91.2,87.1,0.422,245483.59999948,245484.99999948,293,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785211,624703.00
05/22/2014 15:00,1,2.463,ACTIVE,216.5,345.52,60.00,1400785203,"033051125000135","019011112586793",34.81,26,0.378,318.84,358.18,85.3,81.5,0.400,241596.99999989,241598.49999989,279,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785213,624704.00
05/22/2014 15:00,1,3.838,ACTIVE,215.6,345.13,60.03,1400785203,"040051121000116","019011112586793",26.03,25,0.439,317.36,361.99,99.4,94.3,0.456,284590.09999991,284591.79999996,332,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785215,624705.00
05/22/2014 15:00,1,3.832,ACTIVE,216.2,324.59,60.03,1400785203,"040051121000068","019011112586793",23.80,27,0.401,319.07,360.04,90.7,86.2,0.423,275797.59999995,275799.19999995,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785218,624706.00
05/22/2014 15:00,1,2.828,ACTIVE,215.7,356.55,60.00,1400785203,"033051125000118","019011112586793",39.93,28,0.503,316.21,366.83,112.3,108.1,0.510,312541.60000012,312543.60000012,253,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785220,624707.00
05/22/2014 15:00,1,2.940,ACTIVE,216.4,358.74,60.03,1400785203,"033051125000150","019011112586793",39.73,27,0.518,317.52,366.84,116.2,111.7,0.530,315422.69999965,315424.59999965,294,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785222,624708.00
05/22/2014 15:00,1,4.058,ACTIVE,216.6,322.75,60.03,1400785203,"040051121000185","019011112586793",25.61,27,0.457,319.79,362.20,103.4,98.7,0.473,284442.80000006,284444.40000002,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785224,624709.00
05/22/2014 15:00,1,4.060,ACTIVE,216.3,347.22,60.03,1400785203,"040051121000195","019011112586793",25.83,29,0.462,319.16,362.47,104.3,99.6,0.473,286959.40000012,286961.10000011,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785227,624710.00
05/22/2014 15:00,0,4.309,ACTIVE,216.22,362.49,59.981,1400785203,"274151322000083","019011112586793",28.63,40.80,0,335.14,373.91,124.8,118.5,0.504,126267.6,126267.6,2651,0,0,0,L,1151911521,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785228,624711.00
05/22/2014 15:00,0,4.443,ACTIVE,217.58,359.78,59.965,1400785203,"274151322000076","019011112586793",29.22,39.80,0,338.44,376.92,131.6,125.1,0.513,128215.1,128215.1,2649,0,0,0,L,1151911521,0,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785230,624712.00
05/22/2014 15:00,0,2.789,ACTIVE,216.67,425.01,59.975,1400785203,"274151322000094","019011112586793",38.94,38.00,0,401.56,446.65,111.1,105.3,0.424,73843.1,73843.1,2667,0,0,0,L,1151911521,0,123.59,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785232,624713.00
05/22/2014 15:00,0,4.154,ACTIVE,216.45,347.46,59.981,1400785203,"274151322000052","019011112586793",28.65,40.60,0,337.24,373.91,120.5,114.3,0.464,126381.9,126381.9,2611,0,0,0,L,1151911521,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785234,624714.00
05/22/2014 15:00,0,4.133,ACTIVE,216.90,362.19,59.970,1400785203,"274151322000085","019011112586793",29.04,36.80,0,337.54,374.81,121.7,115.6,0.460,125764.5,125764.5,2595,0,0,0,L,1151911521,0,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785236,624715.00
05/22/2014 15:00,0,4.213,ACTIVE,216.67,347.76,59.986,1400785203,"274151322000087","019011112586793",27.65,61.00,0,336.94,373.31,117.8,111.8,0.438,121326.3,121326.3,2613,0,0,0,L,1151911521,0,123.81,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785239,624716.00
05/22/2014 15:00,0,4.047,ACTIVE,216.22,360.38,59.975,1400785203,"274151322000088","019011112586793",28.67,36.30,0,337.54,373.91,117.3,111.3,0.442,121589.7,121589.7,2606,0,0,0,L,1151911521,0,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785242,624717.00
05/22/2014 15:00,0,4.268,ACTIVE,216.22,357.38,59.981,1400785203,"274151322000095","019011112586793",29.26,39.80,0,335.44,376.01,126.4,120.1,0.468,126811.2,126811.2,2632,0,0,0,L,1151911521,0,124.27,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785244,624718.00
05/22/2014 15:00,0,2.721,ACTIVE,217.35,425.91,59.981,1400785203,"274151322000068","019011112586793",38.74,39.50,0,406.37,446.65,107.5,101.8,0.407,71659.6,71659.6,2632,0,0,0,L,1151911521,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785247,624719.00
05/22/2014 15:00,0,3.973,ACTIVE,216.22,362.49,59.986,1400785203,"274151322000054","019011112586793",29.06,37.30,0,336.94,374.81,116.9,110.9,0.446,124509.9,124509.9,2600,0,0,0,L,1151911521,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785250,624720.00
05/22/2014 15:00,1,4.483,ACTIVE,216.6,328.26,60.03,1400785203,"040051121000097","019011112586793",26.47,27,0.525,317.49,368.95,118.1,113.3,0.531,300850.89999998,300854.39999998,471,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785206,624721.00
05/22/2014 15:00,1,4.350,ACTIVE,216.7,357.16,60.03,1400785203,"040051121000095","019011112586793",23.94,25,0.456,319.27,363.73,103.6,98.5,0.469,270524.89999989,270527.99999989,339,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785208,624722.00
05/22/2014 15:00,1,2.859,ACTIVE,216.9,332.63,60.03,1400785203,"033051125000132","019011112586793",35.16,27,0.442,319.13,362.23,100.0,95.5,0.457,245484.99999948,245487.99999948,295,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785210,624723.00
05/22/2014 15:00,1,2.907,ACTIVE,217.1,325.24,60.03,1400785203,"033051125000135","019011112586793",35.12,26,0.451,317.82,363.30,101.6,97.8,0.468,241598.49999989,241601.39999987,281,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785213,624724.00
