ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2014 15:00,1,4.815,ACTIVE,216.4,357.39,60.03,1400785203,"040051121000116","019011112586793",26.15,25,0.557,316.72,368.09,125.3,119.8,0.563,284591.79999996,284595.29999996,334,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785215,624725.00
05/22/2014 15:00,1,5.054,ACTIVE,217.3,322.48,60.03,1400785203,"040051121000068","019011112586793",23.85,27,0.532,317.76,367.91,119.9,115.1,0.542,275799.19999995,275802.29999995,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785217,624726.00
05/22/2014 15:00,1,3.751,ACTIVE,217.1,336.36,60.00,1400785203,"033051125000118","019011112586793",40.24,27,0.669,316.59,375.70,150.2,144.4,0.669,312543.60000012,312547.30000011,255,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785219,624727.00
05/22/2014 15:00,1,3.438,ACTIVE,217.1,336.54,60.03,1400785203,"033051125000150","019011112586793",39.97,27,0.613,315.88,374.54,136.7,132.4,0.614,315424.59999965,315428.49999965,296,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785222,624728.00
05/22/2014 15:00,1,4.491,ACTIVE,216.9,324.95,60.03,1400785203,"040051121000185","019011112586793",25.96,27,0.516,318.52,368.91,116.0,111.6,0.529,284444.40000002,284447.90000002,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785224,624729.00
05/22/2014 15:00,1,4.346,ACTIVE,216.0,348.83,60.00,1400785203,"040051121000195","019011112586793",25.95,28,0.498,317.64,369.90,112.2,107.4,0.509,286961.10000011,286964.60000011,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785227,624730.00
05/22/2014 15:00,0,4.434,ACTIVE,216.45,361.29,59.959,1400785203,"274151322000083","019011112586793",28.98,40.80,0,334.24,380.52,130.1,123.7,0.526,126271.7,126271.7,2652,0,0,0,L,1151911521,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785228,624731.00
05/22/2014 15:00,0,4.479,ACTIVE,217.58,357.08,59.954,1400785203,"274151322000076","019011112586793",29.40,39.80,0,338.44,383.83,133.2,126.7,0.517,128219.5,128219.5,2650,0,0,0,L,1151911521,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789068,624732.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,73843.1,73843.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789068,624733.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,126381.9,126381.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789068,624734.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,125764.5,125764.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789068,624735.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,121326.3,121326.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789068,624736.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,121589.7,121589.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789068,624737.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,126811.2,126811.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789068,624738.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,71659.6,71659.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789068,624739.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,124509.9,124509.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789068,624740.00
05/22/2014 15:00,0,3.348,ACTIVE,217.58,417.79,59.991,1400785202,"274151322000094","019011112586793",39.10,37.80,0,400.36,449.35,132.6,126.1,0.508,73850.0,73850.0,2668,0,0,0,L,1151911521,1,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785204,624741.00
05/22/2014 15:00,0,5.092,ACTIVE,217.58,357.38,59.991,1400785202,"274151322000052","019011112586793",29.00,40.80,0,333.63,381.12,149.6,142.4,0.570,126389.4,126389.4,2612,0,0,0,L,1151911521,1,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785206,624742.00
05/22/2014 15:00,0,5.146,ACTIVE,217.80,354.67,59.986,1400785202,"274151322000085","019011112586793",29.38,36.80,0,337.54,381.73,153.1,145.8,0.579,125772.1,125772.1,2596,0,0,0,L,1151911521,1,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785207,624743.00
05/22/2014 15:00,0,5.137,ACTIVE,217.58,351.97,59.991,1400785202,"274151322000087","019011112586793",27.71,60.50,0,333.63,379.92,144.1,137.2,0.544,121333.5,121333.5,2614,0,0,0,L,1151911521,1,124.04,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785209,624744.00
05/22/2014 15:00,0,5.115,ACTIVE,217.13,356.78,59.996,1400785202,"274151322000088","019011112586793",28.65,36.80,0,335.14,380.82,148.4,141.3,0.552,121597.1,121597.1,2607,0,0,0,L,1151911521,1,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785211,624745.00
05/22/2014 15:00,0,5.822,ACTIVE,217.58,366.10,59.986,1400785202,"274151322000095","019011112586793",29.20,39.50,0,334.54,383.23,172.2,164.3,0.645,126819.2,126819.2,2633,0,0,0,L,1151911521,1,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785213,624746.00
05/22/2014 15:00,0,3.582,ACTIVE,218.26,439.74,60.002,1400785202,"274151322000068","019011112586793",39.68,39.50,0,398.86,453.86,145.4,138.5,0.548,71666.4,71666.4,2633,0,0,0,L,1151911521,1,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785214,624747.00
05/22/2014 15:00,0,5.270,ACTIVE,217.35,351.97,59.975,1400785202,"274151322000054","019011112586793",29.04,36.50,0,333.93,382.33,155.2,147.9,0.588,124517.3,124517.3,2601,0,0,0,L,1151911521,1,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785216,624748.00
05/22/2014 15:00,1,5.042,ACTIVE,217.2,337.69,60.03,1400785202,"040051121000097","019011112586793",26.51,27,0.592,317.34,371.12,133.0,127.8,0.596,300854.39999998,300858.69999993,473,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785218,624749.00
05/22/2014 15:00,1,5.140,ACTIVE,216.7,361.70,60.00,1400785202,"040051121000095","019011112586793",23.72,25,0.538,317.48,366.70,121.3,115.9,0.546,270527.99999989,270531.69999989,341,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785220,624750.00
05/22/2014 15:00,1,3.197,ACTIVE,217.3,359.84,60.03,1400785202,"033051125000132","019011112586793",35.12,27,0.495,320.16,365.62,111.7,106.9,0.509,245487.99999948,245491.49999948,297,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785223,624751.00
05/22/2014 15:00,1,3.018,ACTIVE,217.0,348.93,60.03,1400785202,"033051125000135","019011112586793",34.94,26,0.467,318.84,365.51,104.9,101.0,0.479,241601.39999987,241604.99999989,283,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785225,624752.00
05/22/2014 15:00,1,4.559,ACTIVE,215.9,349.09,60.03,1400785202,"040051121000116","019011112586793",26.35,25,0.531,316.56,370.03,119.5,114.3,0.539,284595.29999996,284599.49999995,336,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785228,624753.00
05/22/2014 15:00,1,4.522,ACTIVE,216.7,360.56,60.03,1400785202,"040051121000068","019011112586793",24.06,27,0.480,318.47,368.18,108.2,103.5,0.493,275802.29999995,275806.29999995,196,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785230,624754.00
05/22/2014 15:00,1,3.232,ACTIVE,216.4,322.89,60.03,1400785202,"033051125000118","019011112586793",39.82,27,0.572,315.97,376.32,128.0,122.9,0.579,312547.30000011,312552.10000012,257,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785232,624755.00
05/22/2014 15:00,1,3.197,ACTIVE,216.3,326.77,60.00,1400785202,"033051125000150","019011112586793",39.88,27,0.567,315.98,376.06,126.9,122.1,0.574,315428.49999965,315433.29999965,298,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785235,624756.00
05/22/2014 15:00,1,4.284,ACTIVE,216.8,330.19,60.03,1400785202,"040051121000185","019011112586793",25.94,27,0.490,319.20,370.46,110.6,105.8,0.505,284447.90000002,284452.00000004,212,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785237,624757.00
05/22/2014 15:00,1,4.335,ACTIVE,216.4,339.65,60.00,1400785202,"040051121000195","019011112586793",26.00,28,0.497,318.17,370.92,112.2,107.1,0.509,286964.60000011,286968.90000012,189,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785177,624758.00
05/22/2014 15:00,0,4.336,ACTIVE,216.67,348.66,59.975,1400785202,"274151322000083","019011112586793",29.20,40.60,0,333.33,381.73,128.2,121.8,0.513,126276.8,126276.8,2653,0,0,0,L,1151911521,1,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785180,624759.00
05/22/2014 15:00,0,4.545,ACTIVE,217.35,348.66,59.975,1400785202,"274151322000076","019011112586793",29.18,39.50,0,338.44,384.43,134.3,127.7,0.517,128224.9,128224.9,2651,0,0,0,L,1151911521,1,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785182,624760.00
05/22/2014 15:00,1,4.189,ACTIVE,216.5,333.93,60.03,1400785208,"040051121000097","019011112586793",26.47,27,0.489,317.93,370.79,110.3,105.5,0.499,300858.69999993,300860.39999998,475,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785213,624761.00
05/22/2014 15:00,1,4.094,ACTIVE,216.4,352.50,60.00,1400785208,"040051121000095","019011112586793",23.87,25,0.427,318.78,365.73,97.2,92.1,0.441,270531.69999989,270533.29999989,343,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785216,624762.00
05/22/2014 15:00,1,2.679,ACTIVE,216.4,348.52,60.03,1400785208,"033051125000132","019011112586793",34.94,27,0.411,317.89,364.03,93.1,88.4,0.431,245491.49999948,245493.09999948,299,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785220,624763.00
05/22/2014 15:00,1,2.653,ACTIVE,216.5,341.30,60.03,1400785208,"033051125000135","019011112586793",34.91,26,0.409,319.32,363.90,92.1,88.4,0.427,241604.99999989,241606.49999989,285,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785223,624764.00
05/22/2014 15:00,1,4.350,ACTIVE,216.2,353.06,60.00,1400785208,"040051121000116","019011112586793",26.40,25,0.506,315.75,366.73,114.2,108.6,0.521,284599.49999995,284601.29999996,338,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789251,624765.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785208,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275806.29999995,275806.29999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789252,624766.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785208,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312552.10000012,312552.10000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789252,624767.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785208,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315433.29999965,315433.29999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789252,624768.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785208,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284452.00000004,284452.00000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789252,624769.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785208,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286968.90000012,286968.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789252,624770.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785208,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,126276.8,126276.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789252,624771.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785208,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,128224.9,128224.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789252,624772.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785208,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,73850.0,73850.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789252,624773.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785208,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,126389.4,126389.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789252,624774.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785208,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,125772.1,125772.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789252,624775.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785208,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,121333.5,121333.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789252,624776.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785208,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,121597.1,121597.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789252,624777.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785208,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,126819.2,126819.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789252,624778.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785208,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,71666.4,71666.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789252,624779.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785208,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,124517.3,124517.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789252,624780.00
05/22/2014 15:00,1,3.972,ACTIVE,216.0,326.11,60.03,1400785203,"040051121000068","019011112586793",23.98,27,0.420,319.12,364.43,94.8,90.3,0.438,275806.29999995,275808.99999995,198,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785206,624781.00
05/22/2014 15:00,1,2.889,ACTIVE,215.7,354.39,60.03,1400785203,"033051125000118","019011112586793",39.97,27,0.512,316.67,371.61,114.9,110.2,0.527,312552.10000012,312555.5000001,259,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785208,624782.00
05/22/2014 15:00,1,2.903,ACTIVE,216.2,356.15,60.03,1400785203,"033051125000150","019011112586793",39.84,26,0.514,316.00,370.81,115.1,110.7,0.526,315433.29999965,315436.69999965,300,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785210,624783.00
05/22/2014 15:00,1,3.983,ACTIVE,216.0,337.08,60.00,1400785203,"040051121000185","019011112586793",25.94,27,0.458,317.99,366.11,102.8,98.5,0.470,284452.00000004,284455.1,214,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785212,624784.00
05/22/2014 15:00,1,3.967,ACTIVE,216.3,354.62,60.03,1400785203,"040051121000195","019011112586793",25.98,28,0.454,316.48,366.44,102.5,97.8,0.472,286968.90000012,286971.90000012,191,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785215,624785.00
05/22/2014 15:00,0,4.164,ACTIVE,216.00,363.69,59.981,1400785203,"274151322000083","019011112586793",29.02,40.20,0,335.14,378.42,122.5,116.3,0.486,126280.3,126280.3,2654,0,0,0,L,1151911521,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785216,624786.00
05/22/2014 15:00,0,4.451,ACTIVE,217.13,351.37,59.981,1400785203,"274151322000076","019011112586793",29.48,39.50,0,339.04,384.13,132.8,126.3,0.513,128228.5,128228.5,2652,0,0,0,L,1151911521,1,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785218,624787.00
05/22/2014 15:00,0,2.816,ACTIVE,216.45,433.72,59.965,1400785203,"274151322000094","019011112586793",39.90,36.80,0,405.77,456.27,114.4,108.5,0.433,73854.5,73854.5,2669,0,0,0,L,1151911521,1,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785220,624788.00
05/22/2014 15:00,0,4.312,ACTIVE,216.45,361.59,59.986,1400785203,"274151322000052","019011112586793",29.10,40.20,0,337.54,381.73,127.1,120.7,0.486,126394.5,126394.5,2613,0,0,0,L,1151911521,1,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785222,624789.00
05/22/2014 15:00,0,4.305,ACTIVE,216.67,351.97,59.959,1400785203,"274151322000085","019011112586793",29.16,36.50,0,338.14,382.03,127.1,120.7,0.482,125777.2,125777.2,2597,0,0,0,L,1151911521,1,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785224,624790.00
05/22/2014 15:00,0,4.295,ACTIVE,216.67,358.58,59.981,1400785203,"274151322000087","019011112586793",27.81,60.80,0,337.54,380.52,120.9,114.8,0.464,121338.3,121338.3,2615,0,0,0,L,1151911521,1,123.81,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785225,624791.00
05/22/2014 15:00,0,4.139,ACTIVE,216.67,360.99,59.986,1400785203,"274151322000088","019011112586793",29.18,36.30,0,337.84,381.12,122.3,116.1,0.455,121602.0,121602.0,2608,0,0,0,L,1151911521,1,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785227,624792.00
05/22/2014 15:00,0,4.535,ACTIVE,216.22,358.58,59.991,1400785203,"274151322000095","019011112586793",29.20,38.60,0,335.74,384.43,134.2,127.6,0.499,126824.6,126824.6,2634,0,0,0,L,1151911521,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785229,624793.00
05/22/2014 15:00,0,2.764,ACTIVE,217.58,433.12,59.981,1400785203,"274151322000068","019011112586793",40.31,39.80,0,404.27,456.87,113.0,107.1,0.420,71670.9,71670.9,2634,0,0,0,L,1151911521,1,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785230,624794.00
05/22/2014 15:00,0,4.195,ACTIVE,216.90,348.36,60.002,1400785203,"274151322000054","019011112586793",29.18,36.30,0,333.93,381.73,123.9,117.7,0.468,124522.3,124522.3,2602,0,0,0,L,1151911521,1,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785232,624795.00
05/22/2014 15:00,1,4.148,ACTIVE,215.7,333.80,60.03,1400785203,"040051121000097","019011112586793",26.51,27,0.485,318.23,367.49,109.4,104.0,0.501,300860.39999998,300862.89999998,477,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785234,624796.00
05/22/2014 15:00,1,4.352,ACTIVE,216.1,356.27,60.03,1400785203,"040051121000095","019011112586793",23.91,25,0.457,318.64,363.18,103.5,98.3,0.471,270533.29999989,270535.49999989,345,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785237,624797.00
05/22/2014 15:00,1,2.912,ACTIVE,216.6,350.13,60.03,1400785203,"033051125000132","019011112586793",35.14,27,0.451,318.59,361.26,101.8,97.2,0.466,245493.09999948,245495.19999948,301,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785241,624798.00
05/22/2014 15:00,1,3.016,ACTIVE,217.2,339.72,60.03,1400785203,"033051125000135","019011112586793",35.31,25,0.472,318.77,362.60,106.0,102.2,0.482,241606.49999989,241608.69999988,287,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785244,624799.00
05/22/2014 15:00,1,4.799,ACTIVE,216.0,362.13,60.03,1400785203,"040051121000116","019011112586793",26.33,25,0.560,316.09,368.21,125.7,120.0,0.569,284601.29999996,284603.79999996,340,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785247,624800.00
05/22/2014 15:00,1,5.398,ACTIVE,216.4,350.34,60.03,1400785203,"040051121000097","019011112586793",26.60,27,0.636,315.84,372.09,142.9,136.9,0.637,300862.89999998,300865.99999994,479,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785205,624801.00
05/22/2014 15:00,1,5.582,ACTIVE,216.1,351.04,60.03,1400785203,"040051121000095","019011112586793",23.93,25,0.595,317.69,368.93,132.9,127.5,0.593,270535.49999989,270538.29999989,347,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785207,624802.00
05/22/2014 15:00,1,3.632,ACTIVE,216.4,324.06,60.03,1400785203,"033051125000132","019011112586793",35.55,27,0.572,318.26,369.32,128.5,123.0,0.579,245495.19999948,245497.79999948,303,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785210,624803.00
05/22/2014 15:00,1,3.663,ACTIVE,216.6,323.46,60.03,1400785203,"033051125000135","019011112586793",35.09,26,0.572,318.04,370.85,127.9,123.6,0.580,241608.69999988,241611.19999988,289,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785212,624804.00
05/22/2014 15:00,1,5.830,ACTIVE,215.8,329.59,60.03,1400785203,"040051121000116","019011112586793",26.21,25,0.680,316.01,375.22,152.0,145.9,0.679,284603.79999996,284606.79999996,342,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785214,624805.00
05/22/2014 15:00,1,5.701,ACTIVE,217.2,325.67,60.03,1400785203,"040051121000068","019011112586793",24.09,27,0.608,316.83,371.58,136.7,131.4,0.614,275808.99999995,275812.99999995,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789431,624806.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312555.5000001,312555.5000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789431,624807.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315436.69999965,315436.69999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789431,624808.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284455.1,284455.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789431,624809.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286971.90000012,286971.90000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789431,624810.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,126280.3,126280.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789431,624811.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,128228.5,128228.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789431,624812.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,73854.5,73854.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789431,624813.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,126394.5,126394.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789431,624814.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,125777.2,125777.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789431,624815.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,121338.3,121338.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789431,624816.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,121602.0,121602.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789431,624817.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,126824.6,126824.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789431,624818.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,71670.9,71670.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789431,624819.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,124522.3,124522.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789431,624820.00
05/22/2014 15:00,1,4.338,ACTIVE,216.5,372.04,60.03,1400785203,"033051125000118","019011112586793",39.98,28,0.775,313.84,389.53,172.6,166.2,0.761,312555.5000001,312565.5000001,261,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785206,624821.00
05/22/2014 15:00,1,4.259,ACTIVE,216.8,346.42,60.03,1400785203,"033051125000150","019011112586793",40.01,27,0.761,314.25,389.79,169.6,164.0,0.753,315436.69999965,315446.69999965,302,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785208,624822.00
05/22/2014 15:00,1,5.908,ACTIVE,216.9,371.34,60.00,1400785203,"040051121000185","019011112586793",25.87,27,0.679,316.89,383.72,152.1,146.5,0.678,284455.1,284464.1,216,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785211,624823.00
05/22/2014 15:00,1,5.875,ACTIVE,216.2,357.90,60.00,1400785203,"040051121000195","019011112586793",25.99,29,0.678,316.28,383.50,152.0,146.0,0.673,286971.90000012,286980.80000016,193,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785213,624824.00
05/22/2014 15:00,0,6.215,ACTIVE,216.90,361.29,59.970,1400785203,"274151322000083","019011112586793",28.90,41.00,0,336.94,397.05,182.1,173.8,0.729,126290.9,126290.9,2655,0,0,0,L,1151911521,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785215,624825.00
05/22/2014 15:00,0,6.539,ACTIVE,217.58,356.18,59.970,1400785203,"274151322000076","019011112586793",29.34,40.20,0,338.14,400.36,194.2,185.5,0.751,128239.9,128239.9,2653,0,0,0,L,1151911521,1,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785217,624826.00
05/22/2014 15:00,0,4.242,ACTIVE,217.35,423.20,59.970,1400785203,"274151322000094","019011112586793",39.58,37.80,0,403.67,462.28,170.5,162.6,0.654,73864.2,73864.2,2670,0,0,0,L,1151911521,1,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785218,624827.00
05/22/2014 15:00,0,6.305,ACTIVE,217.35,366.70,59.975,1400785203,"274151322000052","019011112586793",29.12,41.30,0,337.54,397.66,185.7,177.3,0.707,126405.1,126405.1,2614,0,0,0,L,1151911521,1,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785220,624828.00
05/22/2014 15:00,0,6.430,ACTIVE,217.58,365.80,59.959,1400785203,"274151322000085","019011112586793",28.90,38.00,0,338.14,397.66,188.2,179.7,0.712,125787.9,125787.9,2598,0,0,0,L,1151911521,1,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785222,624829.00
05/22/2014 15:00,0,6.377,ACTIVE,217.35,373.61,59.954,1400785203,"274151322000087","019011112586793",27.63,61.70,0,336.94,396.15,178.5,170.3,0.676,121348.5,121348.5,2616,0,0,0,L,1151911521,1,124.49,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785223,624830.00
05/22/2014 15:00,0,6.098,ACTIVE,217.13,352.57,59.949,1400785203,"274151322000088","019011112586793",28.73,36.80,0,334.54,396.75,177.3,169.2,0.658,121612.5,121612.5,2609,0,0,0,L,1151911521,1,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785225,624831.00
05/22/2014 15:00,0,6.346,ACTIVE,216.90,355.88,59.981,1400785203,"274151322000095","019011112586793",29.14,40.20,0,336.94,401.26,187.2,178.8,0.703,126836.1,126836.1,2635,0,0,0,L,1151911521,1,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785227,624832.00
05/22/2014 15:00,0,4.018,ACTIVE,218.03,426.81,59.975,1400785203,"274151322000068","019011112586793",39.72,40.60,0,404.27,464.38,161.0,153.5,0.605,71680.8,71680.8,2635,0,0,0,L,1151911521,1,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785228,624833.00
05/22/2014 15:00,0,5.785,ACTIVE,216.90,370.90,59.965,1400785203,"274151322000054","019011112586793",28.96,37.30,0,334.84,398.26,169.7,161.9,0.641,124533.1,124533.1,2603,0,0,0,L,1151911521,1,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785230,624834.00
05/22/2014 15:00,1,5.352,ACTIVE,216.6,367.78,60.00,1400785203,"040051121000097","019011112586793",26.35,27,0.625,316.65,383.92,140.3,134.8,0.624,300865.99999994,300872.29999995,481,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785232,624835.00
05/22/2014 15:00,1,5.252,ACTIVE,216.1,351.83,60.00,1400785203,"040051121000095","019011112586793",23.74,25,0.553,315.63,377.85,124.1,119.1,0.558,270538.29999989,270544.09999989,349,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785235,624836.00
05/22/2014 15:00,1,3.286,ACTIVE,216.4,356.11,60.03,1400785203,"033051125000132","019011112586793",35.00,27,0.509,317.68,375.00,114.4,109.8,0.521,245497.79999948,245503.19999948,305,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785237,624837.00
05/22/2014 15:00,1,3.120,ACTIVE,216.5,359.29,60.00,1400785203,"033051125000135","019011112586793",34.83,26,0.483,316.52,376.69,108.1,104.3,0.496,241611.19999988,241616.59999992,291,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785240,624838.00
05/22/2014 15:00,1,4.831,ACTIVE,215.1,322.47,60.03,1400785203,"040051121000116","019011112586793",26.11,25,0.560,315.00,382.31,125.5,119.8,0.563,284606.79999996,284613.09999991,344,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785244,624839.00
05/22/2014 15:00,1,4.647,ACTIVE,215.5,346.61,60.00,1400785203,"040051121000068","019011112586793",23.98,27,0.494,316.94,378.37,110.9,105.9,0.506,275812.99999995,275818.79999995,202,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785247,624840.00
05/22/2014 15:00,1,3.766,ACTIVE,215.3,347.84,60.03,1400785203,"040051121000097","019011112586793",26.43,27,0.441,316.59,371.18,99.0,94.6,0.455,300872.29999995,300875.09999996,483,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785206,624841.00
05/22/2014 15:00,1,3.728,ACTIVE,215.2,339.56,60.03,1400785203,"040051121000095","019011112586793",23.95,25,0.390,317.54,367.84,88.8,83.5,0.411,270544.09999989,270546.59999989,351,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785208,624842.00
05/22/2014 15:00,1,2.389,ACTIVE,215.2,328.56,60.00,1400785203,"033051125000132","019011112586793",34.93,27,0.368,318.07,365.56,83.0,78.9,0.391,245503.19999948,245505.59999948,307,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785211,624843.00
05/22/2014 15:00,1,2.317,ACTIVE,215.2,345.39,60.03,1400785203,"033051125000135","019011112586793",34.94,25,0.359,317.04,363.72,80.5,77.0,0.380,241616.59999992,241618.89999987,293,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785213,624844.00
05/22/2014 15:00,1,3.600,ACTIVE,215.0,345.50,60.03,1400785203,"040051121000116","019011112586793",26.15,25,0.414,315.46,365.79,93.6,88.7,0.433,284613.09999991,284615.79999996,346,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785216,624845.00
05/22/2014 15:00,1,3.544,ACTIVE,215.1,350.70,60.03,1400785203,"040051121000068","019011112586793",24.03,27,0.373,317.80,364.53,84.7,80.1,0.398,275818.79999995,275821.19999995,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785218,624846.00
05/22/2014 15:00,1,2.596,ACTIVE,215.2,326.57,60.03,1400785203,"033051125000118","019011112586793",39.49,27,0.456,314.79,381.96,102.0,97.7,0.472,312565.5000001,312570.30000011,263,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785221,624847.00
05/22/2014 15:00,1,2.568,ACTIVE,215.1,332.04,60.03,1400785203,"033051125000150","019011112586793",39.72,26,0.455,315.24,382.59,101.5,97.4,0.470,315446.69999965,315451.49999965,304,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785223,624848.00
05/22/2014 15:00,1,3.482,ACTIVE,215.3,326.57,60.00,1400785203,"040051121000185","019011112586793",25.77,27,0.396,317.24,377.26,89.3,85.0,0.414,284464.1,284468.30000005,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785225,624849.00
05/22/2014 15:00,1,3.504,ACTIVE,215.5,340.42,60.03,1400785203,"040051121000195","019011112586793",25.71,28,0.397,316.61,376.30,89.6,85.3,0.415,286980.80000016,286985.00000015,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785228,624850.00
05/22/2014 15:00,0,3.678,ACTIVE,215.54,353.17,59.981,1400785203,"274151322000083","019011112586793",28.86,40.40,0,333.33,387.44,107.5,101.8,0.429,126295.8,126295.8,2656,0,0,0,L,1151911521,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785229,624851.00
05/22/2014 15:00,0,3.832,ACTIVE,216.22,356.18,60.007,1400785203,"274151322000076","019011112586793",29.44,39.00,0,334.84,394.65,114.3,108.4,0.442,128245.0,128245.0,2654,0,0,0,L,1151911521,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785231,624852.00
05/22/2014 15:00,0,2.441,ACTIVE,216.00,412.98,59.970,1400785203,"274151322000094","019011112586793",38.68,37.00,0,406.07,456.87,95.8,90.6,0.367,73868.6,73868.6,2671,0,0,0,L,1151911521,0,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785233,624853.00
05/22/2014 15:00,0,3.635,ACTIVE,215.32,344.45,59.975,1400785203,"274151322000052","019011112586793",28.77,40.00,0,333.63,387.74,105.9,100.3,0.411,126409.9,126409.9,2615,0,0,0,L,1151911521,0,122.46,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785234,624854.00
05/22/2014 15:00,0,3.602,ACTIVE,216.22,356.48,59.996,1400785203,"274151322000085","019011112586793",29.02,36.80,0,334.24,388.04,105.8,100.2,0.402,125792.6,125792.6,2599,0,0,0,L,1151911521,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785237,624855.00
05/22/2014 15:00,0,3.529,ACTIVE,215.77,354.07,59.991,1400785203,"274151322000087","019011112586793",27.87,61.00,0,333.33,385.93,99.7,94.3,0.380,121353.0,121353.0,2617,0,0,0,L,1151911521,0,123.36,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785240,624856.00
05/22/2014 15:00,0,3.475,ACTIVE,215.54,355.28,59.991,1400785203,"274151322000088","019011112586793",28.78,35.80,0,332.73,385.63,101.3,95.8,0.376,121617.1,121617.1,2610,0,0,0,L,1151911521,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785242,624857.00
05/22/2014 15:00,0,3.701,ACTIVE,215.54,343.55,59.986,1400785203,"274151322000095","019011112586793",29.30,38.60,0,333.63,387.14,109.7,103.9,0.415,126841.1,126841.1,2636,0,0,0,L,1151911521,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785245,624858.00
05/22/2014 15:00,0,2.340,ACTIVE,216.67,420.80,59.986,1400785203,"274151322000068","019011112586793",39.06,39.50,0,404.87,454.46,92.2,87.0,0.340,71685.1,71685.1,2636,0,0,0,L,1151911521,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785248,624859.00
05/22/2014 15:00,0,3.424,ACTIVE,216.00,347.16,59.981,1400785203,"274151322000054","019011112586793",29.12,36.30,0,333.03,384.43,101.0,95.6,0.380,124537.8,124537.8,2604,0,0,0,L,1151911521,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785251,624860.00
05/22/2014 15:00,1,3.041,ACTIVE,215.5,337.68,60.00,1400785203,"040051121000097","019011112586793",26.26,26,0.349,317.77,358.16,79.5,75.1,0.374,300875.09999996,300877.99999994,485,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785206,624861.00
05/22/2014 15:00,1,3.033,ACTIVE,215.1,344.58,60.00,1400785203,"040051121000095","019011112586793",24.02,25,0.315,315.81,355.59,72.5,67.6,0.339,270546.59999989,270549.09999989,353,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785208,624862.00
05/22/2014 15:00,1,1.949,ACTIVE,215.2,345.52,60.00,1400785203,"033051125000132","019011112586793",35.02,27,0.297,317.77,354.86,67.9,63.8,0.326,245505.59999948,245507.89999948,309,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789794,624863.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241618.89999987,241618.89999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789795,624864.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284615.79999996,284615.79999996,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789795,624865.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,275821.19999995,275821.19999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789795,624866.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312570.30000011,312570.30000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789795,624867.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315451.49999965,315451.49999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789795,624868.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284468.30000005,284468.30000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789795,624869.00
05/22/2014 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1400785203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,286985.00000015,286985.00000015,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789795,624870.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000083","019011112586793",0,0,0,0,0,0,0,0,126295.8,126295.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789795,624871.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,128245.0,128245.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789795,624872.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,73868.6,73868.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789795,624873.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,126409.9,126409.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789795,624874.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,125792.6,125792.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789795,624875.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,121353.0,121353.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789795,624876.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,121617.1,121617.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789795,624877.00
