ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,126841.1,126841.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789795,624878.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,71685.1,71685.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789795,624879.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,124537.8,124537.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789795,624880.00
05/22/2014 16:16,1,1.899,ACTIVE,215.2,323.84,60.03,1400789801,"033051125000135","019011112586793",35.13,25,0.293,317.70,354.87,66.4,62.8,0.320,241618.89999987,241621.39999987,295,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789804,624881.00
05/22/2014 16:16,1,2.981,ACTIVE,214.5,324.20,60.00,1400789801,"040051121000116","019011112586793",26.37,25,0.344,315.39,357.64,78.2,73.5,0.365,284615.79999996,284618.59999991,348,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789807,624882.00
05/22/2014 16:16,1,2.975,ACTIVE,215.3,323.66,60.00,1400789801,"040051121000068","019011112586793",24.15,26,0.313,317.66,355.10,71.5,67.4,0.339,275821.19999995,275823.79999995,206,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789809,624883.00
05/22/2014 16:16,1,2.200,ACTIVE,214.8,324.23,60.03,1400789801,"033051125000118","019011112586793",39.64,27,0.385,315.98,359.91,86.7,82.5,0.407,312570.30000011,312573.5000001,265,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789811,624884.00
05/22/2014 16:16,1,2.199,ACTIVE,215.4,332.09,60.03,1400789801,"033051125000150","019011112586793",39.52,26,0.386,315.47,360.09,86.4,82.8,0.407,315451.49999965,315454.59999965,306,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789813,624885.00
05/22/2014 16:16,1,2.948,ACTIVE,215.1,329.41,60.03,1400789801,"040051121000185","019011112586793",25.85,26,0.333,319.09,355.43,75.8,71.6,0.359,284468.30000005,284471.00000004,220,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789815,624886.00
05/22/2014 16:16,1,2.974,ACTIVE,214.6,328.41,60.00,1400789801,"040051121000195","019011112586793",25.70,28,0.334,318.07,355.34,76.0,71.6,0.361,286985.00000015,286987.80000016,197,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789818,624887.00
05/22/2014 16:16,0,3.104,ACTIVE,215.32,345.06,59.965,1400789801,"274151322000083","019011112586793",29.06,39.50,0,333.93,368.20,91.4,86.3,0.371,126299.1,126299.1,2657,0,0,0,L,1151911521,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789819,624888.00
05/22/2014 16:16,0,3.240,ACTIVE,216.22,353.77,59.975,1400789801,"274151322000076","019011112586793",29.70,38.60,0,335.74,369.70,97.5,92.1,0.380,128248.5,128248.5,2655,0,0,0,L,1151911521,1,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789822,624889.00
05/22/2014 16:16,0,2.033,ACTIVE,215.54,428.31,59.959,1400789801,"274151322000094","019011112586793",39.70,36.50,0,401.86,443.34,82.4,77.6,0.323,73871.5,73871.5,2672,0,0,0,L,1151911521,1,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789824,624890.00
05/22/2014 16:16,0,3.104,ACTIVE,215.32,350.77,59.965,1400789801,"274151322000052","019011112586793",29.02,39.80,0,333.93,367.60,91.2,86.1,0.354,126413.2,126413.2,2616,0,0,0,L,1151911521,1,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789825,624891.00
05/22/2014 16:16,0,3.076,ACTIVE,215.54,354.67,59.965,1400789801,"274151322000085","019011112586793",29.38,36.00,0,334.84,367.00,91.5,86.4,0.340,125795.9,125795.9,2600,0,0,0,L,1151911521,1,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789827,624892.00
05/22/2014 16:16,0,3.072,ACTIVE,215.54,346.56,59.975,1400789801,"274151322000087","019011112586793",27.91,60.50,0,333.93,366.40,86.8,81.8,0.331,121356.1,121356.1,2618,0,0,0,L,1151911521,1,123.14,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789829,624893.00
05/22/2014 16:16,0,2.992,ACTIVE,215.32,350.17,59.970,1400789801,"274151322000088","019011112586793",29.38,35.60,0,334.24,366.10,89.1,84.0,0.323,121620.3,121620.3,2611,0,0,0,L,1151911521,1,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789830,624894.00
05/22/2014 16:16,0,3.248,ACTIVE,215.32,344.15,59.970,1400789801,"274151322000095","019011112586793",29.46,38.00,0,333.63,368.50,97.0,91.7,0.362,126844.5,126844.5,2637,0,0,0,L,1151911521,1,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789832,624895.00
05/22/2014 16:16,0,2.072,ACTIVE,216.22,423.50,59.970,1400789801,"274151322000068","019011112586793",39.48,39.00,0,400.06,439.13,82.7,77.9,0.314,71687.9,71687.9,2637,0,0,0,L,1151911521,1,123.36,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789834,624896.00
05/22/2014 16:16,0,3.066,ACTIVE,215.77,353.47,59.970,1400789801,"274151322000054","019011112586793",29.42,35.40,0,333.63,366.40,91.3,86.2,0.349,124540.9,124540.9,2605,0,0,0,L,1151911521,1,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789836,624897.00
05/22/2014 16:16,1,2.967,ACTIVE,215.3,340.19,60.00,1400789801,"040051121000097","019011112586793",26.42,26,0.344,317.66,353.49,78.0,74.0,0.364,300877.99999994,300878.89999998,487,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789838,624898.00
05/22/2014 16:16,1,2.974,ACTIVE,214.4,342.71,60.00,1400789801,"040051121000095","019011112586793",24.13,24,0.310,318.01,351.44,71.4,66.3,0.335,270549.09999989,270549.89999989,355,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789840,624899.00
05/22/2014 16:16,1,1.904,ACTIVE,215.4,329.28,60.03,1400789801,"033051125000132","019011112586793",35.40,26,0.294,318.24,350.69,67.1,63.2,0.320,245507.89999948,245508.79999948,311,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400789842,624900.00
05/22/2014 15:00,1,3.214,ACTIVE,215.1,320.51,60.03,1400785203,"040051121000097","019011112586793",26.63,26,0.377,317.75,356.04,85.1,80.7,0.399,300878.89999998,300880.49999994,489,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785205,624901.00
05/22/2014 15:00,1,3.223,ACTIVE,215.0,335.55,60.00,1400785203,"040051121000095","019011112586793",24.29,24,0.339,317.78,351.55,77.9,72.6,0.364,270549.89999989,270551.29999989,357,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785208,624902.00
05/22/2014 15:00,1,2.081,ACTIVE,215.4,339.45,60.00,1400785203,"033051125000132","019011112586793",35.44,26,0.323,317.73,352.03,73.4,69.5,0.350,245508.79999948,245510.09999948,313,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785210,624903.00
05/22/2014 15:00,1,2.061,ACTIVE,214.9,342.50,60.03,1400785203,"033051125000135","019011112586793",35.32,25,0.323,316.85,352.05,72.4,69.2,0.342,241621.39999987,241623.39999987,297,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785212,624904.00
05/22/2014 15:00,1,3.270,ACTIVE,214.2,323.01,60.03,1400785203,"040051121000116","019011112586793",26.40,25,0.377,316.57,354.03,85.9,80.6,0.401,284618.59999991,284620.99999995,350,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785215,624905.00
05/22/2014 15:00,1,3.269,ACTIVE,215.1,335.75,60.00,1400785203,"040051121000068","019011112586793",24.27,26,0.348,316.26,353.18,78.9,74.8,0.372,275823.79999995,275825.99999995,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785217,624906.00
05/22/2014 15:00,1,2.426,ACTIVE,214.8,320.54,60.03,1400785203,"033051125000118","019011112586793",39.81,27,0.431,315.29,359.23,96.1,91.9,0.448,312573.5000001,312576.20000009,267,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785219,624907.00
05/22/2014 15:00,1,2.420,ACTIVE,215.3,352.97,60.00,1400785203,"033051125000150","019011112586793",40.01,26,0.432,315.86,357.86,96.3,92.7,0.450,315454.59999965,315457.39999965,308,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785221,624908.00
05/22/2014 15:00,1,3.289,ACTIVE,215.2,335.94,60.00,1400785203,"040051121000185","019011112586793",26.11,26,0.379,317.91,354.85,85.4,81.3,0.401,284471.00000004,284473.40000002,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785224,624909.00
05/22/2014 15:00,1,3.334,ACTIVE,214.7,324.39,60.03,1400785203,"040051121000195","019011112586793",26.01,27,0.383,316.04,354.94,86.3,82.1,0.402,286987.80000016,286990.10000011,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785226,624910.00
05/22/2014 15:00,0,3.512,ACTIVE,216.22,349.86,59.959,1400785203,"274151322000083","019011112586793",29.14,39.00,0,333.93,366.40,103.5,97.9,0.411,126302.0,126302.0,2658,0,0,0,L,1151911521,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785228,624911.00
05/22/2014 15:00,0,3.688,ACTIVE,216.90,357.08,59.965,1400785203,"274151322000076","019011112586793",29.74,38.00,0,335.14,368.80,111.1,105.3,0.429,128251.6,128251.6,2656,0,0,0,L,1151911521,0,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785229,624912.00
05/22/2014 15:00,0,2.324,ACTIVE,216.22,427.11,59.965,1400785203,"274151322000094","019011112586793",40.31,36.30,0,404.87,447.85,94.7,89.5,0.358,73874.1,73874.1,2673,0,0,0,L,1151911521,0,122.68,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785231,624913.00
05/22/2014 15:00,0,3.527,ACTIVE,216.00,350.77,59.975,1400785203,"274151322000052","019011112586793",29.40,39.30,0,333.93,366.70,105.0,99.4,0.402,126416.0,126416.0,2617,0,0,0,L,1151911521,0,122.68,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785233,624914.00
05/22/2014 15:00,0,3.527,ACTIVE,216.22,346.56,59.970,1400785203,"274151322000085","019011112586793",29.66,35.60,0,334.24,367.00,105.9,100.3,0.393,125798.8,125798.8,2601,0,0,0,L,1151911521,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785234,624915.00
05/22/2014 15:00,0,3.541,ACTIVE,216.22,348.66,59.959,1400785203,"274151322000087","019011112586793",28.37,60.00,0,334.54,366.10,101.6,96.2,0.384,121358.8,121358.8,2619,0,0,0,L,1151911521,0,123.59,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785237,624916.00
05/22/2014 15:00,0,3.596,ACTIVE,216.22,353.47,59.965,1400785203,"274151322000088","019011112586793",29.18,34.80,0,334.24,367.30,106.2,100.6,0.398,121623.1,121623.1,2612,0,0,0,L,1151911521,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785239,624917.00
05/22/2014 15:00,0,3.887,ACTIVE,216.22,346.26,59.970,1400785203,"274151322000095","019011112586793",29.72,38.00,0,333.93,369.70,117.1,111.1,0.438,126847.7,126847.7,2638,0,0,0,L,1151911521,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785242,624918.00
05/22/2014 15:00,0,2.533,ACTIVE,217.35,419.00,59.965,1400785203,"274151322000068","019011112586793",39.24,38.60,0,412.68,449.95,100.2,94.7,0.376,71690.6,71690.6,2638,0,0,0,L,1151911521,0,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785245,624919.00
05/22/2014 15:00,0,3.652,ACTIVE,216.22,361.59,59.959,1400785203,"274151322000054","019011112586793",29.78,35.40,0,334.24,369.10,110.0,104.3,0.420,124543.9,124543.9,2606,0,0,0,L,1151911521,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785248,624920.00
05/22/2014 15:00,1,4.098,ACTIVE,216.1,325.82,60.03,1400785203,"040051121000097","019011112586793",26.63,26,0.484,317.51,368.98,108.6,104.0,0.497,300880.49999994,300883.99999994,491,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785206,624921.00
05/22/2014 15:00,1,4.062,ACTIVE,214.8,349.70,60.03,1400785203,"040051121000095","019011112586793",24.18,24,0.433,316.10,366.37,97.7,92.6,0.448,270551.29999989,270554.39999989,359,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785209,624922.00
05/22/2014 15:00,1,2.620,ACTIVE,215.4,322.91,60.03,1400785203,"033051125000132","019011112586793",35.36,26,0.409,318.91,362.89,92.2,88.0,0.430,245510.09999948,245512.99999948,315,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785211,624923.00
05/22/2014 15:00,1,2.550,ACTIVE,215.6,335.40,60.03,1400785203,"033051125000135","019011112586793",35.37,25,0.401,316.69,363.57,89.8,86.0,0.419,241623.39999987,241626.29999991,299,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785213,624924.00
05/22/2014 15:00,1,4.022,ACTIVE,214.8,327.53,60.00,1400785203,"040051121000116","019011112586793",26.49,25,0.472,316.08,367.33,106.0,100.9,0.489,284620.99999995,284624.39999993,352,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785215,624925.00
05/22/2014 15:00,1,4.031,ACTIVE,214.8,350.76,60.03,1400785203,"040051121000068","019011112586793",24.17,26,0.431,316.09,365.33,97.0,92.1,0.450,275825.99999995,275829.09999995,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785218,624926.00
05/22/2014 15:00,1,2.965,ACTIVE,215.0,322.24,60.03,1400785203,"033051125000118","019011112586793",40.11,27,0.531,314.99,373.16,118.3,113.8,0.539,312576.20000009,312580.0000001,269,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785220,624927.00
05/22/2014 15:00,1,2.966,ACTIVE,215.6,325.66,60.03,1400785203,"033051125000150","019011112586793",40.30,26,0.534,316.00,373.59,118.9,114.7,0.541,315457.39999965,315461.19999965,310,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785222,624928.00
05/22/2014 15:00,1,4.042,ACTIVE,215.2,351.18,60.00,1400785203,"040051121000185","019011112586793",26.20,26,0.472,316.75,368.94,105.4,101.1,0.486,284473.40000002,284476.80000006,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785224,624929.00
05/22/2014 15:00,1,4.101,ACTIVE,215.1,328.38,60.00,1400785203,"040051121000195","019011112586793",26.25,28,0.477,315.94,368.01,107.1,102.2,0.490,286990.10000011,286993.50000015,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785227,624930.00
05/22/2014 15:00,0,4.416,ACTIVE,216.67,348.96,59.970,1400785203,"274151322000083","019011112586793",29.14,39.50,0,333.33,380.82,130.3,123.9,0.526,126306.1,126306.1,2659,0,0,0,L,1151911521,0,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785228,624931.00
05/22/2014 15:00,0,4.711,ACTIVE,217.13,363.99,59.970,1400785203,"274151322000076","019011112586793",29.58,38.40,0,337.84,383.83,141.1,134.2,0.544,128256.0,128256.0,2657,0,0,0,L,1151911521,0,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785230,624932.00
05/22/2014 15:00,0,3.027,ACTIVE,217.13,421.40,59.981,1400785203,"274151322000094","019011112586793",39.18,36.50,0,405.77,455.37,120.3,114.2,0.460,73877.8,73877.8,2674,0,0,0,L,1151911521,0,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785232,624933.00
05/22/2014 15:00,0,4.566,ACTIVE,216.90,363.69,59.954,1400785203,"274151322000052","019011112586793",29.18,39.50,0,333.93,380.22,134.9,128.3,0.521,126420.2,126420.2,2618,0,0,0,L,1151911521,0,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785233,624934.00
05/22/2014 15:00,0,4.539,ACTIVE,216.90,348.96,59.975,1400785203,"274151322000085","019011112586793",29.46,36.00,0,337.54,381.12,135.4,128.8,0.508,125803.0,125803.0,2602,0,0,0,L,1151911521,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785235,624935.00
05/22/2014 15:00,0,4.459,ACTIVE,216.90,361.29,59.986,1400785203,"274151322000087","019011112586793",28.13,60.00,0,335.14,379.92,126.9,120.6,0.482,121362.8,121362.8,2620,0,0,0,L,1151911521,0,123.59,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785238,624936.00
05/22/2014 15:00,0,4.287,ACTIVE,216.45,360.69,59.981,1400785203,"274151322000088","019011112586793",29.10,35.20,0,335.44,380.22,126.2,119.9,0.473,121627.2,121627.2,2613,0,0,0,L,1151911521,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785240,624937.00
05/22/2014 15:00,0,4.553,ACTIVE,216.45,354.07,59.981,1400785203,"274151322000095","019011112586793",29.48,37.80,0,333.93,383.23,136.0,129.4,0.513,126852.2,126852.2,2639,0,0,0,L,1151911521,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785243,624938.00
05/22/2014 15:00,0,2.926,ACTIVE,217.58,429.52,59.970,1400785203,"274151322000068","019011112586793",38.96,39.00,0,404.27,451.16,115.3,109.4,0.433,71694.4,71694.4,2639,0,0,0,L,1151911521,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785246,624939.00
05/22/2014 15:00,0,4.217,ACTIVE,216.67,362.49,59.981,1400785203,"274151322000054","019011112586793",29.52,35.20,0,333.33,381.12,126.0,119.7,0.473,124548.1,124548.1,2607,0,0,0,L,1151911521,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785249,624940.00
05/22/2014 15:00,1,3.588,ACTIVE,215.2,352.64,60.00,1400785224,"040051121000097","019011112586793",26.70,26,0.422,317.23,362.37,95.3,90.9,0.438,300883.99999994,300889.59999996,493,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785226,624941.00
05/22/2014 15:00,1,3.609,ACTIVE,214.8,322.71,60.00,1400785224,"040051121000095","019011112586793",24.30,24,0.382,317.17,358.72,87.2,81.8,0.404,270554.39999989,270559.49999989,361,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785229,624942.00
05/22/2014 15:00,1,2.332,ACTIVE,215.5,331.25,60.03,1400785224,"033051125000132","019011112586793",35.36,26,0.362,317.71,357.22,82.0,77.9,0.384,245512.99999948,245517.79999948,317,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785231,624943.00
05/22/2014 15:00,1,2.283,ACTIVE,215.7,324.37,60.00,1400785224,"033051125000135","019011112586793",35.50,25,0.358,317.87,357.98,80.6,77.0,0.381,241626.29999991,241630.9999999,301,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785233,624944.00
05/22/2014 15:00,1,3.645,ACTIVE,214.7,344.41,60.00,1400785224,"040051121000116","019011112586793",26.50,24,0.425,315.26,361.44,96.1,91.0,0.443,284624.39999993,284629.99999995,354,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785236,624945.00
05/22/2014 15:00,1,3.654,ACTIVE,215.5,333.46,60.00,1400785224,"040051121000068","019011112586793",24.17,25,0.389,316.96,359.70,87.9,83.5,0.411,275829.09999995,275834.19999995,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785239,624946.00
05/22/2014 15:00,1,2.576,ACTIVE,215.0,352.48,60.03,1400785224,"033051125000118","019011112586793",40.32,26,0.462,314.26,365.85,103.3,98.9,0.476,312580.0000001,312586.40000014,271,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785242,624947.00
05/22/2014 15:00,1,2.505,ACTIVE,215.5,329.82,60.03,1400785224,"033051125000150","019011112586793",40.08,25,0.449,315.77,366.44,99.9,96.5,0.466,315461.19999965,315467.59999965,312,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785245,624948.00
05/22/2014 15:00,1,3.351,ACTIVE,215.2,347.86,60.00,1400785224,"040051121000185","019011112586793",25.99,26,0.385,316.82,361.70,86.7,82.5,0.404,284476.80000006,284482.40000002,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785249,624949.00
05/22/2014 15:00,1,3.331,ACTIVE,214.3,348.68,60.03,1400785224,"040051121000195","019011112586793",26.08,27,0.384,317.35,361.87,86.4,81.9,0.401,286993.50000015,286999.20000014,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785252,624950.00
05/22/2014 15:00,0,3.500,ACTIVE,215.77,355.28,59.991,1400785224,"274151322000083","019011112586793",29.16,39.30,0,333.33,375.71,103.3,97.8,0.415,126312.8,126312.8,2660,0,0,0,L,1151911521,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785255,624951.00
05/22/2014 15:00,0,3.635,ACTIVE,216.45,351.37,59.975,1400785224,"274151322000076","019011112586793",29.74,37.30,0,338.14,377.82,109.5,103.8,0.424,128263.2,128263.2,2658,0,0,0,L,1151911521,0,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785258,624952.00
05/22/2014 15:00,0,2.285,ACTIVE,215.77,426.21,59.975,1400785224,"274151322000094","019011112586793",39.86,36.50,0,403.67,452.96,92.9,87.8,0.354,73883.9,73883.9,2675,0,0,0,L,1151911521,0,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785260,624953.00
05/22/2014 15:00,0,3.422,ACTIVE,216.00,356.78,59.981,1400785224,"274151322000085","019011112586793",29.36,35.20,0,336.64,375.71,101.8,96.4,0.380,125809.7,125809.7,2603,0,0,0,L,1151911521,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785266,624954.00
05/22/2014 15:00,0,3.395,ACTIVE,216.22,351.37,59.981,1400785224,"274151322000087","019011112586793",28.27,59.80,0,333.33,373.61,97.2,91.9,0.367,121369.3,121369.3,2621,0,0,0,L,1151911521,0,123.36,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785269,624955.00
05/22/2014 15:00,0,3.352,ACTIVE,215.32,356.18,59.965,1400785224,"274151322000088","019011112586793",29.08,34.80,0,334.84,373.61,98.8,93.4,0.367,121633.8,121633.8,2614,0,0,0,L,1151911521,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785272,624956.00
05/22/2014 15:00,0,3.580,ACTIVE,215.54,358.88,59.981,1400785224,"274151322000095","019011112586793",29.72,37.30,0,333.93,375.11,107.7,102.1,0.402,126859.3,126859.3,2640,0,0,0,L,1151911521,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785274,624957.00
05/22/2014 15:00,0,2.254,ACTIVE,216.67,428.91,59.970,1400785224,"274151322000068","019011112586793",40.08,38.20,0,405.47,454.46,91.4,86.3,0.340,71700.5,71700.5,2640,0,0,0,L,1151911521,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785277,624958.00
05/22/2014 15:00,0,3.350,ACTIVE,216.00,358.58,59.975,1400785224,"274151322000054","019011112586793",29.42,35.00,0,333.93,373.31,99.8,94.4,0.376,124554.8,124554.8,2608,0,0,0,L,1151911521,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785280,624959.00
05/22/2014 15:00,0,3.375,ACTIVE,215.77,351.07,60.002,1400785224,"274151322000052","019011112586793",29.14,38.60,0,333.63,374.81,99.6,94.2,0.380,126427.4,126427.4,2619,0,0,0,L,1151911521,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785283,624960.00
05/22/2014 15:00,1,3.262,ACTIVE,214.8,339.24,60.03,1400785218,"040051121000097","019011112586793",26.86,25,0.386,317.38,360.61,87.2,82.4,0.405,300889.59999996,300895.09999996,495,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785221,624961.00
05/22/2014 15:00,1,3.270,ACTIVE,215.2,349.49,60.03,1400785218,"040051121000095","019011112586793",24.42,23,0.346,316.82,357.42,79.4,74.1,0.369,270559.49999989,270564.39999989,363,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785223,624962.00
05/22/2014 15:00,1,2.126,ACTIVE,215.2,344.41,60.03,1400785218,"033051125000132","019011112586793",35.58,25,0.330,318.11,356.10,75.2,71.0,0.358,245517.79999948,245522.49999948,319,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785225,624963.00
05/22/2014 15:00,1,2.126,ACTIVE,215.4,325.60,60.03,1400785218,"033051125000135","019011112586793",35.60,24,0.334,317.54,356.63,75.3,71.6,0.355,241630.9999999,241635.59999992,303,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785227,624964.00
05/22/2014 15:00,1,3.418,ACTIVE,214.8,339.94,60.03,1400785218,"040051121000116","019011112586793",26.54,24,0.398,315.78,359.60,90.3,84.9,0.420,284629.99999995,284635.39999993,356,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785229,624965.00
05/22/2014 15:00,1,3.408,ACTIVE,215.7,350.48,60.03,1400785218,"040051121000068","019011112586793",24.66,25,0.368,316.79,357.68,83.6,79.2,0.392,275834.19999995,275839.09999995,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785232,624966.00
05/22/2014 15:00,1,2.574,ACTIVE,215.2,350.32,60.00,1400785218,"033051125000118","019011112586793",40.28,26,0.461,316.01,364.40,103.1,98.5,0.474,312586.40000014,312592.40000014,273,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785234,624967.00
05/22/2014 15:00,1,2.570,ACTIVE,215.9,328.50,60.03,1400785218,"033051125000150","019011112586793",40.14,25,0.459,315.75,364.13,102.7,98.5,0.475,315467.59999965,315473.59999965,314,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785237,624968.00
05/22/2014 15:00,1,3.608,ACTIVE,215.7,326.54,60.03,1400785218,"040051121000185","019011112586793",26.25,25,0.418,317.26,359.85,94.2,90.1,0.435,284482.40000002,284487.70000003,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785240,624969.00
05/22/2014 15:00,1,3.733,ACTIVE,215.4,325.26,60.03,1400785218,"040051121000195","019011112586793",26.46,27,0.436,317.16,360.80,98.3,93.6,0.453,286999.20000014,287004.50000015,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785243,624970.00
05/22/2014 15:00,0,3.916,ACTIVE,216.67,359.48,60.002,1400785218,"274151322000083","019011112586793",29.66,38.20,0,334.24,374.51,117.5,111.5,0.468,126319.2,126319.2,2661,0,0,0,L,1151911521,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785246,624971.00
05/22/2014 15:00,0,4.105,ACTIVE,217.58,356.78,59.965,1400785218,"274151322000076","019011112586793",29.64,37.00,0,335.74,376.92,123.1,116.9,0.477,128269.9,128269.9,2659,0,0,0,L,1151911521,0,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785249,624972.00
05/22/2014 15:00,0,2.570,ACTIVE,216.90,430.42,59.981,1400785218,"274151322000094","019011112586793",40.30,35.60,0,408.48,453.86,104.9,99.3,0.407,73889.6,73889.6,2676,0,0,0,L,1151911521,0,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785251,624973.00
05/22/2014 15:00,0,3.986,ACTIVE,216.90,348.96,59.975,1400785218,"274151322000052","019011112586793",29.32,37.80,0,334.54,374.21,118.5,112.4,0.455,126433.2,126433.2,2620,0,0,0,L,1151911521,0,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400790519,624974.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785218,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,125809.7,125809.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400790520,624975.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785218,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,121369.3,121369.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400790520,624976.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785218,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,121633.8,121633.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400790520,624977.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785218,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,126859.3,126859.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400790520,624978.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785218,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,71700.5,71700.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400790520,624979.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785218,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,124554.8,124554.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400790520,624980.00
05/22/2014 15:00,0,4.498,ACTIVE,217.13,363.39,59.965,1400785214,"274151322000085","019011112586793",29.78,34.30,0,335.44,388.34,135.5,128.8,0.513,125819.1,125819.1,2604,0,0,0,L,1151911521,1,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785216,624981.00
05/22/2014 15:00,0,4.455,ACTIVE,217.13,355.58,59.981,1400785214,"274151322000087","019011112586793",28.82,58.80,0,334.54,386.23,130.1,123.7,0.495,121378.2,121378.2,2622,0,0,0,L,1151911521,1,124.04,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785218,624982.00
05/22/2014 15:00,0,4.443,ACTIVE,216.90,363.69,59.975,1400785214,"274151322000088","019011112586793",29.50,34.50,0,334.54,387.74,132.7,126.1,0.495,121642.9,121642.9,2615,0,0,0,L,1151911521,1,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785220,624983.00
05/22/2014 15:00,0,4.848,ACTIVE,216.90,351.07,59.975,1400785214,"274151322000095","019011112586793",29.94,37.00,0,333.93,391.04,147.1,140.0,0.544,126869.3,126869.3,2641,0,0,0,L,1151911521,1,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785222,624984.00
05/22/2014 15:00,0,2.996,ACTIVE,218.26,451.46,59.975,1400785214,"274151322000068","019011112586793",41.31,38.20,0,409.68,461.08,123.5,117.3,0.464,71708.9,71708.9,2641,0,0,0,L,1151911521,1,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785224,624985.00
05/22/2014 15:00,0,4.545,ACTIVE,217.35,350.77,59.981,1400785214,"274151322000054","019011112586793",29.72,34.30,0,334.54,388.94,136.7,130.0,0.513,124564.0,124564.0,2609,0,0,0,L,1151911521,1,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785225,624986.00
05/22/2014 15:00,1,4.328,ACTIVE,216.2,353.25,60.03,1400785214,"040051121000097","019011112586793",26.93,25,0.514,316.90,371.80,116.0,110.9,0.528,300895.09999996,300898.89999997,497,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785228,624987.00
05/22/2014 15:00,1,4.358,ACTIVE,215.7,356.62,60.03,1400785214,"040051121000095","019011112586793",24.42,23,0.469,315.86,368.74,105.9,100.5,0.480,270564.39999989,270567.79999989,365,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785230,624988.00
05/22/2014 15:00,1,2.741,ACTIVE,216.0,343.50,60.00,1400785214,"033051125000132","019011112586793",35.95,25,0.434,317.60,365.88,98.0,93.4,0.454,245522.49999948,245525.79999948,321,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785232,624989.00
05/22/2014 15:00,1,3.246,ACTIVE,216.3,322.22,60.03,1400785214,"033051125000135","019011112586793",34.75,24,0.501,316.54,366.31,112.2,107.7,0.511,241635.59999992,241638.79999991,305,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785234,624990.00
05/22/2014 15:00,1,5.891,ACTIVE,216.2,369.24,60.03,1400785214,"040051121000116","019011112586793",26.70,24,0.699,315.13,376.52,156.5,150.1,0.699,284635.39999993,284639.19999994,358,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785237,624991.00
05/22/2014 15:00,1,4.698,ACTIVE,216.0,330.45,60.03,1400785214,"040051121000068","019011112586793",24.40,25,0.506,317.99,370.69,114.0,108.7,0.519,275839.09999995,275842.79999995,216,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785240,624992.00
05/22/2014 15:00,1,3.237,ACTIVE,216.0,340.10,60.03,1400785214,"033051125000118","019011112586793",40.60,26,0.587,315.33,379.53,130.8,126.2,0.593,312592.40000014,312596.90000014,275,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785243,624993.00
05/22/2014 15:00,1,3.108,ACTIVE,215.8,333.43,60.03,1400785214,"033051125000150","019011112586793",40.09,25,0.557,315.93,380.04,123.9,119.6,0.560,315473.59999965,315478.09999965,316,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785247,624994.00
05/22/2014 15:00,1,4.344,ACTIVE,216.2,335.84,60.03,1400785214,"040051121000185","019011112586793",26.24,25,0.504,318.15,376.17,113.4,108.3,0.517,284487.70000003,284491.70000003,230,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785250,624995.00
05/22/2014 15:00,1,4.557,ACTIVE,215.7,321.68,60.03,1400785214,"040051121000195","019011112586793",26.45,26,0.536,317.29,375.01,119.9,114.7,0.547,287004.50000015,287008.50000015,207,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785253,624996.00
05/22/2014 15:00,0,5.008,ACTIVE,216.67,369.40,59.959,1400785214,"274151322000083","019011112586793",29.46,38.20,0,337.24,389.54,149.3,142.2,0.601,126324.0,126324.0,2662,0,0,0,L,1151911521,1,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785256,624997.00
05/22/2014 15:00,0,4.986,ACTIVE,217.58,370.00,59.996,1400785214,"274151322000076","019011112586793",30.08,37.80,0,337.24,390.14,151.9,144.7,0.592,128275.0,128275.0,2660,0,0,0,L,1151911521,1,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785259,624998.00
05/22/2014 15:00,0,3.219,ACTIVE,217.35,439.74,59.981,1400785214,"274151322000094","019011112586793",39.88,36.30,0,411.18,466.79,130.2,123.7,0.499,73893.9,73893.9,2677,0,0,0,L,1151911521,1,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785262,624999.00
05/22/2014 15:00,0,4.645,ACTIVE,217.13,351.67,59.991,1400785214,"274151322000052","019011112586793",29.40,38.40,0,337.84,389.24,138.1,131.4,0.521,126438.0,126438.0,2621,0,0,0,L,1151911521,1,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785264,625000.00
05/22/2014 16:31,1,3.932,ACTIVE,215.8,342.77,60.03,1400790712,"040051121000097","019011112586793",26.76,25,0.464,316.61,375.29,104.7,99.9,0.479,300898.89999997,300901.89999997,499,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400790715,625001.00
05/22/2014 16:31,1,3.974,ACTIVE,215.5,324.48,60.03,1400790712,"040051121000095","019011112586793",24.13,24,0.421,317.32,369.87,95.4,90.3,0.433,270567.79999989,270570.59999989,367,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400790717,625002.00
05/22/2014 16:31,1,2.560,ACTIVE,216.3,347.92,60.00,1400790712,"033051125000132","019011112586793",35.52,25,0.402,317.77,368.34,90.5,86.6,0.417,245525.79999948,245528.49999948,323,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400790719,625003.00
05/22/2014 16:31,1,2.546,ACTIVE,216.2,322.44,60.03,1400790712,"033051125000135","019011112586793",35.45,24,0.400,317.32,368.66,89.8,86.2,0.417,241638.79999991,241641.4999999,307,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400790722,625004.00
05/22/2014 16:31,1,4.058,ACTIVE,215.7,326.05,60.03,1400790712,"040051121000116","019011112586793",26.64,24,0.476,315.63,376.15,107.6,102.3,0.493,284639.19999994,284642.19999994,360,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400790724,625005.00
05/22/2014 16:31,1,4.127,ACTIVE,215.9,326.98,60.03,1400790712,"040051121000068","019011112586793",24.41,25,0.444,316.35,365.08,100.2,95.4,0.462,275842.79999995,275845.49999995,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400790726,625006.00
05/22/2014 16:31,1,3.019,ACTIVE,216.5,348.10,60.03,1400790712,"033051125000118","019011112586793",40.27,26,0.543,315.09,371.52,121.0,116.8,0.550,312596.90000014,312600.10000013,277,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400790728,625007.00
05/22/2014 16:31,1,2.988,ACTIVE,216.7,342.56,60.03,1400790712,"033051125000150","019011112586793",40.37,25,0.536,315.58,370.60,120.0,115.6,0.548,315478.09999965,315481.39999965,318,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400790731,625008.00
05/22/2014 16:31,1,4.241,ACTIVE,216.7,355.63,60.00,1400790712,"040051121000185","019011112586793",26.52,25,0.498,317.82,366.30,111.9,107.1,0.508,284491.70000003,284494.40000002,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400790733,625009.00
05/22/2014 16:31,1,4.515,ACTIVE,215.9,357.79,60.03,1400790712,"040051121000195","019011112586793",26.32,26,0.525,314.93,366.25,118.2,112.8,0.534,287008.50000015,287011.30000016,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400790735,625010.00
05/22/2014 16:31,0,4.832,ACTIVE,216.90,369.10,59.975,1400790712,"274151322000083","019011112586793",29.34,38.20,0,337.24,379.62,143.6,136.6,0.575,126327.3,126327.3,2663,0,0,0,L,1151911521,0,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400790737,625011.00
05/22/2014 16:31,0,4.924,ACTIVE,217.58,353.47,59.975,1400790712,"274151322000076","019011112586793",29.86,36.80,0,339.04,384.43,148.8,141.6,0.575,128278.5,128278.5,2661,0,0,0,L,1151911521,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400790739,625012.00
05/22/2014 16:31,0,3.043,ACTIVE,216.90,429.52,59.975,1400790712,"274151322000094","019011112586793",39.74,35.80,0,409.08,453.56,122.3,116.2,0.468,73896.8,73896.8,2678,0,0,0,L,1151911521,0,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400790740,625013.00
05/22/2014 16:31,0,4.645,ACTIVE,217.35,365.80,59.970,1400790712,"274151322000052","019011112586793",29.34,38.20,0,338.14,379.02,138.0,131.3,0.530,126441.2,126441.2,2622,0,0,0,L,1151911521,0,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400790742,625014.00
05/22/2014 16:31,0,4.707,ACTIVE,217.13,351.37,59.965,1400790712,"274151322000085","019011112586793",29.40,34.00,0,338.74,386.83,140.1,133.3,0.530,125824.1,125824.1,2605,0,0,0,L,1151911521,0,124.27,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400790744,625015.00
05/22/2014 16:31,0,4.854,ACTIVE,217.35,368.20,59.981,1400790712,"274151322000087","019011112586793",28.29,58.80,0,337.24,386.23,138.9,132.2,0.530,121383.0,121383.0,2623,0,0,0,L,1151911521,0,124.27,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400790746,625016.00
05/22/2014 16:31,0,4.488,ACTIVE,216.90,358.58,59.981,1400790712,"274151322000088","019011112586793",29.22,34.30,0,338.14,387.14,132.8,126.2,0.495,121647.8,121647.8,2616,0,0,0,L,1151911521,0,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400790747,625017.00
05/22/2014 16:31,0,4.646,ACTIVE,216.90,362.49,59.981,1400790712,"274151322000095","019011112586793",29.80,37.00,0,337.54,391.34,140.2,133.4,0.530,126874.7,126874.7,2642,0,0,0,L,1151911521,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400790749,625018.00
05/22/2014 16:31,0,3.109,ACTIVE,218.03,419.60,59.986,1400790712,"274151322000068","019011112586793",38.33,38.20,0,402.77,464.98,120.7,114.6,0.455,71713.4,71713.4,2642,0,0,0,L,1151911521,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400790751,625019.00
05/22/2014 16:31,0,4.434,ACTIVE,217.13,355.28,59.975,1400790712,"274151322000054","019011112586793",29.46,34.50,0,337.84,388.64,132.2,125.7,0.504,124569.0,124569.0,2610,0,0,0,L,1151911521,0,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400790753,625020.00
05/22/2014 15:00,1,3.316,ACTIVE,216.2,343.31,60.00,1400785204,"040051121000097","019011112586793",26.71,25,0.389,317.61,366.36,88.1,83.7,0.406,300901.89999997,300910.39999997,501,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785207,625021.00
05/22/2014 15:00,1,3.297,ACTIVE,215.5,327.46,60.00,1400785204,"040051121000095","019011112586793",24.19,24,0.347,317.70,362.06,79.3,74.6,0.370,270570.59999989,270578.19999989,369,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785209,625022.00
05/22/2014 15:00,1,2.126,ACTIVE,215.8,322.52,60.03,1400785204,"033051125000132","019011112586793",35.25,25,0.327,319.10,360.35,74.5,70.7,0.353,245528.49999948,245535.59999948,325,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785212,625023.00
05/22/2014 15:00,1,2.077,ACTIVE,216.0,345.41,60.00,1400785204,"033051125000135","019011112586793",35.35,24,0.323,318.72,361.38,73.0,69.5,0.347,241641.4999999,241648.59999992,309,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785214,625024.00
