ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2014 15:00,1,3.271,ACTIVE,215.1,348.56,60.00,1400785204,"040051121000116","019011112586793",26.48,23,0.379,317.14,364.85,86.2,81.1,0.400,284642.19999994,284650.59999992,362,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785216,625025.00
05/22/2014 15:00,1,3.248,ACTIVE,216.1,339.47,60.00,1400785204,"040051121000068","019011112586793",24.24,25,0.343,318.71,362.75,78.3,73.9,0.370,275845.49999995,275853.09999995,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785218,625026.00
05/22/2014 15:00,1,2.388,ACTIVE,215.4,353.37,60.00,1400785204,"033051125000118","019011112586793",40.15,25,0.425,315.83,370.09,95.4,91.3,0.442,312600.10000013,312609.50000011,279,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785221,625027.00
05/22/2014 15:00,1,2.396,ACTIVE,216.1,328.61,60.00,1400785204,"033051125000150","019011112586793",40.04,24,0.426,316.97,370.01,95.4,91.9,0.445,315481.39999965,315490.69999965,320,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785223,625028.00
05/22/2014 15:00,1,3.260,ACTIVE,216.0,337.55,60.00,1400785204,"040051121000185","019011112586793",26.08,25,0.373,318.30,365.16,84.6,80.3,0.392,284494.40000002,284502.70000003,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785225,625029.00
05/22/2014 15:00,1,3.255,ACTIVE,215.1,350.00,60.00,1400785204,"040051121000195","019011112586793",26.19,26,0.374,318.06,366.35,84.8,80.4,0.396,287011.30000016,287019.60000011,211,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785227,625030.00
05/22/2014 15:00,0,3.469,ACTIVE,216.67,358.28,59.959,1400785204,"274151322000083","019011112586793",28.98,37.50,0,338.14,379.02,101.8,96.3,0.402,126337.1,126337.1,2664,0,0,0,L,1151911521,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785229,625031.00
05/22/2014 15:00,0,3.545,ACTIVE,217.35,357.68,59.949,1400785204,"274151322000076","019011112586793",29.98,36.30,0,339.34,383.83,107.6,101.9,0.411,128288.9,128288.9,2662,0,0,0,L,1151911521,0,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785231,625032.00
05/22/2014 15:00,0,2.250,ACTIVE,216.22,431.32,59.938,1400785204,"274151322000094","019011112586793",39.90,35.60,0,402.77,452.96,90.5,85.4,0.345,73905.5,73905.5,2679,0,0,0,L,1151911521,0,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785232,625033.00
05/22/2014 15:00,0,3.389,ACTIVE,217.13,359.18,59.949,1400785204,"274151322000052","019011112586793",29.36,37.80,0,337.84,381.12,100.8,95.3,0.384,126450.9,126450.9,2623,0,0,0,L,1151911521,0,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785234,625034.00
05/22/2014 15:00,0,3.396,ACTIVE,216.90,354.37,59.970,1400785204,"274151322000085","019011112586793",29.26,34.30,0,339.04,380.22,100.6,95.2,0.380,125833.7,125833.7,2606,0,0,0,L,1151911521,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785237,625035.00
05/22/2014 15:00,0,3.400,ACTIVE,216.90,358.88,59.949,1400785204,"274151322000087","019011112586793",28.09,58.50,0,338.14,378.72,96.7,91.4,0.367,121392.3,121392.3,2624,0,0,0,L,1151911521,0,123.81,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785239,625036.00
05/22/2014 15:00,0,3.332,ACTIVE,216.67,348.66,59.954,1400785204,"274151322000088","019011112586793",29.10,33.50,0,338.44,379.92,98.2,92.8,0.362,121657.2,121657.2,2617,0,0,0,L,1151911521,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785242,625037.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785204,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,126874.7,126874.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791062,625038.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785204,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,71713.4,71713.4,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791062,625039.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785204,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,124569.0,124569.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791062,625040.00
05/22/2014 15:00,0,3.486,ACTIVE,216.22,352.87,59.959,1400785203,"274151322000095","019011112586793",29.88,36.00,0,337.84,379.92,105.5,99.9,0.398,126887.5,126887.5,2643,0,0,0,L,1151911521,1,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785205,625041.00
05/22/2014 15:00,0,2.182,ACTIVE,217.35,432.82,59.965,1400785203,"274151322000068","019011112586793",40.31,37.80,0,400.96,456.57,89.0,84.0,0.331,71724.2,71724.2,2643,0,0,0,L,1151911521,1,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785207,625042.00
05/22/2014 15:00,0,3.295,ACTIVE,216.90,359.48,59.970,1400785203,"274151322000054","019011112586793",29.36,33.80,0,338.14,377.82,98.1,92.7,0.371,124580.8,124580.8,2611,0,0,0,L,1151911521,1,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785209,625043.00
05/22/2014 15:00,1,3.199,ACTIVE,215.7,324.38,60.03,1400785203,"040051121000097","019011112586793",26.61,24,0.373,319.42,357.12,84.7,80.0,0.394,300910.39999997,300913.39999997,503,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785212,625044.00
05/22/2014 15:00,1,3.178,ACTIVE,215.8,328.00,60.00,1400785203,"040051121000095","019011112586793",24.27,23,0.331,316.25,353.55,76.7,71.3,0.356,270578.19999989,270580.89999989,371,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785214,625045.00
05/22/2014 15:00,1,2.049,ACTIVE,215.9,338.81,60.03,1400785203,"033051125000132","019011112586793",35.38,25,0.316,319.85,353.06,72.1,68.0,0.344,245535.59999948,245538.09999948,327,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785216,625046.00
05/22/2014 15:00,1,2.019,ACTIVE,216.6,347.43,60.00,1400785203,"033051125000135","019011112586793",35.33,24,0.313,318.93,352.93,71.0,67.7,0.335,241648.59999992,241651.09999992,311,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785218,625047.00
05/22/2014 15:00,1,3.176,ACTIVE,215.4,323.26,60.03,1400785203,"040051121000116","019011112586793",26.64,23,0.367,316.16,356.22,84.2,78.7,0.393,284650.59999992,284653.49999996,364,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785220,625048.00
05/22/2014 15:00,1,3.176,ACTIVE,215.8,326.20,60.00,1400785203,"040051121000068","019011112586793",24.24,24,0.335,317.98,354.49,76.6,72.1,0.362,275853.09999995,275855.69999995,222,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785223,625049.00
05/22/2014 15:00,1,2.335,ACTIVE,215.7,350.74,60.00,1400785203,"033051125000118","019011112586793",40.17,25,0.415,317.38,359.14,93.3,89.3,0.434,312609.50000011,312612.80000012,281,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785225,625050.00
05/22/2014 15:00,1,2.335,ACTIVE,215.9,329.15,60.03,1400785203,"033051125000150","019011112586793",40.11,24,0.414,316.96,359.95,93.2,89.1,0.435,315490.69999965,315493.99999965,322,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785227,625051.00
05/22/2014 15:00,1,3.165,ACTIVE,216.1,347.26,60.03,1400785203,"040051121000185","019011112586793",26.23,24,0.364,319.08,355.62,82.6,78.5,0.386,284502.70000003,284505.60000001,236,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785229,625052.00
05/22/2014 15:00,1,3.183,ACTIVE,215.7,328.19,60.00,1400785203,"040051121000195","019011112586793",26.23,25,0.366,318.20,355.96,83.0,78.6,0.389,287019.60000011,287022.30000016,213,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785232,625053.00
05/22/2014 15:00,0,3.355,ACTIVE,216.67,353.77,59.965,1400785203,"274151322000083","019011112586793",29.32,37.80,0,337.24,368.80,99.7,94.3,0.402,126340.5,126340.5,2665,0,0,0,L,1151911521,1,123.36,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785234,625054.00
05/22/2014 15:00,0,3.523,ACTIVE,217.58,352.57,59.954,1400785203,"274151322000076","019011112586793",29.72,36.30,0,340.25,372.11,106.0,100.4,0.411,128292.5,128292.5,2663,0,0,0,L,1151911521,1,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785236,625055.00
05/22/2014 15:00,0,2.254,ACTIVE,216.90,414.49,59.965,1400785203,"274151322000094","019011112586793",38.90,35.60,0,402.46,449.95,88.7,83.7,0.340,73908.6,73908.6,2680,0,0,0,L,1151911521,1,123.36,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785239,625056.00
05/22/2014 15:00,0,3.344,ACTIVE,216.45,348.66,59.970,1400785203,"274151322000052","019011112586793",29.14,37.50,0,337.84,369.10,98.7,93.4,0.376,126454.3,126454.3,2624,0,0,0,L,1151911521,1,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785241,625057.00
05/22/2014 15:00,0,3.322,ACTIVE,216.45,358.58,59.933,1400785203,"274151322000085","019011112586793",29.28,34.50,0,339.34,369.10,98.5,93.1,0.371,125837.2,125837.2,2607,0,0,0,L,1151911521,1,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785244,625058.00
05/22/2014 15:00,0,3.314,ACTIVE,216.90,348.06,59.975,1400785203,"274151322000087","019011112586793",28.47,57.30,0,338.44,368.20,95.5,90.3,0.358,121395.6,121395.6,2625,0,0,0,L,1151911521,1,124.04,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785247,625059.00
05/22/2014 15:00,0,3.307,ACTIVE,216.67,359.48,59.975,1400785203,"274151322000088","019011112586793",29.10,33.50,0,338.44,370.30,97.3,92.0,0.358,121660.6,121660.6,2618,0,0,0,L,1151911521,1,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785250,625060.00
05/22/2014 15:00,1,3.178,ACTIVE,216.1,343.05,60.00,1400785203,"040051121000097","019011112586793",26.77,24,0.374,318.21,357.36,84.6,80.6,0.396,300913.39999997,300918.69999992,505,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785206,625061.00
05/22/2014 15:00,1,3.173,ACTIVE,215.8,326.81,60.00,1400785203,"040051121000095","019011112586793",24.23,23,0.331,318.85,353.79,76.5,71.5,0.354,270580.89999989,270585.69999989,373,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785208,625062.00
05/22/2014 15:00,1,2.062,ACTIVE,215.7,346.36,60.03,1400785203,"033051125000132","019011112586793",35.53,24,0.319,319.70,354.22,72.9,69.0,0.342,245538.09999948,245542.69999948,329,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785211,625063.00
05/22/2014 15:00,1,2.065,ACTIVE,215.6,343.19,59.96,1400785203,"033051125000135","019011112586793",35.48,24,0.323,318.17,353.35,72.9,69.5,0.347,241651.09999992,241655.59999992,313,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785213,625064.00
05/22/2014 15:00,1,3.287,ACTIVE,215.0,349.98,60.00,1400785203,"040051121000116","019011112586793",26.53,23,0.382,315.82,356.10,86.7,81.9,0.401,284653.49999996,284658.79999997,366,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785215,625065.00
05/22/2014 15:00,1,3.231,ACTIVE,215.6,342.18,60.00,1400785203,"040051121000068","019011112586793",24.29,24,0.343,317.73,354.90,78.1,73.6,0.367,275855.69999995,275860.59999995,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785218,625066.00
05/22/2014 15:00,1,2.329,ACTIVE,215.7,337.87,60.00,1400785203,"033051125000118","019011112586793",40.05,25,0.413,316.70,359.52,92.8,88.9,0.430,312612.80000012,312618.7000001,283,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785220,625067.00
05/22/2014 15:00,1,2.292,ACTIVE,216.3,350.96,60.00,1400785203,"033051125000150","019011112586793",40.25,24,0.409,316.77,360.06,91.8,88.2,0.428,315493.99999965,315499.89999965,324,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785223,625068.00
05/22/2014 15:00,1,3.123,ACTIVE,216.0,338.71,60.00,1400785203,"040051121000185","019011112586793",26.10,24,0.357,319.09,356.00,81.1,76.9,0.380,284505.60000001,284510.80000006,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785225,625069.00
05/22/2014 15:00,1,3.111,ACTIVE,214.4,347.17,60.00,1400785203,"040051121000195","019011112586793",26.23,25,0.360,318.27,356.68,81.2,76.8,0.383,287022.30000016,287027.70000014,215,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785227,625070.00
05/22/2014 15:00,0,3.289,ACTIVE,216.45,346.56,59.938,1400785203,"274151322000083","019011112586793",29.30,37.00,0,337.84,371.21,97.5,92.1,0.384,126346.9,126346.9,2666,0,0,0,L,1151911521,0,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785229,625071.00
05/22/2014 15:00,0,3.400,ACTIVE,217.35,353.17,59.944,1400785203,"274151322000076","019011112586793",29.96,35.60,0,339.65,374.51,103.1,97.6,0.398,128299.2,128299.2,2664,0,0,0,L,1151911521,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785231,625072.00
05/22/2014 15:00,0,2.135,ACTIVE,216.90,427.41,59.938,1400785203,"274151322000094","019011112586793",40.14,35.60,0,401.26,449.95,85.9,81.0,0.327,73914.2,73914.2,2681,0,0,0,L,1151911521,0,123.59,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785232,625073.00
05/22/2014 15:00,0,3.258,ACTIVE,216.90,347.76,59.944,1400785203,"274151322000052","019011112586793",29.40,36.50,0,337.84,370.60,97.0,91.7,0.362,126460.6,126460.6,2625,0,0,0,L,1151911521,0,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400785234,625074.00
05/22/2014 15:00,0,3.229,ACTIVE,216.67,349.86,59.944,1400785203,"274151322000085","019011112586793",29.56,34.00,0,338.74,371.21,96.7,91.4,0.358,125843.4,125843.4,2608,0,0,0,L,1151911521,0,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791425,625075.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,121395.6,121395.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791426,625076.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,121660.6,121660.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791426,625077.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,126887.5,126887.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791426,625078.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,71724.2,71724.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791426,625079.00
05/22/2014 15:00,0,0,NO_COMMUNICATIONS,0,0,0,1400785203,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,124580.8,124580.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791426,625080.00
05/22/2014 16:45,0,3.412,ACTIVE,216.90,348.66,59.944,1400791504,"274151322000087","019011112586793",28.65,57.00,0,338.14,370.60,99.1,93.7,0.376,121403.6,121403.6,2626,0,0,0,L,1151911521,1,123.81,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791506,625081.00
05/22/2014 16:45,0,3.424,ACTIVE,216.90,349.56,59.954,1400791504,"274151322000088","019011112586793",29.30,33.30,0,337.84,370.90,101.6,96.1,0.380,121668.7,121668.7,2619,0,0,0,L,1151911521,1,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791508,625082.00
05/22/2014 16:45,0,3.732,ACTIVE,217.35,362.49,59.928,1400791504,"274151322000095","019011112586793",29.68,35.20,0,338.44,372.41,112.1,106.3,0.420,126897.6,126897.6,2644,0,0,0,L,1151911521,1,124.27,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791510,625083.00
05/22/2014 16:45,0,2.340,ACTIVE,218.03,434.93,59.970,1400791504,"274151322000068","019011112586793",39.96,37.50,0,403.07,451.46,95.4,90.1,0.358,71732.7,71732.7,2644,0,0,0,L,1151911521,1,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791512,625084.00
05/22/2014 16:45,0,3.490,ACTIVE,217.13,360.69,59.954,1400791504,"274151322000054","019011112586793",29.52,33.30,0,337.84,371.81,104.3,98.7,0.398,124590.2,124590.2,2612,0,0,0,L,1151911521,1,124.04,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791514,625085.00
05/22/2014 16:45,1,3.406,ACTIVE,216.0,329.25,60.00,1400791504,"040051121000097","019011112586793",26.83,24,0.401,319.29,357.89,90.9,86.4,0.417,300918.69999992,300921.39999997,507,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791516,625086.00
05/22/2014 16:45,1,3.455,ACTIVE,216.0,326.03,60.00,1400791504,"040051121000095","019011112586793",24.44,23,0.366,319.03,355.66,84.0,78.8,0.387,270585.69999989,270588.09999989,375,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791519,625087.00
05/22/2014 16:45,1,2.184,ACTIVE,216.6,325.49,60.00,1400791504,"033051125000132","019011112586793",35.76,24,0.341,319.04,355.31,77.7,73.8,0.366,245542.69999948,245544.99999948,331,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791521,625088.00
05/22/2014 16:45,1,2.055,ACTIVE,216.4,334.12,60.00,1400791504,"033051125000135","019011112586793",35.64,24,0.322,318.61,354.02,72.9,69.6,0.343,241655.59999992,241657.89999987,315,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791523,625089.00
05/22/2014 16:45,1,3.225,ACTIVE,215.6,340.37,60.00,1400791504,"040051121000116","019011112586793",26.66,23,0.374,318.35,357.63,85.5,80.5,0.399,284658.79999997,284661.59999992,368,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791526,625090.00
05/22/2014 16:45,1,3.173,ALERT,215.8,325.93,60.00,1400791504,"040051121000068","019011112586793",24.45,24,0.338,318.75,354.51,77.2,72.9,0.364,275860.59999995,275862.99999995,226,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400791529,625091.00
05/22/2014 16:45,1,2.352,ACTIVE,216.3,327.15,60.00,1400791504,"033051125000118","019011112586793",40.21,24,0.418,318.12,360.04,94.1,90.0,0.434,312618.7000001,312621.80000012,285,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791532,625092.00
05/22/2014 16:45,1,2.384,ACTIVE,216.1,327.44,60.00,1400791504,"033051125000150","019011112586793",40.23,24,0.424,318.07,360.11,95.4,91.5,0.444,315499.89999965,315502.99999965,326,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791535,625093.00
05/22/2014 16:45,1,3.213,ACTIVE,216.1,334.92,60.00,1400791504,"040051121000185","019011112586793",26.27,24,0.369,319.22,356.08,84.0,79.6,0.390,284510.80000006,284513.50000005,240,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791538,625094.00
05/22/2014 16:45,1,3.199,ACTIVE,215.8,334.07,60.00,1400791504,"040051121000195","019011112586793",26.51,25,0.372,316.44,355.97,84.4,80.2,0.392,287027.70000014,287030.40000013,217,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791540,625095.00
05/22/2014 16:45,0,3.379,ACTIVE,217.13,349.86,59.959,1400791504,"274151322000083","019011112586793",29.42,37.00,0,338.74,370.30,100.7,95.3,0.402,126350.2,126350.2,2667,0,0,0,L,1151911521,1,123.81,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791542,625096.00
05/22/2014 16:45,0,3.508,ACTIVE,218.03,354.67,59.959,1400791504,"274151322000076","019011112586793",29.90,35.80,0,339.65,373.91,106.2,100.6,0.411,128302.7,128302.7,2665,0,0,0,L,1151911521,1,124.27,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791544,625097.00
05/22/2014 16:45,0,2.227,ACTIVE,217.35,423.81,59.954,1400791504,"274151322000094","019011112586793",39.94,35.80,0,402.77,451.46,89.0,84.0,0.336,73917.1,73917.1,2682,0,0,0,L,1151911521,1,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791546,625098.00
05/22/2014 16:45,0,3.361,ACTIVE,217.35,352.57,59.959,1400791504,"274151322000052","019011112586793",29.40,36.50,0,338.14,370.00,100.1,94.7,0.371,126463.8,126463.8,2626,0,0,0,L,1151911521,1,123.59,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791547,625099.00
05/22/2014 16:45,0,3.361,ACTIVE,217.58,347.16,59.954,1400791504,"274151322000085","019011112586793",29.36,33.50,0,339.34,370.00,99.9,94.5,0.371,125846.7,125846.7,2609,0,0,0,L,1151911521,1,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791549,625100.00
05/22/2014 16:45,1,4.930,ACTIVE,217.7,329.94,60.00,1400791503,"040051121000097","019011112586793",27.02,24,0.589,317.58,373.78,132.5,127.4,0.592,300921.39999997,300927.89999997,509,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791506,625101.00
05/22/2014 16:45,1,4.312,ACTIVE,216.5,326.03,60.03,1400791503,"040051121000095","019011112586793",24.28,23,0.458,318.62,369.19,104.1,98.7,0.475,270588.09999989,270593.79999989,377,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791508,625102.00
05/22/2014 16:45,1,3.026,ACTIVE,217.2,354.60,60.03,1400791503,"033051125000132","019011112586793",35.09,24,0.467,320.38,367.54,105.6,100.9,0.485,245544.99999948,245550.49999948,333,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791510,625103.00
05/22/2014 16:45,1,3.456,ACTIVE,217.5,355.84,60.03,1400791503,"033051125000135","019011112586793",35.75,24,0.548,319.78,370.25,122.9,119.0,0.552,241657.89999987,241663.39999987,317,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791513,625104.00
05/22/2014 16:45,1,5.440,ACTIVE,216.5,330.74,60.03,1400791503,"040051121000116","019011112586793",26.74,23,0.643,317.09,373.12,144.8,138.6,0.647,284661.59999992,284667.89999993,370,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791515,625105.00
05/22/2014 16:45,1,5.329,ACTIVE,217.0,337.01,60.00,1400791503,"040051121000068","019011112586793",24.29,24,0.573,318.14,372.28,128.8,123.4,0.582,275862.99999995,275868.99999995,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791517,625106.00
05/22/2014 16:45,1,3.422,ACTIVE,216.5,367.68,60.03,1400791503,"033051125000118","019011112586793",40.54,25,0.618,316.02,379.61,138.0,133.2,0.615,312621.80000012,312629.10000013,287,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791519,625107.00
05/22/2014 16:45,1,2.657,ACTIVE,216.6,333.63,60.03,1400791503,"033051125000150","019011112586793",40.60,24,0.480,316.17,379.86,107.3,103.5,0.494,315502.99999965,315510.29999965,328,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791521,625108.00
05/22/2014 16:45,1,3.835,ACTIVE,216.5,323.88,60.03,1400791503,"040051121000185","019011112586793",26.35,24,0.445,318.74,374.33,100.5,96.0,0.460,284513.50000005,284520.00000005,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791524,625109.00
05/22/2014 16:45,1,4.076,ACTIVE,216.0,327.50,60.03,1400791503,"040051121000195","019011112586793",26.46,25,0.477,317.98,374.31,107.3,102.4,0.490,287030.40000013,287036.80000017,219,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791526,625110.00
05/22/2014 16:45,0,4.605,ACTIVE,217.13,353.47,59.986,1400791503,"274151322000083","019011112586793",29.42,37.80,0,338.14,389.54,137.2,130.5,0.544,126357.9,126357.9,2668,0,0,0,L,1151911521,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791528,625111.00
05/22/2014 16:45,0,5.066,ACTIVE,218.03,359.48,59.981,1400791503,"274151322000076","019011112586793",29.82,35.60,0,337.24,391.34,152.8,145.6,0.592,128310.9,128310.9,2666,0,0,0,L,1151911521,0,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791529,625112.00
05/22/2014 16:45,0,3.549,ACTIVE,217.80,439.43,59.986,1400791503,"274151322000094","019011112586793",40.04,35.60,0,404.87,457.47,143.0,136.1,0.548,73924.1,73924.1,2683,0,0,0,L,1151911521,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791531,625113.00
05/22/2014 16:45,0,4.627,ACTIVE,217.35,354.67,59.975,1400791503,"274151322000052","019011112586793",29.44,37.30,0,337.84,388.94,138.0,131.3,0.526,126471.5,126471.5,2627,0,0,0,L,1151911521,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791534,625114.00
05/22/2014 16:45,0,4.199,ACTIVE,217.13,361.59,60.012,1400791503,"274151322000085","019011112586793",29.78,34.30,0,338.14,388.34,126.5,120.2,0.477,125854.5,125854.5,2610,0,0,0,L,1151911521,0,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791537,625115.00
05/22/2014 16:45,0,4.916,ACTIVE,218.03,364.59,59.981,1400791503,"274151322000087","019011112586793",28.45,56.50,0,337.54,388.04,141.6,134.7,0.544,121412.3,121412.3,2627,0,0,0,L,1151911521,0,124.49,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791789,625116.00
05/22/2014 16:45,0,4.742,ACTIVE,217.35,355.58,59.986,1400791503,"274151322000088","019011112586793",29.44,33.00,0,337.24,387.44,141.3,134.5,0.526,121677.6,121677.6,2620,0,0,0,L,1151911521,0,124.94,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791792,625117.00
05/22/2014 16:45,0,4.377,ACTIVE,216.67,357.08,59.981,1400791503,"274151322000095","019011112586793",29.84,36.50,0,336.64,392.25,132.2,125.7,0.495,126907.4,126907.4,2645,0,0,0,L,1151911521,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791794,625118.00
05/22/2014 16:45,0,2.730,ACTIVE,217.35,427.11,59.981,1400791503,"274151322000068","019011112586793",39.24,36.80,0,405.47,461.08,108.7,103.0,0.411,71741.1,71741.1,2645,0,0,0,L,1151911521,0,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791797,625119.00
05/22/2014 16:45,0,3.619,ACTIVE,216.45,355.58,59.970,1400791503,"274151322000054","019011112586793",29.52,34.00,0,337.54,388.94,108.2,102.5,0.407,124599.4,124599.4,2613,0,0,0,L,1151911521,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791800,625120.00
05/22/2014 16:45,1,4.797,ACTIVE,216.7,363.17,60.00,1400791503,"040051121000097","019011112586793",27.28,24,0.578,318.23,374.88,130.2,124.4,0.586,300927.89999997,300931.39999997,511,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791506,625121.00
05/22/2014 16:45,1,5.825,ACTIVE,217.3,364.53,60.03,1400791503,"040051121000095","019011112586793",24.19,23,0.627,318.36,372.65,140.2,135.3,0.624,270593.79999989,270597.09999989,379,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791508,625122.00
05/22/2014 16:45,1,3.001,ACTIVE,216.7,328.74,60.00,1400791503,"033051125000132","019011112586793",35.53,24,0.471,319.88,369.74,106.1,101.7,0.488,245550.49999948,245553.59999948,335,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791511,625123.00
05/22/2014 16:45,1,3.025,ACTIVE,217.0,360.38,60.03,1400791503,"033051125000135","019011112586793",35.82,24,0.480,319.09,370.52,107.8,103.8,0.491,241663.39999987,241666.49999989,319,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791513,625124.00
05/22/2014 16:45,1,4.673,ACTIVE,215.6,325.48,60.00,1400791503,"040051121000116","019011112586793",26.89,23,0.557,315.61,374.79,125.0,119.6,0.566,284667.89999993,284671.49999995,372,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791515,625125.00
05/22/2014 16:45,1,4.291,ACTIVE,215.7,357.43,60.00,1400791503,"040051121000068","019011112586793",24.37,24,0.462,318.65,371.94,104.1,99.5,0.481,275868.99999995,275872.19999995,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791517,625126.00
05/22/2014 16:45,1,3.132,ACTIVE,215.2,336.05,60.00,1400791503,"033051125000118","019011112586793",40.46,25,0.567,316.09,381.93,126.1,121.5,0.569,312629.10000013,312633.00000011,289,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791520,625127.00
05/22/2014 16:45,1,3.149,ACTIVE,216.2,353.02,60.00,1400791503,"033051125000150","019011112586793",40.35,24,0.569,315.19,380.69,126.4,122.4,0.576,315510.29999965,315514.19999965,330,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791522,625128.00
05/22/2014 16:45,1,3.985,ACTIVE,215.6,346.58,60.03,1400791503,"040051121000185","019011112586793",26.39,24,0.467,316.50,376.27,104.6,100.2,0.481,284520.00000005,284523.40000003,244,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791524,625129.00
05/22/2014 16:45,1,3.960,ACTIVE,214.8,334.10,60.00,1400791503,"040051121000195","019011112586793",26.57,25,0.467,316.31,375.53,104.7,99.7,0.481,287036.80000017,287040.40000013,221,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791526,625130.00
05/22/2014 16:45,0,4.227,ACTIVE,216.22,353.17,59.986,1400791503,"274151322000083","019011112586793",29.30,37.30,0,337.54,391.04,125.4,119.1,0.499,126362.0,126362.0,2669,0,0,0,L,1151911521,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791528,625131.00
05/22/2014 16:45,0,4.256,ACTIVE,217.13,348.96,59.991,1400791503,"274151322000076","019011112586793",30.20,35.80,0,336.94,392.25,130.1,123.7,0.499,128315.3,128315.3,2667,0,0,0,L,1151911521,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791530,625132.00
05/22/2014 16:45,0,2.848,ACTIVE,216.22,433.42,59.981,1400791503,"274151322000094","019011112586793",39.46,35.40,0,409.68,461.98,114.2,108.3,0.446,73927.8,73927.8,2684,0,0,0,L,1151911521,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791531,625133.00
05/22/2014 16:45,0,4.496,ACTIVE,216.45,349.86,59.981,1400791503,"274151322000052","019011112586793",29.38,36.50,0,337.24,390.14,133.7,127.2,0.517,126475.6,126475.6,2628,0,0,0,L,1151911521,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791534,625134.00
05/22/2014 16:45,0,4.572,ACTIVE,216.22,356.48,59.959,1400791503,"274151322000085","019011112586793",29.44,33.80,0,336.94,388.64,136.2,129.6,0.517,125858.6,125858.6,2611,0,0,0,L,1151911521,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791472,625135.00
05/22/2014 16:45,0,4.580,ACTIVE,216.00,354.97,59.986,1400791503,"274151322000087","019011112586793",28.61,56.80,0,337.24,388.04,132.7,126.2,0.508,121416.3,121416.3,2628,0,0,0,L,1151911521,0,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791475,625136.00
05/22/2014 16:45,0,4.658,ACTIVE,214.87,362.19,59.991,1400791503,"274151322000088","019011112586793",29.16,33.30,0,336.34,388.94,137.3,130.6,0.513,121681.5,121681.5,2621,0,0,0,L,1151911521,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791478,625137.00
05/22/2014 16:45,0,3.703,ACTIVE,215.32,361.59,59.975,1400791503,"274151322000095","019011112586793",29.74,35.60,0,336.34,393.45,111.3,105.5,0.415,126911.9,126911.9,2646,0,0,0,L,1151911521,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791481,625138.00
05/22/2014 16:45,0,2.061,ACTIVE,216.22,435.83,59.975,1400791503,"274151322000068","019011112586793",40.39,37.50,0,409.98,460.47,85.1,80.2,0.318,71744.8,71744.8,2646,0,0,0,L,1151911521,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791483,625139.00
05/22/2014 16:45,0,3.133,ACTIVE,215.32,346.56,59.975,1400791503,"274151322000054","019011112586793",29.22,33.30,0,336.34,389.84,92.8,87.6,0.354,124603.4,124603.4,2614,0,0,0,L,1151911521,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791486,625140.00
05/22/2014 16:45,1,3.298,ACTIVE,215.4,345.17,60.03,1400791508,"040051121000097","019011112586793",26.79,24,0.391,315.95,376.27,87.9,83.9,0.408,300931.39999997,300933.29999995,513,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791513,625141.00
05/22/2014 16:45,1,3.024,ACTIVE,215.0,324.27,60.03,1400791508,"040051121000095","019011112586793",24.09,23,0.315,315.73,372.01,72.5,67.3,0.342,270597.09999989,270598.79999989,381,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791517,625142.00
05/22/2014 16:45,1,1.941,ACTIVE,215.5,344.18,60.03,1400791508,"033051125000132","019011112586793",35.58,24,0.303,302.48,451.19,68.7,65.0,0.330,245553.59999948,245555.19999948,337,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791521,625143.00
05/22/2014 16:45,1,1.797,ACTIVE,215.1,351.14,60.03,1400791508,"033051125000135","019011112586793",33.18,24,0.294,300.26,453.44,59.3,58.9,0.422,241666.49999989,241667.99999989,321,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791524,625144.00
05/22/2014 16:45,1,3.003,ACTIVE,214.4,327.27,60.03,1400791508,"040051121000116","019011112586793",26.06,23,0.340,315.70,368.34,77.9,72.9,0.368,284671.49999995,284673.39999993,374,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791527,625145.00
05/22/2014 16:45,1,2.984,ACTIVE,215.5,325.33,60.03,1400791508,"040051121000068","019011112586793",24.25,24,0.317,304.23,449.72,72.0,67.8,0.345,275872.19999995,275873.89999995,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791968,625146.00
05/22/2014 16:45,1,2.300,ACTIVE,215.2,349.92,60.03,1400791508,"033051125000118","019011112586793",40.17,25,0.412,315.05,367.51,91.9,88.4,0.428,312633.00000011,312635.2000001,291,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791972,625147.00
05/22/2014 16:45,1,2.539,ACTIVE,215.7,344.44,60.00,1400791508,"033051125000150","019011112586793",39.51,24,0.446,315.19,367.52,99.8,96.0,0.461,315514.19999965,315516.39999965,332,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791976,625148.00
05/22/2014 16:45,1,3.478,ACTIVE,215.3,322.02,60.03,1400791508,"040051121000185","019011112586793",26.13,24,0.400,317.45,363.66,90.4,85.9,0.419,284523.40000003,284525.30000007,246,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791979,625149.00
05/22/2014 16:45,1,3.780,ACTIVE,215.7,349.78,60.03,1400791508,"040051121000195","019011112586793",26.46,25,0.440,315.62,363.72,99.5,94.7,0.460,287040.40000013,287042.30000017,223,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791982,625150.00
05/22/2014 16:45,0,5.076,ACTIVE,216.67,365.80,59.970,1400791508,"274151322000083","019011112586793",29.26,36.80,0,335.74,378.72,150.3,143.2,0.597,126364.4,126364.4,2670,0,0,0,L,1151911521,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791985,625151.00
05/22/2014 16:45,0,5.570,ACTIVE,218.03,351.67,59.975,1400791508,"274151322000076","019011112586793",29.98,35.40,0,338.44,386.23,169.2,161.3,0.658,128317.8,128317.8,2668,0,0,0,L,1151911521,0,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791988,625152.00
05/22/2014 16:45,0,3.965,ACTIVE,217.80,421.40,59.965,1400791508,"274151322000094","019011112586793",39.38,35.20,0,405.47,455.67,157.8,150.4,0.601,73929.9,73929.9,2685,0,0,0,L,1151911521,0,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791990,625153.00
05/22/2014 16:45,0,5.393,ACTIVE,217.58,357.08,59.970,1400791508,"274151322000052","019011112586793",29.36,36.80,0,335.74,388.04,160.2,152.7,0.614,126478.1,126478.1,2629,0,0,0,L,1151911521,0,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791992,625154.00
05/22/2014 16:45,0,5.264,ACTIVE,217.58,368.80,59.970,1400791508,"274151322000085","019011112586793",29.56,33.00,0,337.84,388.34,157.5,150.1,0.592,125860.9,125860.9,2612,0,0,0,L,1151911521,0,124.72,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791994,625155.00
05/22/2014 16:45,0,5.322,ACTIVE,217.35,368.80,59.965,1400791508,"274151322000087","019011112586793",28.39,56.30,0,336.04,386.83,152.8,145.5,0.583,121418.5,121418.5,2629,0,0,0,L,1151911521,0,124.27,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791995,625156.00
05/22/2014 16:45,0,5.324,ACTIVE,217.58,368.50,59.965,1400791508,"274151322000088","019011112586793",28.78,32.80,0,336.64,387.14,155.1,147.8,0.579,121683.8,121683.8,2622,0,0,0,L,1151911521,0,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791997,625157.00
05/22/2014 16:45,0,5.611,ACTIVE,217.13,364.59,59.975,1400791508,"274151322000095","019011112586793",29.50,35.60,0,336.64,391.94,167.5,159.8,0.628,126914.3,126914.3,2647,0,0,0,L,1151911521,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791999,625158.00
05/22/2014 16:45,0,3.244,ACTIVE,218.03,433.42,59.970,1400791508,"274151322000068","019011112586793",39.96,37.00,0,407.27,462.58,131.8,125.3,0.495,71746.8,71746.8,2647,0,0,0,L,1151911521,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792000,625159.00
05/22/2014 16:45,0,4.738,ACTIVE,217.35,354.07,59.970,1400791508,"274151322000054","019011112586793",29.82,33.50,0,334.54,388.94,143.3,136.4,0.539,124605.7,124605.7,2615,0,0,0,L,1151911521,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792002,625160.00
05/22/2014 16:45,1,3.582,ACTIVE,215.6,340.00,60.00,1400791503,"040051121000097","019011112586793",26.71,24,0.421,317.11,373.55,95.2,90.4,0.442,300933.29999995,300936.79999995,515,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791506,625161.00
05/22/2014 16:45,1,3.264,ACTIVE,214.8,323.68,60.03,1400791503,"040051121000095","019011112586793",24.06,24,0.340,317.22,369.12,78.1,72.8,0.362,270598.79999989,270601.79999989,383,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791508,625162.00
05/22/2014 16:45,1,2.152,ACTIVE,215.6,337.71,60.00,1400791503,"033051125000132","019011112586793",35.39,24,0.334,302.74,450.95,75.8,71.8,0.360,245555.19999948,245557.89999948,339,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791510,625163.00
05/22/2014 16:45,1,2.224,ACTIVE,215.8,325.68,60.03,1400791503,"033051125000135","019011112586793",35.60,24,0.349,300.08,452.15,78.8,75.2,0.370,241667.99999989,241670.69999988,323,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791512,625164.00
05/22/2014 16:45,1,3.551,ACTIVE,215.0,331.80,60.03,1400791503,"040051121000116","019011112586793",26.41,23,0.413,315.62,372.53,93.3,88.4,0.431,284673.39999993,284676.69999994,376,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791515,625165.00
05/22/2014 16:45,1,3.280,ACTIVE,215.6,348.46,60.00,1400791503,"040051121000068","019011112586793",24.13,25,0.348,317.14,369.57,78.7,74.7,0.369,275873.89999995,275876.89999995,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791517,625166.00
05/22/2014 16:45,1,2.568,ACTIVE,215.4,352.95,60.03,1400791503,"033051125000118","019011112586793",40.14,25,0.458,315.18,379.56,102.5,98.4,0.473,312635.2000001,312638.80000012,293,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791519,625167.00
05/22/2014 16:45,1,2.552,ACTIVE,215.6,328.11,60.03,1400791503,"033051125000150","019011112586793",39.97,24,0.454,315.46,378.86,101.5,97.5,0.471,315516.39999965,315519.99999965,334,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791521,625168.00
05/22/2014 16:45,1,3.204,ACTIVE,215.5,324.21,60.03,1400791503,"040051121000185","019011112586793",25.98,24,0.366,316.73,374.70,82.8,78.6,0.387,284525.30000007,284528.50000006,248,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791524,625169.00
05/22/2014 16:45,1,3.227,ACTIVE,215.3,322.39,60.03,1400791503,"040051121000195","019011112586793",26.39,25,0.375,317.53,373.74,84.7,80.4,0.396,287042.30000017,287045.50000016,225,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791526,625170.00
05/22/2014 16:45,0,3.816,ACTIVE,216.45,352.27,59.991,1400791503,"274151322000083","019011112586793",29.12,37.30,0,337.84,389.54,112.5,106.7,0.446,126368.1,126368.1,2671,0,0,0,L,1151911521,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791527,625171.00
