ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2014 16:45,0,3.664,ACTIVE,216.90,362.19,59.970,1400791503,"274151322000076","019011112586793",29.76,36.30,0,338.14,390.14,110.3,104.6,0.424,128321.6,128321.6,2669,0,0,0,L,1151911521,0,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791529,625172.00
05/22/2014 16:45,0,2.330,ACTIVE,216.45,421.10,59.975,1400791503,"274151322000094","019011112586793",39.50,35.80,0,403.37,464.98,93.4,88.2,0.358,73933.2,73933.2,2686,0,0,0,L,1151911521,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791531,625173.00
05/22/2014 16:45,0,3.787,ACTIVE,216.22,358.28,59.965,1400791503,"274151322000052","019011112586793",29.02,36.50,0,337.24,386.83,111.3,105.5,0.429,126481.6,126481.6,2630,0,0,0,L,1151911521,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791533,625174.00
05/22/2014 16:45,0,4.658,ACTIVE,216.90,352.57,59.965,1400791503,"274151322000085","019011112586793",29.78,33.30,0,337.84,386.53,140.5,133.7,0.530,125864.5,125864.5,2613,0,0,0,L,1151911521,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791537,625175.00
05/22/2014 16:45,0,4.787,ACTIVE,216.90,354.07,59.975,1400791503,"274151322000087","019011112586793",28.39,56.80,0,338.14,385.93,137.4,130.7,0.526,121422.0,121422.0,2630,0,0,0,L,1151911521,0,124.04,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791540,625176.00
05/22/2014 16:45,0,4.412,ACTIVE,216.22,363.39,59.991,1400791503,"274151322000088","019011112586793",29.06,32.80,0,338.14,386.53,129.9,123.5,0.482,121687.3,121687.3,2623,0,0,0,L,1151911521,0,124.27,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791542,625177.00
05/22/2014 16:45,0,5.094,ACTIVE,216.67,369.40,59.986,1400791503,"274151322000095","019011112586793",29.72,35.60,0,337.84,390.44,153.2,145.9,0.575,126918.3,126918.3,2648,0,0,0,L,1151911521,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791545,625178.00
05/22/2014 16:45,0,3.523,ACTIVE,217.80,421.40,59.965,1400791503,"274151322000068","019011112586793",39.60,36.80,0,407.87,458.97,141.5,134.6,0.530,71750.2,71750.2,2648,0,0,0,L,1151911521,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791548,625179.00
05/22/2014 16:45,0,5.139,ACTIVE,217.35,358.58,60.007,1400791503,"274151322000054","019011112586793",29.38,33.50,0,337.84,387.44,152.8,145.5,0.579,124609.4,124609.4,2616,0,0,0,L,1151911521,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791550,625180.00
05/22/2014 16:45,1,5.361,ACTIVE,216.5,324.96,60.03,1400791503,"040051121000097","019011112586793",26.46,24,0.627,317.52,372.79,141.2,135.2,0.633,300936.79999995,300940.29999995,517,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791506,625181.00
05/22/2014 16:45,1,4.863,ACTIVE,216.3,326.63,60.03,1400791503,"040051121000095","019011112586793",24.04,24,0.518,318.06,368.26,116.3,111.8,0.526,270601.79999989,270604.99999989,385,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791508,625182.00
05/22/2014 16:45,1,3.116,ACTIVE,216.3,323.21,60.03,1400791503,"033051125000132","019011112586793",35.29,24,0.486,317.97,366.86,109.4,104.5,0.500,245557.89999948,245560.99999948,341,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791510,625183.00
05/22/2014 16:45,1,3.331,ACTIVE,216.5,360.01,60.00,1400791503,"033051125000135","019011112586793",35.52,24,0.527,318.38,367.29,117.7,113.6,0.534,241670.69999988,241673.7999999,325,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791512,625184.00
05/22/2014 16:45,1,4.394,ACTIVE,215.6,342.04,60.00,1400791503,"040051121000116","019011112586793",26.61,23,0.519,316.19,371.49,116.3,111.7,0.526,284676.69999994,284680.29999996,378,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791515,625185.00
05/22/2014 16:45,1,4.334,ACTIVE,215.6,354.30,60.00,1400791503,"040051121000068","019011112586793",24.12,25,0.463,317.77,369.02,104.0,99.6,0.479,275876.89999995,275880.19999995,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791517,625186.00
05/22/2014 16:45,1,2.986,ACTIVE,215.8,331.32,60.03,1400791503,"033051125000118","019011112586793",40.05,25,0.534,314.69,377.49,119.0,114.6,0.541,312638.80000012,312642.90000014,295,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791519,625187.00
05/22/2014 16:45,1,3.104,ACTIVE,216.3,325.81,60.03,1400791503,"033051125000150","019011112586793",40.29,24,0.560,314.84,377.61,124.4,120.7,0.568,315519.99999965,315524.09999965,336,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791521,625188.00
05/22/2014 16:45,1,4.608,ACTIVE,216.2,342.80,60.00,1400791503,"040051121000185","019011112586793",26.19,24,0.535,318.03,371.78,120.1,115.3,0.546,284528.50000006,284532.10000002,250,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791524,625189.00
05/22/2014 16:45,1,4.833,ACTIVE,216.0,360.63,60.03,1400791503,"040051121000195","019011112586793",26.24,25,0.563,316.77,371.73,126.2,121.2,0.573,287045.50000016,287049.10000012,227,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791526,625190.00
05/22/2014 16:45,0,4.889,ACTIVE,216.45,351.67,60.002,1400791503,"274151322000083","019011112586793",29.16,37.00,0,338.14,389.84,144.2,137.3,0.579,126372.5,126372.5,2672,0,0,0,L,1151911521,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791528,625191.00
05/22/2014 16:45,0,5.721,ACTIVE,218.26,356.78,59.975,1400791503,"274151322000076","019011112586793",29.54,36.00,0,337.54,390.14,171.2,163.4,0.681,128326.3,128326.3,2670,0,0,0,L,1151911521,0,124.72,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791529,625192.00
05/22/2014 16:45,0,3.748,ACTIVE,217.35,429.52,59.959,1400791503,"274151322000094","019011112586793",38.68,35.80,0,403.37,456.57,146.9,139.8,0.566,73937.1,73937.1,2687,0,0,0,L,1151911521,0,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791531,625193.00
05/22/2014 16:45,0,4.977,ACTIVE,216.90,356.48,59.938,1400791503,"274151322000052","019011112586793",29.00,37.30,0,337.54,388.34,145.8,138.8,0.557,126486.0,126486.0,2631,0,0,0,L,1151911521,0,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791533,625194.00
05/22/2014 16:45,0,4.129,ACTIVE,216.67,353.77,59.970,1400791503,"274151322000085","019011112586793",29.48,34.00,0,337.54,389.24,123.1,116.9,0.468,125868.9,125868.9,2614,0,0,0,L,1151911521,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791536,625195.00
05/22/2014 16:45,0,4.293,ACTIVE,216.67,347.76,59.965,1400791503,"274151322000087","019011112586793",27.65,57.30,0,337.24,387.44,120.3,114.2,0.455,121426.2,121426.2,2631,0,0,0,L,1151911521,0,123.81,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791539,625196.00
05/22/2014 16:45,0,4.660,ACTIVE,217.13,358.58,59.954,1400791503,"274151322000088","019011112586793",29.36,33.00,0,336.94,388.34,138.6,131.8,0.526,121691.6,121691.6,2624,0,0,0,L,1151911521,0,124.49,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791541,625197.00
05/22/2014 16:45,0,5.146,ACTIVE,217.13,370.90,59.959,1400791503,"274151322000095","019011112586793",29.60,36.30,0,337.24,392.85,154.3,147.1,0.583,126923.0,126923.0,2649,0,0,0,L,1151911521,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791544,625198.00
05/22/2014 16:45,0,3.473,ACTIVE,218.26,444.85,59.970,1400791503,"274151322000068","019011112586793",40.20,38.00,0,405.47,460.47,141.9,135.0,0.539,71754.2,71754.2,2649,0,0,0,L,1151911521,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791547,625199.00
05/22/2014 16:45,0,5.566,ACTIVE,218.03,372.41,59.970,1400791503,"274151322000054","019011112586793",29.08,34.30,0,337.24,389.84,164.0,156.4,0.619,124613.8,124613.8,2617,0,0,0,L,1151911521,0,124.49,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791550,625200.00
05/22/2014 16:45,1,4.217,ACTIVE,216.5,335.65,60.03,1400791503,"040051121000097","019011112586793",26.91,25,0.501,315.61,379.35,112.9,108.0,0.515,300940.29999995,300944.29999995,519,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791506,625201.00
05/22/2014 16:45,1,4.692,ACTIVE,216.2,331.28,60.07,1400791503,"040051121000095","019011112586793",23.94,24,0.496,317.80,373.52,111.8,106.7,0.506,270604.99999989,270608.49999989,387,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791508,625202.00
05/22/2014 16:45,1,2.854,ACTIVE,216.7,348.52,60.07,1400791503,"033051125000132","019011112586793",35.16,25,0.444,318.98,372.34,99.8,95.7,0.461,245560.99999948,245564.29999948,343,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791511,625203.00
05/22/2014 16:45,1,2.723,ACTIVE,216.3,342.05,60.03,1400791503,"033051125000135","019011112586793",35.04,24,0.422,317.11,372.39,94.9,91.1,0.441,241673.7999999,241677.09999991,327,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791513,625204.00
05/22/2014 16:45,1,4.759,ACTIVE,216.6,335.21,60.03,1400791503,"040051121000116","019011112586793",26.51,23,0.556,316.63,378.21,125.5,119.9,0.569,284680.29999996,284684.19999994,380,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791515,625205.00
05/22/2014 16:45,1,4.275,ACTIVE,216.7,355.50,60.03,1400791503,"040051121000068","019011112586793",24.19,25,0.457,318.27,374.75,102.9,98.5,0.476,275880.19999995,275883.79999995,239,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791517,625206.00
05/22/2014 16:45,1,3.277,ACTIVE,216.2,351.05,60.07,1400791503,"033051125000118","019011112586793",39.91,25,0.581,314.80,384.39,130.1,124.7,0.589,312642.90000014,312647.20000009,297,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400791520,625207.00
05/22/2014 16:45,1,3.219,ACTIVE,216.8,323.68,60.07,1400791503,"033051125000150","019011112586793",40.38,24,0.580,315.43,384.46,129.3,125.3,0.586,315524.09999965,315528.39999965,338,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792333,625208.00
05/22/2014 16:45,1,5.092,ACTIVE,216.7,363.92,60.03,1400791503,"040051121000185","019011112586793",25.49,24,0.573,318.08,379.39,129.1,123.5,0.582,284532.10000002,284536.10000002,252,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792335,625209.00
05/22/2014 16:45,1,4.908,ACTIVE,216.7,361.90,60.03,1400791503,"040051121000195","019011112586793",26.30,25,0.572,317.26,379.08,128.4,123.3,0.579,287049.10000012,287053.10000012,229,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792337,625210.00
05/22/2014 16:45,0,5.568,ACTIVE,217.58,360.08,60.012,1400791503,"274151322000083","019011112586793",28.45,37.80,0,336.64,393.45,160.6,153.1,0.654,126377.1,126377.1,2673,0,0,0,L,1151911521,0,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792339,625211.00
05/22/2014 16:45,0,6.066,ACTIVE,218.71,356.48,60.007,1400791503,"274151322000076","019011112586793",29.58,36.50,0,337.24,395.85,181.7,173.4,0.703,128331.2,128331.2,2671,0,0,0,L,1151911521,0,124.72,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792341,625212.00
05/22/2014 16:45,0,3.877,ACTIVE,217.80,437.03,60.018,1400791503,"274151322000094","019011112586793",40.18,35.60,0,406.07,465.89,157.2,149.8,0.610,73941.3,73941.3,2688,0,0,0,L,1151911521,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792343,625213.00
05/22/2014 16:45,0,5.549,ACTIVE,217.80,365.49,60.012,1400791503,"274151322000052","019011112586793",29.14,36.80,0,336.64,392.55,163.6,156.0,0.636,126490.6,126490.6,2632,0,0,0,L,1151911521,0,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792345,625214.00
05/22/2014 16:45,0,4.904,ACTIVE,217.80,358.58,60.012,1400791503,"274151322000085","019011112586793",29.42,33.50,0,336.94,392.85,146.2,139.1,0.552,125873.5,125873.5,2615,0,0,0,L,1151911521,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792347,625215.00
05/22/2014 16:45,0,4.650,ACTIVE,217.13,367.90,60.028,1400791503,"274151322000087","019011112586793",28.19,56.80,0,337.24,391.34,132.8,126.2,0.504,121430.6,121430.6,2632,0,0,0,L,1151911521,0,124.04,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792349,625216.00
05/22/2014 16:45,0,4.664,ACTIVE,217.13,356.18,60.012,1400791503,"274151322000088","019011112586793",28.82,33.50,0,336.64,391.94,136.1,129.5,0.504,121696.0,121696.0,2625,0,0,0,L,1151911521,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792350,625217.00
05/22/2014 16:45,0,5.129,ACTIVE,217.35,366.70,60.018,1400791503,"274151322000095","019011112586793",29.48,36.30,0,336.34,396.45,153.1,145.8,0.575,126927.9,126927.9,2650,0,0,0,L,1151911521,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792352,625218.00
05/22/2014 16:45,0,3.186,ACTIVE,218.48,437.63,60.028,1400791503,"274151322000068","019011112586793",39.76,37.80,0,401.86,460.17,128.2,121.8,0.477,71758.2,71758.2,2650,0,0,0,L,1151911521,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792354,625219.00
05/22/2014 16:45,0,4.801,ACTIVE,217.13,357.38,60.012,1400791503,"274151322000054","019011112586793",29.12,33.80,0,335.74,392.85,141.6,134.8,0.544,124618.2,124618.2,2618,0,0,0,L,1151911521,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792355,625220.00
05/22/2014 17:00,1,4.246,ACTIVE,216.4,358.95,60.03,1400792403,"040051121000097","019011112586793",26.42,25,0.497,317.86,374.84,111.6,106.6,0.509,300944.29999995,300947.29999995,521,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792405,625221.00
05/22/2014 17:00,1,3.681,ACTIVE,215.6,344.61,60.07,1400792403,"040051121000095","019011112586793",23.73,24,0.380,318.00,369.37,86.9,81.5,0.401,270608.49999989,270611.29999989,389,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792408,625222.00
05/22/2014 17:00,1,2.598,ACTIVE,216.8,339.75,60.03,1400792403,"033051125000132","019011112586793",34.49,25,0.391,318.77,367.46,89.2,84.4,0.416,245564.29999948,245566.89999948,345,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792410,625223.00
05/22/2014 17:00,1,2.501,ACTIVE,216.3,352.33,60.03,1400792403,"033051125000135","019011112586793",34.91,24,0.388,318.41,368.12,86.9,83.6,0.404,241677.09999991,241679.69999987,329,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792412,625224.00
05/22/2014 17:00,1,3.597,ACTIVE,215.4,353.91,60.07,1400792403,"040051121000116","019011112586793",26.33,23,0.416,317.11,374.17,94.2,89.1,0.436,284684.19999994,284687.19999994,382,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792414,625225.00
05/22/2014 17:00,1,3.460,ACTIVE,215.9,345.01,60.07,1400792403,"040051121000068","019011112586793",24.06,25,0.363,318.52,370.51,82.8,78.1,0.388,275883.79999995,275886.49999995,241,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792416,625226.00
05/22/2014 17:00,1,2.449,ACTIVE,215.7,333.39,60.03,1400792403,"033051125000118","019011112586793",39.85,25,0.434,315.34,379.13,97.1,93.0,0.442,312647.20000009,312650.5000001,299,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792419,625227.00
05/22/2014 17:00,1,2.471,ACTIVE,215.9,352.23,60.07,1400792403,"033051125000150","019011112586793",39.63,25,0.435,315.63,379.39,97.4,93.4,0.453,315528.39999965,315531.69999965,340,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792421,625228.00
05/22/2014 17:00,1,3.579,ACTIVE,216.1,344.27,60.03,1400792403,"040051121000185","019011112586793",25.93,24,0.408,318.30,374.04,92.3,87.7,0.428,284536.10000002,284539.00000006,254,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792423,625229.00
05/22/2014 17:00,1,3.782,ACTIVE,216.0,322.73,60.03,1400792403,"040051121000195","019011112586793",25.99,25,0.433,317.60,373.87,97.8,93.2,0.453,287053.10000012,287055.90000013,231,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792425,625230.00
05/22/2014 17:00,0,4.105,ACTIVE,216.22,346.86,59.996,1400792403,"274151322000083","019011112586793",29.02,38.20,0,338.14,389.24,120.6,114.4,0.482,126380.6,126380.6,2674,0,0,0,L,1151911521,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792427,625231.00
05/22/2014 17:00,0,4.369,ACTIVE,217.35,364.89,59.991,1400792403,"274151322000076","019011112586793",29.62,36.80,0,337.84,390.44,131.2,124.7,0.508,128334.8,128334.8,2672,0,0,0,L,1151911521,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792429,625232.00
05/22/2014 17:00,0,2.801,ACTIVE,216.45,425.31,59.986,1400792403,"274151322000094","019011112586793",39.12,35.60,0,403.07,458.07,110.5,104.7,0.424,73944.3,73944.3,2689,0,0,0,L,1151911521,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792430,625233.00
05/22/2014 17:00,0,4.547,ACTIVE,217.13,360.99,59.986,1400792403,"274151322000052","019011112586793",28.77,37.50,0,337.84,388.94,132.4,125.9,0.499,126493.9,126493.9,2633,0,0,0,L,1151911521,0,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792432,625234.00
05/22/2014 17:00,0,4.385,ACTIVE,217.13,353.17,59.975,1400792403,"274151322000085","019011112586793",29.10,34.30,0,338.74,388.04,129.1,122.7,0.486,125876.8,125876.8,2616,0,0,0,L,1151911521,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792434,625235.00
05/22/2014 17:00,0,4.199,ACTIVE,216.90,349.26,59.991,1400792403,"274151322000087","019011112586793",28.15,56.50,0,338.14,387.44,119.7,113.6,0.460,121433.8,121433.8,2633,0,0,0,L,1151911521,0,123.81,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792436,625236.00
05/22/2014 17:00,0,4.555,ACTIVE,217.13,349.86,59.991,1400792403,"274151322000088","019011112586793",28.47,33.50,0,338.14,387.74,131.2,124.8,0.486,121699.2,121699.2,2626,0,0,0,L,1151911521,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792438,625237.00
05/22/2014 17:00,0,4.830,ACTIVE,216.90,351.67,59.991,1400792403,"274151322000095","019011112586793",29.46,36.80,0,338.14,391.64,143.9,137.0,0.544,126931.4,126931.4,2651,0,0,0,L,1151911521,0,124.04,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792440,625238.00
05/22/2014 17:00,0,2.729,ACTIVE,217.58,417.19,59.970,1400792403,"274151322000068","019011112586793",38.86,38.20,0,402.16,460.47,106.9,101.2,0.393,71761.2,71761.2,2651,0,0,0,L,1151911521,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792441,625239.00
05/22/2014 17:00,0,3.994,ACTIVE,216.67,360.99,59.996,1400792403,"274151322000054","019011112586793",28.90,34.50,0,337.54,388.94,116.9,110.9,0.438,124621.4,124621.4,2619,0,0,0,L,1151911521,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792443,625240.00
05/22/2014 17:00,1,3.222,ACTIVE,215.2,323.82,60.03,1400792403,"040051121000097","019011112586793",26.03,24,0.367,300.67,448.91,83.4,78.7,0.391,300947.29999995,300953.69999993,523,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792405,625241.00
05/22/2014 17:00,1,4.502,ACTIVE,216.0,325.33,60.03,1400792403,"040051121000095","019011112586793",23.97,24,0.475,299.30,448.03,107.3,102.1,0.488,270611.29999989,270616.89999989,391,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792407,625242.00
05/22/2014 17:00,1,2.440,ACTIVE,216.0,324.46,60.03,1400792403,"033051125000132","019011112586793",35.35,24,0.379,303.15,451.17,85.8,81.8,0.401,245566.89999948,245572.29999948,347,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792410,625243.00
05/22/2014 17:00,1,2.731,ACTIVE,216.0,346.86,60.03,1400792403,"033051125000135","019011112586793",34.54,24,0.419,301.47,454.04,93.9,90.3,0.431,241679.69999987,241684.89999986,331,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792412,625244.00
05/22/2014 17:00,1,4.266,ACTIVE,215.6,342.66,60.03,1400792403,"040051121000116","019011112586793",26.45,23,0.499,298.81,449.89,112.3,107.1,0.515,284687.19999994,284693.59999992,384,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792414,625245.00
05/22/2014 17:00,1,4.455,ACTIVE,216.4,322.57,60.03,1400792403,"040051121000068","019011112586793",24.20,25,0.477,302.90,449.58,107.3,102.7,0.492,275886.49999995,275892.19999995,243,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792416,625246.00
05/22/2014 17:00,1,3.543,ACTIVE,216.0,323.79,60.03,1400792403,"033051125000118","019011112586793",40.29,25,0.637,302.40,451.03,142.1,137.0,0.641,312650.5000001,312657.5000001,301,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792419,625247.00
05/22/2014 17:00,1,3.356,ACTIVE,216.9,365.42,60.03,1400792403,"033051125000150","019011112586793",40.24,24,0.602,302.93,450.78,134.4,129.9,0.610,315531.69999965,315538.69999965,342,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792421,625248.00
05/22/2014 17:00,1,4.646,ACTIVE,216.5,326.91,60.03,1400792403,"040051121000185","019011112586793",26.21,24,0.540,302.62,451.12,121.2,116.6,0.549,284539.00000006,284545.30000007,256,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792423,625249.00
05/22/2014 17:00,1,4.593,ACTIVE,215.6,334.95,60.03,1400792403,"040051121000195","019011112586793",26.27,25,0.534,303.21,450.11,120.1,114.5,0.545,287055.90000013,287062.30000017,233,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792425,625250.00
05/22/2014 17:00,0,5.008,ACTIVE,217.13,351.37,59.981,1400792403,"274151322000083","019011112586793",29.16,36.30,0,331.53,387.74,147.8,140.8,0.588,126388.3,126388.3,2675,0,0,0,L,1151911521,0,123.81,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792427,625251.00
05/22/2014 17:00,0,5.082,ACTIVE,218.03,352.57,59.970,1400792403,"274151322000076","019011112586793",29.58,35.40,0,332.73,389.84,152.2,144.9,0.588,128342.9,128342.9,2673,0,0,0,L,1151911521,0,123.81,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792429,625252.00
05/22/2014 17:00,0,3.277,ACTIVE,217.35,424.41,59.981,1400792403,"274151322000094","019011112586793",39.70,35.00,0,401.26,454.46,131.3,124.8,0.504,73951.2,73951.2,2690,0,0,0,L,1151911521,0,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792430,625253.00
05/22/2014 17:00,0,4.883,ACTIVE,217.58,351.97,59.981,1400792403,"274151322000052","019011112586793",29.38,36.30,0,331.83,388.04,145.1,138.2,0.557,126501.4,126501.4,2634,0,0,0,L,1151911521,0,123.59,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792432,625254.00
05/22/2014 17:00,0,4.818,ACTIVE,217.58,362.49,59.991,1400792403,"274151322000085","019011112586793",29.20,33.30,0,333.63,387.74,142.6,135.7,0.544,125884.4,125884.4,2617,0,0,0,L,1151911521,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792434,625255.00
05/22/2014 17:00,0,4.779,ACTIVE,217.35,359.18,59.986,1400792403,"274151322000087","019011112586793",28.33,55.30,0,331.83,385.93,137.1,130.4,0.521,121441.1,121441.1,2634,0,0,0,L,1151911521,0,124.04,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792436,625256.00
05/22/2014 17:00,0,4.770,ACTIVE,217.13,351.97,59.986,1400792403,"274151322000088","019011112586793",29.08,32.80,0,332.13,386.83,140.3,133.5,0.526,121706.6,121706.6,2627,0,0,0,L,1151911521,0,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792438,625257.00
05/22/2014 17:00,0,5.562,ACTIVE,217.35,370.30,59.965,1400792403,"274151322000095","019011112586793",29.32,36.00,0,331.83,391.34,165.2,157.6,0.614,126939.7,126939.7,2652,0,0,0,L,1151911521,0,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792440,625258.00
05/22/2014 17:00,0,3.328,ACTIVE,218.93,441.54,59.986,1400792403,"274151322000068","019011112586793",40.55,36.00,0,398.26,461.08,137.5,130.8,0.517,71768.2,71768.2,2652,0,0,0,L,1151911521,0,124.49,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792441,625259.00
05/22/2014 17:00,0,5.090,ACTIVE,217.80,369.70,59.981,1400792403,"274151322000054","019011112586793",29.30,33.80,0,331.53,388.04,151.2,144.0,0.575,124629.0,124629.0,2620,0,0,0,L,1151911521,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792443,625260.00
05/22/2014 17:00,1,2.622,ACTIVE,214.4,336.84,60.03,1400792403,"040051121000097","019011112586793",26.47,24,0.302,317.04,369.90,69.0,64.8,0.331,300953.69999993,300957.39999998,525,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792407,625261.00
05/22/2014 17:00,1,2.527,ALERT,213.9,396.71,60.00,1400792403,"040051121000095","019011112586793",23.73,24,0.290,294.98,447.67,59.6,39.9,0.245,270616.89999989,270620.09999989,393,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400792409,625262.00
05/22/2014 17:00,1,1.764,ACTIVE,214.8,433.46,60.00,1400792403,"033051125000132","019011112586793",31.74,24,0.264,302.79,451.31,55.7,45.2,0.085,245572.29999948,245575.29999948,349,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792412,625263.00
05/22/2014 17:00,1,1.706,ACTIVE,214.7,349.80,60.00,1400792403,"033051125000135","019011112586793",30.93,24,0.269,301.51,453.76,52.5,49.4,0.408,241684.89999986,241687.89999986,333,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792414,625264.00
05/22/2014 17:00,1,2.664,ACTIVE,214.1,344.58,60.03,1400792403,"040051121000116","019011112586793",26.35,23,0.304,316.61,368.23,69.8,65.0,0.334,284693.59999992,284697.09999992,386,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792416,625265.00
05/22/2014 17:00,1,2.649,ACTIVE,214.5,340.39,60.00,1400792403,"040051121000068","019011112586793",24.19,25,0.396,299.57,450.06,63.7,69.9,0.407,275892.19999995,275895.39999995,245,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792418,625266.00
05/22/2014 17:00,1,2.044,ACTIVE,214.1,344.56,60.03,1400792403,"033051125000118","019011112586793",39.86,25,0.362,314.60,373.35,81.0,77.0,0.386,312657.5000001,312661.30000011,303,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792421,625267.00
05/22/2014 17:00,1,2.155,ACTIVE,214.3,321.44,60.03,1400792403,"033051125000150","019011112586793",39.82,24,0.381,315.43,373.73,85.4,81.4,0.403,315538.69999965,315542.59999965,344,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792423,625268.00
05/22/2014 17:00,1,3.092,ACTIVE,214.8,337.96,60.03,1400792403,"040051121000185","019011112586793",26.01,24,0.353,301.65,450.27,80.0,75.8,0.378,284545.30000007,284548.70000005,258,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792425,625269.00
05/22/2014 17:00,1,2.674,ACTIVE,214.4,321.08,60.03,1400792403,"040051121000195","019011112586793",26.00,25,0.305,302.21,450.70,69.2,65.2,0.333,287062.30000017,287065.60000012,235,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792427,625270.00
05/22/2014 17:00,0,3.000,ACTIVE,215.77,355.28,59.975,1400792403,"274151322000083","019011112586793",28.86,36.50,0,336.64,382.63,87.7,82.8,0.349,126392.3,126392.3,2676,0,0,0,L,1151911521,0,122.68,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792429,625271.00
05/22/2014 17:00,0,3.107,ACTIVE,216.67,351.97,59.975,1400792403,"274151322000076","019011112586793",29.84,36.00,0,338.14,387.14,93.9,88.7,0.362,128347.1,128347.1,2674,0,0,0,L,1151911521,0,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792431,625272.00
05/22/2014 17:00,0,1.947,ACTIVE,216.22,414.79,59.981,1400792403,"274151322000094","019011112586793",38.15,35.00,0,393.75,455.06,75.4,70.8,0.517,73954.7,73954.7,2691,0,0,0,L,1151911521,0,122.68,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792433,625273.00
05/22/2014 17:00,0,2.781,ACTIVE,216.00,354.07,59.970,1400792403,"274151322000052","019011112586793",28.75,36.30,0,331.23,384.13,81.0,76.2,0.301,126505.3,126505.3,2635,0,0,0,L,1151911521,0,122.68,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792434,625274.00
05/22/2014 17:00,0,2.691,ACTIVE,216.45,345.06,59.970,1400792403,"274151322000085","019011112586793",28.94,33.50,0,330.33,383.23,78.9,74.2,0.292,125888.2,125888.2,2618,0,0,0,L,1151911521,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792436,625275.00
05/22/2014 17:00,0,2.633,ACTIVE,215.77,356.78,59.965,1400792403,"274151322000087","019011112586793",27.79,55.30,0,330.03,381.42,74.1,69.6,0.499,121444.8,121444.8,2635,0,0,0,L,1151911521,0,123.14,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792438,625276.00
05/22/2014 17:00,0,2.590,ACTIVE,216.00,356.48,59.970,1400792403,"274151322000088","019011112586793",28.57,32.80,0,331.23,383.83,74.8,70.3,0.504,121710.2,121710.2,2628,0,0,0,L,1151911521,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792440,625277.00
05/22/2014 17:00,0,2.809,ACTIVE,216.00,352.87,59.981,1400792403,"274151322000095","019011112586793",29.32,36.00,0,336.64,384.73,83.4,78.6,0.314,126943.7,126943.7,2653,0,0,0,L,1151911521,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792441,625278.00
05/22/2014 17:00,0,1.746,ACTIVE,216.67,428.61,59.965,1400792403,"274151322000068","019011112586793",39.84,36.30,0,400.96,458.37,70.1,65.8,0.477,71771.5,71771.5,2653,0,0,0,L,1151911521,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792443,625279.00
05/22/2014 17:00,0,2.648,ACTIVE,215.77,360.99,59.970,1400792403,"274151322000054","019011112586793",28.90,33.50,0,329.43,382.33,77.5,72.9,0.526,124632.6,124632.6,2621,0,0,0,L,1151911521,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792445,625280.00
05/22/2014 17:00,1,2.741,ACTIVE,215.2,341.78,60.00,1400792407,"040051121000097","019011112586793",26.61,24,0.318,301.87,450.03,72.6,68.5,0.344,300957.39999998,300959.89999998,529,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792407,625301.00
05/22/2014 17:00,1,2.756,ACTIVE,214.8,330.60,60.00,1400792407,"040051121000095","019011112586793",23.87,24,0.283,296.67,448.20,65.4,60.6,0.309,270620.09999989,270621.39999989,396,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792414,625282.00
05/22/2014 17:00,1,1.827,ACTIVE,214.8,405.39,60.03,1400792407,"033051125000132","019011112586793",33.30,24,0.312,300.43,450.64,60.5,45.6,0.265,245575.29999948,245576.39999948,351,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792417,625283.00
05/22/2014 17:00,1,1.793,ACTIVE,215.1,350.09,60.00,1400792407,"033051125000135","019011112586793",30.76,24,0.328,302.21,453.75,54.8,54.2,0.389,241687.89999986,241688.99999988,335,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792421,625284.00
05/22/2014 17:00,1,2.744,ACTIVE,214.1,341.90,60.03,1400792407,"040051121000116","019011112586793",26.36,23,0.314,298.64,449.84,71.9,67.0,0.342,284697.09999992,284698.59999992,388,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792424,625285.00
05/22/2014 17:00,1,2.230,ACTIVE,214.5,426.97,60.03,1400792407,"040051121000068","019011112586793",24.30,25,0.338,298.49,449.59,53.9,55.9,0.088,275895.39999995,275897.79999995,249,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792431,625306.00
05/22/2014 17:00,1,1.903,ACTIVE,214.2,343.74,60.03,1400792407,"033051125000118","019011112586793",39.81,25,0.335,316.57,367.02,75.4,71.5,0.361,312661.30000011,312663.0000001,305,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792431,625287.00
05/22/2014 17:00,1,1.693,ACTIVE,214.5,335.79,60.03,1400792407,"033051125000150","019011112586793",39.52,24,0.295,314.82,366.84,66.5,63.3,0.322,315542.59999965,315544.19999965,346,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792434,625288.00
05/22/2014 17:00,1,2.234,ACTIVE,214.5,397.04,60.03,1400792407,"040051121000185","019011112586793",25.75,24,0.326,300.77,451.75,57.2,46.6,0.124,284548.70000005,284550.20000005,260,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792412,625302.00
05/22/2014 17:00,1,2.199,ACTIVE,213.6,315.91,60.03,1400792407,"040051121000195","019011112586793",25.66,25,0.353,300.93,451.69,56.1,53.4,0.345,287065.60000012,287067.10000012,237,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792441,625290.00
05/22/2014 17:00,0,2.340,ACTIVE,215.77,365.19,59.975,1400792407,"274151322000083","019011112586793",28.98,36.30,0,329.43,380.82,68.7,64.4,0.486,126394.1,126394.1,2677,0,0,0,L,1151911521,0,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792878,625291.00
05/22/2014 17:00,0,2.367,ACTIVE,216.00,364.59,59.986,1400792407,"274151322000076","019011112586793",29.24,35.40,0,332.73,382.93,70.1,65.7,0.482,128349.0,128349.0,2675,0,0,0,L,1151911521,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792880,625292.00
05/22/2014 17:00,0,1.447,ACTIVE,215.54,424.11,59.975,1400792407,"274151322000094","019011112586793",39.48,34.30,0,389.24,458.37,57.6,53.6,0.393,73956.2,73956.2,2692,0,0,0,L,1151911521,0,122.68,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792883,625293.00
05/22/2014 17:00,0,2.326,ACTIVE,215.32,352.87,59.986,1400792407,"274151322000052","019011112586793",28.82,35.80,0,330.93,381.42,67.9,63.6,0.460,126507.1,126507.1,2636,0,0,0,L,1151911521,0,122.46,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792388,625294.00
05/22/2014 17:00,0,2.975,ACTIVE,216.45,349.26,59.970,1400792407,"274151322000085","019011112586793",29.42,33.30,0,331.83,381.73,88.8,83.7,0.331,125890.0,125890.0,2619,0,0,0,L,1151911521,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792390,625295.00
05/22/2014 17:00,0,2.369,ACTIVE,215.32,360.38,59.970,1400792407,"274151322000087","019011112586793",28.15,54.50,0,330.33,379.02,67.5,63.3,0.455,121447.3,121447.3,2637,0,0,0,L,1151911521,1,122.68,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792427,625303.00
05/22/2014 17:00,0,2.404,ACTIVE,215.09,366.40,59.970,1400792407,"274151322000088","019011112586793",28.92,32.20,0,332.73,380.52,70.4,66.0,0.464,121712.9,121712.9,2630,0,0,0,L,1151911521,6,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792440,625307.00
05/22/2014 17:00,0,3.607,ACTIVE,216.45,348.06,59.970,1400792407,"274151322000095","019011112586793",29.76,35.20,0,331.53,380.82,108.7,103.0,0.411,126945.8,126945.8,2654,0,0,0,L,1151911521,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792399,625298.00
05/22/2014 17:00,0,2.381,ACTIVE,217.35,426.81,59.970,1400792407,"274151322000068","019011112586793",39.08,35.40,0,404.87,454.76,94.2,89.0,0.354,71773.3,71773.3,2654,0,0,0,L,1151911521,1,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792428,625304.00
05/22/2014 17:00,0,2.822,ACTIVE,216.00,349.86,59.965,1400792407,"274151322000054","019011112586793",29.28,33.30,0,330.33,382.03,83.6,78.8,0.318,124634.6,124634.6,2622,0,0,0,L,1151911521,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792429,625305.00
05/22/2014 17:00,1,2.756,ACTIVE,214.8,330.60,60.00,1400792404,"040051121000095","019011112586793",23.87,24,0.283,296.67,448.20,65.4,60.6,0.309,270620.09999989,270621.39999989,396,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792405,625281.00
05/22/2014 17:00,1,1.827,ACTIVE,214.8,405.39,60.03,1400792404,"033051125000132","019011112586793",33.30,24,0.312,300.43,450.64,60.5,45.6,0.265,245575.29999948,245576.39999948,351,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792406,625282.00
05/22/2014 17:00,1,1.793,ACTIVE,215.1,350.09,60.00,1400792404,"033051125000135","019011112586793",30.76,24,0.328,302.21,453.75,54.8,54.2,0.389,241687.89999986,241688.99999988,335,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792407,625283.00
05/22/2014 17:00,1,2.963,ACTIVE,214.5,322.95,60.03,1400792404,"040051121000116","019011112586793",26.50,23,0.343,300.52,448.93,78.1,73.6,0.366,284697.09999992,284699.49999996,390,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792409,625284.00
05/22/2014 17:00,1,1.705,ACTIVE,214.8,327.28,60.03,1400792404,"033051125000118","019011112586793",40.14,25,0.301,301.59,450.11,68.1,64.5,0.329,312661.30000011,312663.90000013,307,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792411,625285.00
05/22/2014 17:00,1,1.661,ACTIVE,214.7,321.83,60.03,1400792404,"033051125000150","019011112586793",39.71,24,0.290,302.06,451.37,65.6,62.1,0.317,315542.59999965,315545.09999965,348,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792414,625286.00
05/22/2014 17:00,0,2.385,ACTIVE,215.54,360.08,59.970,1400792404,"274151322000083","019011112586793",29.18,36.00,0,330.63,379.92,70.5,66.1,0.513,126394.9,126394.9,2678,0,0,0,L,1151911521,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792416,625287.00
05/22/2014 17:00,0,2.469,ACTIVE,216.22,357.68,59.975,1400792404,"274151322000076","019011112586793",29.38,35.00,0,332.13,383.53,73.5,69.0,0.508,128349.8,128349.8,2676,0,0,0,L,1151911521,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792418,625288.00
05/22/2014 17:00,0,1.607,ACTIVE,215.77,436.73,59.975,1400792404,"274151322000094","019011112586793",40.10,34.30,0,409.08,452.96,65.1,60.9,0.438,73956.9,73956.9,2693,0,0,0,L,1151911521,0,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792420,625289.00
05/22/2014 17:00,0,2.398,ACTIVE,215.32,353.77,59.965,1400792404,"274151322000052","019011112586793",28.92,35.60,0,331.53,379.92,70.2,65.9,0.477,126507.9,126507.9,2637,0,0,0,L,1151911521,0,122.46,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792423,625290.00
05/22/2014 17:00,0,2.383,ACTIVE,216.22,351.67,59.970,1400792404,"274151322000085","019011112586793",29.40,32.80,0,333.03,382.33,71.0,66.6,0.477,125890.8,125890.8,2620,0,0,0,L,1151911521,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792425,625291.00
05/22/2014 17:00,0,2.527,ACTIVE,216.00,368.20,59.975,1400792404,"274151322000095","019011112586793",29.48,35.20,0,330.63,381.42,75.3,70.8,0.504,126946.5,126946.5,2655,0,0,0,L,1151911521,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792429,625292.00
05/22/2014 17:00,1,2.433,ACTIVE,215.0,396.08,60.00,1400792404,"040051121000195","019011112586793",25.66,25,0.345,298.25,449.84,62.1,46.9,0.359,287065.60000012,287068.20000014,245,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792441,625293.00
05/22/2014 17:00,1,3.036,ACTIVE,215.1,345.99,60.00,1400792406,"040051121000097","019011112586793",26.71,24,0.358,301.22,451.43,80.7,76.6,0.376,300957.39999998,300961.29999996,531,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792410,625294.00
05/22/2014 17:00,1,2.898,ACTIVE,214.5,343.55,60.00,1400792406,"040051121000095","019011112586793",24.11,24,0.301,297.85,448.53,69.5,64.2,0.327,270621.39999989,270623.59999989,398,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792413,625295.00
05/22/2014 17:00,1,1.752,ACTIVE,215.4,416.04,60.03,1400792406,"033051125000132","019011112586793",35.35,24,0.296,298.75,451.59,61.6,47.7,0.321,245576.39999948,245578.49999948,353,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792417,625296.00
