ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2014 17:00,1,1.668,ACTIVE,215.0,371.73,60.00,1400792406,"033051125000135","019011112586793",32.37,24,0.322,301.95,452.81,53.7,58.1,0.317,241688.99999988,241691.0999999,337,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792420,625297.00
05/22/2014 17:00,1,2.927,ACTIVE,214.5,326.12,60.03,1400792406,"040051121000116","019011112586793",26.44,23,0.337,299.05,449.75,77.0,71.9,0.362,284699.49999996,284701.09999992,392,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792424,625298.00
05/22/2014 17:00,1,3.163,ACTIVE,215.1,346.87,60.03,1400792406,"040051121000068","019011112586793",24.71,25,0.340,302.66,449.94,77.8,73.1,0.370,275895.39999995,275899.09999995,251,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792427,625299.00
05/22/2014 17:00,1,2.870,ACTIVE,215.3,339.83,60.03,1400792406,"033051125000118","019011112586793",40.50,25,0.515,301.44,450.86,115.6,110.3,0.528,312663.90000013,312665.80000011,309,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792430,625300.00
05/22/2014 17:00,1,3.341,ACTIVE,216.3,362.96,60.00,1400792406,"033051125000150","019011112586793",40.33,24,0.603,302.44,451.31,134.0,129.8,0.604,315545.09999965,315547.09999965,350,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792434,625301.00
05/22/2014 17:00,1,4.173,ACTIVE,216.0,354.09,60.03,1400792406,"040051121000185","019011112586793",26.25,24,0.485,301.00,451.22,109.0,104.4,0.500,284548.70000005,284552.70000005,262,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792437,625302.00
05/22/2014 17:00,1,4.076,ACTIVE,215.6,338.17,60.03,1400792406,"040051121000195","019011112586793",26.44,25,0.477,299.15,450.49,107.2,102.3,0.495,287068.20000014,287069.70000014,247,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792440,625303.00
05/22/2014 17:00,0,4.113,ACTIVE,216.22,354.07,59.986,1400792406,"274151322000083","019011112586793",29.46,36.30,0,336.04,383.83,122.5,116.4,0.491,126397.4,126397.4,2679,0,0,0,L,1151911521,0,123.14,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792443,625304.00
05/22/2014 17:00,0,4.197,ACTIVE,216.90,361.59,59.975,1400792406,"274151322000076","019011112586793",29.80,35.40,0,332.13,388.94,126.6,120.2,0.486,128352.5,128352.5,2677,0,0,0,L,1151911521,0,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792445,625305.00
05/22/2014 17:00,0,2.207,ACTIVE,216.00,426.51,59.975,1400792406,"274151322000094","019011112586793",39.70,34.30,0,411.78,461.38,89.1,84.0,0.345,73959.2,73959.2,2694,0,0,0,L,1151911521,0,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792448,625306.00
05/22/2014 17:00,0,4.277,ACTIVE,216.67,358.88,59.970,1400792406,"274151322000052","019011112586793",28.98,36.00,0,330.03,382.93,125.5,119.3,0.477,126510.4,126510.4,2638,0,0,0,L,1151911521,0,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792387,625307.00
05/22/2014 17:00,0,4.982,ACTIVE,217.35,354.07,59.959,1400792406,"274151322000085","019011112586793",29.82,33.00,0,336.94,383.83,150.5,143.3,0.570,125893.4,125893.4,2621,0,0,0,L,1151911521,0,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792390,625308.00
05/22/2014 17:00,0,4.566,ACTIVE,217.13,349.86,59.965,1400792406,"274151322000087","019011112586793",28.61,54.80,0,330.33,382.03,132.2,125.6,0.504,121449.9,121449.9,2638,0,0,0,L,1151911521,0,123.81,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792392,625309.00
05/22/2014 17:00,0,3.361,ACTIVE,216.22,351.37,59.970,1400792406,"274151322000088","019011112586793",29.16,32.40,0,329.43,385.63,99.2,93.9,0.371,121715.4,121715.4,2631,0,0,0,L,1151911521,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792395,625310.00
05/22/2014 17:00,0,3.918,ACTIVE,216.45,356.18,59.965,1400792406,"274151322000095","019011112586793",29.62,35.60,0,330.33,388.34,117.6,111.6,0.433,126949.5,126949.5,2656,0,0,0,L,1151911521,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792397,625311.00
05/22/2014 17:00,0,3.029,ACTIVE,218.03,429.82,59.970,1400792406,"274151322000068","019011112586793",40.51,36.00,0,397.66,461.98,123.4,117.2,0.464,71776.4,71776.4,2655,0,0,0,L,1151911521,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792399,625312.00
05/22/2014 17:00,0,5.010,ACTIVE,217.58,358.58,59.981,1400792406,"274151322000054","019011112586793",29.62,33.00,0,330.63,383.83,150.1,143.0,0.570,124638.0,124638.0,2623,0,0,0,L,1151911521,0,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792401,625313.00
05/22/2014 17:00,1,4.763,ACTIVE,216.6,336.96,60.00,1400792405,"040051121000097","019011112586793",26.88,24,0.567,316.04,369.00,127.4,122.2,0.575,300961.29999996,300962.99999995,533,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792408,625314.00
05/22/2014 17:00,1,4.783,ACTIVE,216.3,356.67,60.00,1400792405,"040051121000095","019011112586793",24.29,24,0.514,298.57,447.11,115.6,110.6,0.520,270623.59999989,270625.09999989,400,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792411,625315.00
05/22/2014 17:00,1,2.928,ACTIVE,216.1,336.42,60.03,1400792405,"033051125000132","019011112586793",35.72,24,0.461,301.33,450.53,104.0,99.4,0.479,245578.49999948,245579.99999948,355,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792414,625316.00
05/22/2014 17:00,1,2.037,ACTIVE,215.6,338.65,60.00,1400792405,"033051125000135","019011112586793",35.43,24,0.322,300.54,452.55,71.8,69.5,0.340,241691.0999999,241692.5999999,339,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792417,625317.00
05/22/2014 17:00,1,2.363,ACTIVE,214.2,439.27,60.03,1400792405,"040051121000116","019011112586793",26.50,23,0.314,294.44,444.10,62.3,46.5,0.095,284701.09999992,284702.89999993,394,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792419,625318.00
05/22/2014 17:00,1,2.415,ACTIVE,215.0,434.77,60.00,1400792405,"040051121000068","019011112586793",24.02,25,0.293,301.35,449.09,57.7,50.3,0.106,275899.09999995,275900.69999995,253,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792421,625319.00
05/22/2014 17:00,1,1.879,ACTIVE,214.8,344.86,60.03,1400792405,"033051125000118","019011112586793",39.76,25,0.330,316.23,371.85,74.3,70.7,0.352,312665.80000011,312667.60000012,311,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792424,625320.00
05/22/2014 17:00,1,1.945,ACTIVE,215.0,344.37,60.03,1400792405,"033051125000150","019011112586793",41.00,24,0.350,315.15,370.95,79.3,75.0,0.373,315547.09999965,315548.89999965,352,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792426,625321.00
05/22/2014 17:00,1,3.745,ACTIVE,215.7,323.56,60.03,1400792405,"040051121000185","019011112586793",26.16,24,0.431,302.88,449.97,97.4,92.6,0.452,284552.70000005,284554.10000003,264,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793057,625322.00
05/22/2014 17:00,1,4.164,ACTIVE,215.2,322.43,60.03,1400792405,"040051121000195","019011112586793",26.31,25,0.485,301.92,451.22,109.0,103.7,0.500,287069.70000014,287071.30000016,249,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793059,625323.00
05/22/2014 17:00,0,4.281,ACTIVE,216.22,362.79,59.981,1400792405,"274151322000083","019011112586793",29.46,36.80,0,330.33,381.42,127.7,121.3,0.513,126399.1,126399.1,2680,0,0,0,L,1151911521,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793061,625324.00
05/22/2014 17:00,0,4.475,ACTIVE,217.35,364.89,59.986,1400792405,"274151322000076","019011112586793",29.88,35.60,0,337.24,385.03,135.6,128.9,0.521,128354.3,128354.3,2678,0,0,0,L,1151911521,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793063,625325.00
05/22/2014 17:00,0,2.842,ACTIVE,216.67,438.23,59.986,1400792405,"274151322000094","019011112586793",40.41,35.20,0,404.87,453.86,116.5,110.5,0.446,73960.7,73960.7,2695,0,0,0,L,1151911521,0,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793064,625326.00
05/22/2014 17:00,0,4.389,ACTIVE,217.13,362.19,59.986,1400792405,"274151322000052","019011112586793",29.42,36.30,0,330.63,380.52,130.9,124.4,0.504,126512.1,126512.1,2639,0,0,0,L,1151911521,0,123.36,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793066,625327.00
05/22/2014 17:00,0,4.834,ACTIVE,217.35,353.47,59.986,1400792405,"274151322000085","019011112586793",29.66,33.50,0,331.83,380.22,145.0,138.0,0.548,125895.0,125895.0,2622,0,0,0,L,1151911521,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793068,625328.00
05/22/2014 17:00,0,4.721,ACTIVE,217.13,363.69,59.975,1400792405,"274151322000087","019011112586793",28.55,54.80,0,331.83,379.32,136.6,129.9,0.521,121451.4,121451.4,2639,0,0,0,L,1151911521,0,123.81,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793070,625329.00
05/22/2014 17:00,0,4.611,ACTIVE,216.90,367.90,59.991,1400792405,"274151322000088","019011112586793",29.38,32.60,0,330.63,381.73,137.2,130.5,0.508,121716.9,121716.9,2632,0,0,0,L,1151911521,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793071,625330.00
05/22/2014 17:00,0,4.705,ACTIVE,216.90,367.90,59.991,1400792405,"274151322000095","019011112586793",29.68,35.80,0,336.34,383.23,141.3,134.5,0.526,126951.2,126951.2,2657,0,0,0,L,1151911521,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793073,625331.00
05/22/2014 17:00,0,3.109,ACTIVE,218.03,427.11,59.986,1400792405,"274151322000068","019011112586793",39.18,36.50,0,405.17,456.27,123.5,117.3,0.464,71777.8,71777.8,2656,0,0,0,L,1151911521,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793075,625332.00
05/22/2014 17:00,0,4.289,ACTIVE,217.35,347.76,59.986,1400792405,"274151322000054","019011112586793",29.64,33.50,0,331.23,381.42,128.8,122.3,0.482,124639.6,124639.6,2624,0,0,0,L,1151911521,0,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793076,625333.00
05/22/2014 17:00,1,4.289,ACTIVE,216.0,346.52,60.03,1400792403,"040051121000097","019011112586793",26.93,24,0.511,300.73,450.51,114.9,109.7,0.524,300962.99999995,300964.69999994,535,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792406,625334.00
05/22/2014 17:00,1,4.264,ACTIVE,216.0,339.95,60.03,1400792403,"040051121000095","019011112586793",24.20,24,0.455,299.86,447.30,102.7,97.9,0.465,270625.09999989,270626.59999989,402,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792408,625335.00
05/22/2014 17:00,1,2.698,ACTIVE,216.1,336.88,60.03,1400792403,"033051125000132","019011112586793",35.57,24,0.423,305.82,450.62,95.5,91.0,0.443,245579.99999948,245581.39999948,357,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792410,625336.00
05/22/2014 17:00,1,2.701,ACTIVE,216.4,345.43,60.07,1400792403,"033051125000135","019011112586793",35.36,24,0.424,303.92,451.52,95.0,91.5,0.438,241692.5999999,241693.99999988,341,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792412,625337.00
05/22/2014 17:00,1,4.403,ACTIVE,215.9,348.96,60.03,1400792403,"040051121000116","019011112586793",26.56,23,0.517,296.84,449.78,116.3,111.1,0.528,284702.89999993,284704.49999995,396,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792415,625338.00
05/22/2014 17:00,1,4.341,ACTIVE,216.4,357.35,60.03,1400792403,"040051121000068","019011112586793",24.32,25,0.467,301.51,450.02,105.0,100.7,0.480,275900.69999995,275902.19999995,255,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792417,625339.00
05/22/2014 17:00,1,3.143,ACTIVE,215.8,333.34,60.03,1400792403,"033051125000118","019011112586793",40.47,25,0.570,315.44,367.92,126.6,122.3,0.580,312667.60000012,312669.5000001,313,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792419,625340.00
05/22/2014 17:00,1,3.164,ACTIVE,216.0,341.92,60.03,1400792403,"033051125000150","019011112586793",40.43,24,0.571,316.28,369.29,127.3,122.7,0.574,315548.89999965,315550.89999965,354,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792422,625341.00
05/22/2014 17:00,1,4.368,ACTIVE,216.2,354.59,60.03,1400792403,"040051121000185","019011112586793",26.21,24,0.507,316.66,364.76,113.9,109.3,0.522,284554.10000003,284555.90000004,266,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792424,625342.00
05/22/2014 17:00,1,4.350,ACTIVE,215.4,345.45,60.03,1400792403,"040051121000195","019011112586793",26.46,25,0.507,316.24,364.00,114.5,109.4,0.521,287071.30000016,287073.00000015,251,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792426,625343.00
05/22/2014 17:00,0,4.635,ACTIVE,216.67,348.06,59.981,1400792403,"274151322000083","019011112586793",29.40,36.50,0,338.14,378.12,137.9,131.2,0.544,126401.3,126401.3,2681,0,0,0,L,1151911521,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792428,625344.00
05/22/2014 17:00,0,4.771,ACTIVE,217.80,364.89,59.991,1400792403,"274151322000076","019011112586793",29.90,36.00,0,339.04,382.33,144.3,137.4,0.552,128356.6,128356.6,2679,0,0,0,L,1151911521,0,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792430,625345.00
05/22/2014 17:00,0,3.070,ACTIVE,217.13,429.52,60.002,1400792403,"274151322000094","019011112586793",39.34,34.80,0,411.78,454.16,122.5,116.3,0.464,73962.6,73962.6,2696,0,0,0,L,1151911521,0,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792431,625346.00
05/22/2014 17:00,0,4.557,ACTIVE,217.58,350.47,59.981,1400792403,"274151322000052","019011112586793",29.20,36.50,0,337.24,377.82,134.7,128.1,0.513,126514.2,126514.2,2640,0,0,0,L,1151911521,0,123.59,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792433,625347.00
05/22/2014 17:00,0,4.469,ACTIVE,217.35,357.98,59.996,1400792403,"274151322000085","019011112586793",29.42,33.80,0,338.74,379.32,133.2,126.6,0.504,125897.2,125897.2,2623,0,0,0,L,1151911521,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792435,625348.00
05/22/2014 17:00,0,4.367,ACTIVE,216.67,353.77,59.986,1400792403,"274151322000087","019011112586793",28.31,55.50,0,338.14,377.22,125.2,118.9,0.477,121453.4,121453.4,2640,0,0,0,L,1151911521,0,123.81,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792436,625349.00
05/22/2014 17:00,0,4.342,ACTIVE,216.90,365.19,59.991,1400792403,"274151322000088","019011112586793",29.08,33.30,0,337.84,377.52,127.8,121.5,0.477,121719.0,121719.0,2633,0,0,0,L,1151911521,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792438,625350.00
05/22/2014 17:00,0,4.885,ACTIVE,216.67,368.80,59.981,1400792403,"274151322000095","019011112586793",29.52,35.80,0,337.84,380.22,146.0,139.0,0.548,126953.5,126953.5,2658,0,0,0,L,1151911521,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792440,625351.00
05/22/2014 17:00,0,3.041,ACTIVE,217.80,430.12,59.981,1400792403,"274151322000068","019011112586793",39.04,36.30,0,405.17,446.65,119.9,113.8,0.451,71779.7,71779.7,2657,0,0,0,L,1151911521,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792442,625352.00
05/22/2014 17:00,0,4.334,ACTIVE,217.13,352.87,59.975,1400792403,"274151322000054","019011112586793",29.24,33.80,0,337.24,377.82,128.3,121.9,0.486,124641.7,124641.7,2625,0,0,0,L,1151911521,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792443,625353.00
05/22/2014 17:00,1,3.263,ACTIVE,215.9,337.36,60.03,1400792406,"040051121000097","019011112586793",26.83,25,0.384,317.74,366.02,87.1,82.6,0.406,300964.69999994,300966.69999994,537,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792411,625354.00
05/22/2014 17:00,1,3.274,ACTIVE,215.2,331.71,60.03,1400792406,"040051121000095","019011112586793",24.17,24,0.344,318.05,359.82,78.7,73.8,0.361,270626.59999989,270628.49999989,404,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792414,625355.00
05/22/2014 17:00,1,2.637,ACTIVE,216.4,337.63,60.03,1400792406,"033051125000132","019011112586793",35.34,25,0.409,318.69,359.64,92.7,88.2,0.429,245581.39999948,245583.19999948,359,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792417,625356.00
05/22/2014 17:00,1,2.614,ACTIVE,216.7,326.29,60.03,1400792406,"033051125000135","019011112586793",35.01,24,0.403,317.55,359.28,91.0,87.1,0.423,241693.99999988,241695.69999987,343,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792421,625357.00
05/22/2014 17:00,1,4.122,ACTIVE,215.6,323.06,60.03,1400792406,"040051121000116","019011112586793",26.61,23,0.484,316.74,364.84,109.1,103.9,0.497,284704.49999995,284706.59999991,398,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792424,625358.00
05/22/2014 17:00,1,3.992,ACTIVE,215.9,344.90,60.03,1400792406,"040051121000068","019011112586793",23.75,25,0.416,318.00,360.31,94.3,89.7,0.435,275902.19999995,275904.19999995,257,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792427,625359.00
05/22/2014 17:00,1,3.076,ACTIVE,215.8,329.02,60.03,1400792406,"033051125000118","019011112586793",40.32,25,0.552,315.04,367.50,123.4,118.6,0.558,312669.5000001,312672.0000001,315,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792430,625360.00
05/22/2014 17:00,1,3.120,ACTIVE,216.6,325.29,60.03,1400792406,"033051125000150","019011112586793",40.33,25,0.560,316.12,369.86,125.2,120.7,0.570,315550.89999965,315553.29999965,356,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792434,625361.00
05/22/2014 17:00,1,4.126,ACTIVE,216.4,333.46,60.03,1400792406,"040051121000185","019011112586793",26.21,24,0.479,318.41,363.55,107.6,103.3,0.491,284555.90000004,284558.20000005,268,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792437,625362.00
05/22/2014 17:00,1,3.819,ACTIVE,215.3,349.02,60.03,1400792406,"040051121000195","019011112586793",26.20,25,0.443,317.57,363.49,99.5,95.0,0.458,287073.00000015,287075.20000014,253,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792440,625363.00
05/22/2014 17:00,0,4.072,ACTIVE,216.22,357.98,59.975,1400792406,"274151322000083","019011112586793",28.84,36.50,0,337.24,376.92,119.0,112.9,0.477,126404.0,126404.0,2682,0,0,0,L,1151911521,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792443,625364.00
05/22/2014 17:00,0,4.414,ACTIVE,217.35,347.16,59.986,1400792406,"274151322000076","019011112586793",29.82,35.80,0,339.04,379.32,133.2,126.7,0.513,128359.4,128359.4,2680,0,0,0,L,1151911521,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792446,625365.00
05/22/2014 17:00,0,2.928,ACTIVE,216.90,433.42,59.986,1400792406,"274151322000094","019011112586793",40.77,35.40,0,404.57,455.97,121.0,114.8,0.464,73965.1,73965.1,2697,0,0,0,L,1151911521,0,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792448,625366.00
05/22/2014 17:00,0,3.900,ACTIVE,216.45,348.96,59.981,1400792406,"274151322000052","019011112586793",29.32,36.50,0,336.94,376.31,115.8,109.8,0.442,126517.0,126517.0,2641,0,0,0,L,1151911521,0,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792386,625367.00
05/22/2014 17:00,0,4.068,ACTIVE,216.67,357.98,59.981,1400792406,"274151322000085","019011112586793",29.36,33.50,0,338.14,376.31,120.9,114.8,0.460,125900.0,125900.0,2624,0,0,0,L,1151911521,0,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792389,625368.00
05/22/2014 17:00,0,4.084,ACTIVE,216.90,348.36,59.975,1400792406,"274151322000087","019011112586793",28.37,55.00,0,337.54,375.41,117.2,111.2,0.442,121456.2,121456.2,2641,0,0,0,L,1151911521,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792392,625369.00
05/22/2014 17:00,0,3.369,ACTIVE,216.00,353.77,59.981,1400792406,"274151322000088","019011112586793",28.92,33.00,0,337.24,375.41,98.7,93.3,0.367,121721.7,121721.7,2634,0,0,0,L,1151911521,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792395,625370.00
05/22/2014 17:00,0,3.393,ACTIVE,215.77,345.06,59.996,1400792406,"274151322000095","019011112586793",29.32,36.00,0,336.94,379.32,100.8,95.4,0.376,126956.7,126956.7,2659,0,0,0,L,1151911521,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792397,625371.00
05/22/2014 17:00,0,2.213,ACTIVE,217.13,435.53,59.986,1400792406,"274151322000068","019011112586793",40.24,36.50,0,406.37,452.36,89.0,84.0,0.336,71782.3,71782.3,2658,0,0,0,L,1151911521,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792399,625372.00
05/22/2014 17:00,0,3.387,ACTIVE,216.45,352.87,59.981,1400792406,"274151322000054","019011112586793",29.38,33.80,0,336.94,376.92,100.8,95.3,0.384,124644.5,124644.5,2626,0,0,0,L,1151911521,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792400,625373.00
05/22/2014 17:00,1,2.631,ACTIVE,215.2,328.24,60.03,1400792405,"040051121000097","019011112586793",26.38,25,0.303,317.64,364.30,69.0,64.9,0.332,300966.69999994,300968.39999999,539,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792409,625374.00
05/22/2014 17:00,1,2.804,ACTIVE,215.3,437.84,60.03,1400792405,"040051121000095","019011112586793",23.72,24,0.337,295.31,447.16,66.2,61.9,0.096,270628.49999989,270629.99999989,406,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792412,625375.00
05/22/2014 17:00,1,2.198,ACTIVE,216.3,326.02,60.03,1400792405,"033051125000132","019011112586793",36.49,24,0.351,304.55,450.23,79.8,75.6,0.375,245583.19999948,245584.59999948,361,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793240,625376.00
05/22/2014 17:00,1,2.760,ACTIVE,216.3,327.37,60.03,1400792405,"033051125000135","019011112586793",35.10,24,0.428,302.47,452.22,96.4,92.3,0.445,241695.69999987,241697.09999991,345,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793243,625377.00
05/22/2014 17:00,1,4.426,ACTIVE,215.8,324.96,60.03,1400792405,"040051121000116","019011112586793",26.56,23,0.520,315.69,364.71,117.0,111.7,0.531,284706.59999991,284708.19999993,400,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793245,625378.00
05/22/2014 17:00,1,4.277,ACTIVE,216.9,326.20,60.07,1400792405,"040051121000068","019011112586793",24.23,25,0.456,303.42,449.21,103.1,98.5,0.472,275904.19999995,275905.49999995,259,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793247,625379.00
05/22/2014 17:00,1,3.072,ACTIVE,216.1,333.10,60.03,1400792405,"033051125000118","019011112586793",40.31,25,0.550,316.03,368.36,123.2,118.2,0.559,312672.0000001,312673.70000009,317,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793249,625380.00
05/22/2014 17:00,1,2.663,ACTIVE,216.3,347.49,60.07,1400792405,"033051125000150","019011112586793",40.04,25,0.477,316.70,368.39,106.1,102.6,0.488,315553.29999965,315554.99999965,358,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793252,625381.00
05/22/2014 17:00,1,3.156,ACTIVE,215.8,339.89,60.03,1400792405,"040051121000185","019011112586793",26.22,24,0.364,318.88,363.85,82.3,78.1,0.388,284558.20000005,284559.60000003,270,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793254,625382.00
05/22/2014 17:00,1,3.364,ACTIVE,215.3,337.04,60.03,1400792405,"040051121000195","019011112586793",26.20,25,0.387,317.78,363.26,87.7,83.0,0.411,287075.20000014,287076.60000012,255,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793256,625383.00
05/22/2014 17:00,0,3.816,ACTIVE,216.67,359.48,59.991,1400792405,"274151322000083","019011112586793",29.48,36.80,0,336.94,377.22,113.8,108.0,0.455,126405.7,126405.7,2683,0,0,0,L,1151911521,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793258,625384.00
05/22/2014 17:00,0,3.875,ACTIVE,217.13,348.66,59.996,1400792405,"274151322000076","019011112586793",29.68,35.80,0,338.44,378.72,116.3,110.4,0.451,128361.1,128361.1,2681,0,0,0,L,1151911521,0,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793259,625385.00
05/22/2014 17:00,0,2.438,ACTIVE,216.67,433.72,59.996,1400792405,"274151322000094","019011112586793",39.82,35.20,0,412.38,464.38,98.2,92.9,0.376,73966.5,73966.5,2698,0,0,0,L,1151911521,0,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793261,625386.00
05/22/2014 17:00,0,3.494,ACTIVE,216.45,357.38,59.991,1400792405,"274151322000052","019011112586793",29.44,36.00,0,336.94,376.01,104.2,98.7,0.398,126518.4,126518.4,2642,0,0,0,L,1151911521,0,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793263,625387.00
05/22/2014 17:00,0,4.160,ACTIVE,217.35,362.19,60.002,1400792405,"274151322000085","019011112586793",29.72,33.80,0,337.54,376.92,125.3,119.0,0.477,125901.4,125901.4,2625,0,0,0,L,1151911521,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793265,625388.00
05/22/2014 17:00,0,4.496,ACTIVE,217.35,364.59,59.991,1400792405,"274151322000087","019011112586793",28.47,55.50,0,337.54,375.41,129.5,123.1,0.491,121457.6,121457.6,2642,0,0,0,L,1151911521,0,124.27,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793266,625389.00
05/22/2014 17:00,0,4.398,ACTIVE,217.13,349.86,59.996,1400792405,"274151322000088","019011112586793",29.02,33.30,0,336.94,375.71,129.3,122.9,0.482,121723.1,121723.1,2635,0,0,0,L,1151911521,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793268,625390.00
05/22/2014 17:00,0,4.752,ACTIVE,217.13,351.67,59.996,1400792405,"274151322000095","019011112586793",29.84,35.80,0,336.64,379.32,143.4,136.5,0.535,126958.2,126958.2,2660,0,0,0,L,1151911521,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793270,625391.00
05/22/2014 17:00,0,3.002,ACTIVE,218.26,431.32,60.002,1400792405,"274151322000068","019011112586793",39.58,37.00,0,409.98,463.48,121.0,114.8,0.451,71783.5,71783.5,2659,0,0,0,L,1151911521,0,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793272,625392.00
05/22/2014 17:00,0,4.361,ACTIVE,217.13,362.49,59.959,1400792405,"274151322000054","019011112586793",29.28,33.50,0,336.64,376.31,129.5,123.0,0.486,124645.9,124645.9,2627,0,0,0,L,1151911521,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793274,625393.00
05/22/2014 17:00,1,3.931,ACTIVE,216.7,334.07,60.03,1400792403,"040051121000097","019011112586793",26.73,25,0.461,318.01,364.05,104.6,99.3,0.476,300968.39999999,300970.09999998,541,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792406,625394.00
05/22/2014 17:00,1,3.898,ACTIVE,216.2,331.15,60.03,1400792403,"040051121000095","019011112586793",24.04,24,0.411,295.02,447.85,93.2,88.3,0.427,270629.99999989,270631.49999989,408,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792408,625395.00
05/22/2014 17:00,1,2.410,ACTIVE,216.9,342.93,60.03,1400792403,"033051125000132","019011112586793",35.57,25,0.376,319.42,358.57,85.3,81.4,0.396,245584.59999948,245585.99999948,363,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792411,625396.00
05/22/2014 17:00,1,2.067,ACTIVE,216.5,348.43,60.00,1400792403,"033051125000135","019011112586793",35.79,24,0.323,317.88,361.90,73.6,69.8,0.349,241697.09999991,241698.49999989,347,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792413,625397.00
05/22/2014 17:00,1,4.120,ACTIVE,216.1,334.89,60.03,1400792403,"040051121000116","019011112586793",26.61,23,0.481,316.74,365.66,109.1,103.4,0.494,284708.19999993,284709.79999995,402,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792415,625398.00
05/22/2014 17:00,1,4.247,ACTIVE,216.8,357.02,60.03,1400792403,"040051121000068","019011112586793",24.16,25,0.450,319.04,361.59,102.1,97.2,0.466,275905.49999995,275906.99999995,261,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792418,625399.00
05/22/2014 17:00,1,3.086,ACTIVE,216.8,326.26,60.03,1400792403,"033051125000118","019011112586793",40.30,25,0.553,316.63,369.85,123.7,119.2,0.560,312673.70000009,312675.5000001,319,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792420,625400.00
05/22/2014 17:00,1,3.047,ACTIVE,216.9,339.53,60.03,1400792403,"033051125000150","019011112586793",40.19,25,0.545,316.39,367.64,121.9,117.8,0.552,315554.99999965,315556.79999965,360,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792422,625401.00
05/22/2014 17:00,1,4.158,ACTIVE,217.0,324.51,60.03,1400792403,"040051121000185","019011112586793",26.22,24,0.480,317.99,362.69,108.5,103.7,0.494,284559.60000003,284561.20000005,272,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792424,625402.00
05/22/2014 17:00,1,4.210,ACTIVE,216.4,357.85,60.03,1400792403,"040051121000195","019011112586793",26.28,25,0.488,317.61,364.20,110.1,105.2,0.499,287076.60000012,287078.30000017,257,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792427,625403.00
05/22/2014 17:00,0,4.408,ACTIVE,217.13,348.96,59.986,1400792403,"274151322000083","019011112586793",29.22,36.50,0,337.24,376.62,130.4,123.9,0.521,126407.7,126407.7,2684,0,0,0,L,1151911521,0,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792429,625404.00
05/22/2014 17:00,0,4.566,ACTIVE,218.03,361.59,59.981,1400792403,"274151322000076","019011112586793",29.74,35.60,0,338.44,381.12,137.6,130.9,0.535,128363.2,128363.2,2682,0,0,0,L,1151911521,0,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792430,625405.00
05/22/2014 17:00,0,2.781,ACTIVE,217.35,446.35,59.981,1400792403,"274151322000094","019011112586793",41.23,35.80,0,409.08,458.37,118.2,112.2,0.442,73968.2,73968.2,2699,0,0,0,L,1151911521,0,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792432,625406.00
05/22/2014 17:00,0,4.291,ACTIVE,217.13,358.58,59.981,1400792403,"274151322000052","019011112586793",29.48,36.50,0,336.94,376.01,128.0,121.6,0.482,126520.4,126520.4,2643,0,0,0,L,1151911521,0,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792434,625407.00
05/22/2014 17:00,0,4.105,ACTIVE,217.13,350.17,59.981,1400792403,"274151322000085","019011112586793",29.64,33.30,0,337.24,378.42,123.3,117.1,0.464,125903.4,125903.4,2626,0,0,0,L,1151911521,0,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792435,625408.00
05/22/2014 17:00,0,3.881,ACTIVE,216.90,357.68,59.986,1400792403,"274151322000087","019011112586793",28.17,55.80,0,338.14,375.41,110.5,104.7,0.424,121459.5,121459.5,2643,0,0,0,L,1151911521,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792437,625409.00
05/22/2014 17:00,0,3.678,ACTIVE,216.67,347.16,59.991,1400792403,"274151322000088","019011112586793",28.63,33.00,0,338.44,377.22,106.7,101.1,0.398,121725.0,121725.0,2636,0,0,0,L,1151911521,0,124.72,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792439,625410.00
05/22/2014 17:00,0,4.189,ACTIVE,217.13,348.06,59.996,1400792403,"274151322000095","019011112586793",29.94,35.80,0,338.14,378.42,127.0,120.6,0.473,126960.3,126960.3,2661,0,0,0,L,1151911521,0,124.27,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792441,625411.00
05/22/2014 17:00,0,2.789,ACTIVE,218.03,430.12,59.986,1400792403,"274151322000068","019011112586793",39.14,37.00,0,402.46,446.35,110.7,104.9,0.420,71785.3,71785.3,2660,0,0,0,L,1151911521,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792442,625412.00
05/22/2014 17:00,0,4.205,ACTIVE,217.13,361.29,59.986,1400792403,"274151322000054","019011112586793",29.44,33.80,0,338.14,376.01,125.4,119.1,0.477,124647.8,124647.8,2628,0,0,0,L,1151911521,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792444,625413.00
05/22/2014 17:00,1,4.045,ACTIVE,215.9,331.39,60.03,1400792407,"040051121000097","019011112586793",26.55,25,0.475,317.92,364.14,106.9,102.2,0.488,300970.09999998,300972.19999994,543,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792411,625414.00
05/22/2014 17:00,1,4.118,ACTIVE,216.0,350.63,60.03,1400792407,"040051121000095","019011112586793",24.02,25,0.433,316.81,359.63,98.4,93.2,0.448,270631.49999989,270633.19999989,410,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792414,625415.00
05/22/2014 17:00,1,2.595,ACTIVE,216.1,345.84,60.03,1400792407,"033051125000132","019011112586793",35.43,25,0.402,320.06,358.04,91.5,86.9,0.427,245585.99999948,245587.69999948,365,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792418,625416.00
05/22/2014 17:00,1,2.641,ACTIVE,216.8,324.43,60.03,1400792407,"033051125000135","019011112586793",35.20,24,0.410,319.43,360.11,92.5,88.8,0.428,241698.49999989,241700.2999999,349,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792421,625417.00
05/22/2014 17:00,1,4.138,ACTIVE,216.1,326.19,60.00,1400792407,"040051121000116","019011112586793",26.41,23,0.482,316.58,363.79,108.7,103.8,0.495,284709.79999995,284711.89999991,404,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792424,625418.00
05/22/2014 17:00,1,3.742,ACTIVE,215.8,342.13,60.03,1400792407,"040051121000068","019011112586793",24.33,26,0.400,319.19,361.70,90.6,86.0,0.420,275906.99999995,275908.89999995,263,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792428,625419.00
05/22/2014 17:00,1,2.920,ACTIVE,216.0,355.81,60.03,1400792407,"033051125000118","019011112586793",40.16,25,0.521,316.54,367.38,116.7,112.1,0.533,312675.5000001,312677.80000011,321,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792431,625420.00
05/22/2014 17:00,1,2.896,ACTIVE,216.2,332.72,60.00,1400792407,"033051125000150","019011112586793",40.09,25,0.516,317.32,367.66,115.5,111.1,0.528,315556.79999965,315559.29999965,362,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792434,625421.00
05/22/2014 17:00,1,4.058,ACTIVE,216.3,340.48,60.00,1400792407,"040051121000185","019011112586793",26.32,24,0.471,318.69,363.26,106.2,101.7,0.486,284561.20000005,284563.40000004,274,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792437,625422.00
05/22/2014 17:00,1,4.037,ACTIVE,215.9,334.32,60.03,1400792407,"040051121000195","019011112586793",26.34,25,0.469,318.35,363.19,105.8,101.0,0.483,287078.30000017,287080.60000012,259,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792441,625423.00
05/22/2014 17:00,0,4.229,ACTIVE,216.90,355.88,59.965,1400792407,"274151322000083","019011112586793",29.56,36.50,0,337.84,376.31,126.4,120.1,0.508,126410.4,126410.4,2685,0,0,0,L,1151911521,0,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792443,625424.00
05/22/2014 17:00,0,4.365,ACTIVE,217.80,350.77,59.965,1400792407,"274151322000076","019011112586793",29.64,35.80,0,339.34,380.52,131.0,124.5,0.504,128366.1,128366.1,2683,0,0,0,L,1151911521,0,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792446,625425.00
05/22/2014 17:00,0,2.801,ACTIVE,217.13,430.12,59.959,1400792407,"274151322000094","019011112586793",40.43,35.40,0,410.58,460.47,114.0,108.1,0.433,73970.7,73970.7,2700,0,0,0,L,1151911521,0,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792449,625426.00
05/22/2014 17:00,0,4.203,ACTIVE,216.90,348.96,59.965,1400792407,"274151322000052","019011112586793",29.34,36.80,0,337.24,375.71,124.9,118.6,0.468,126523.2,126523.2,2644,0,0,0,L,1151911521,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792387,625427.00
05/22/2014 17:00,0,4.191,ACTIVE,217.35,361.89,59.970,1400792407,"274151322000085","019011112586793",29.50,34.00,0,338.44,376.01,125.2,118.9,0.473,125906.2,125906.2,2627,0,0,0,L,1151911521,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792389,625428.00
05/22/2014 17:00,0,3.977,ACTIVE,216.67,360.99,59.959,1400792407,"274151322000087","019011112586793",28.33,55.00,0,338.14,374.81,114.0,108.1,0.429,121462.2,121462.2,2644,0,0,0,L,1151911521,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792392,625429.00
05/22/2014 17:00,0,4.023,ACTIVE,216.90,349.26,59.954,1400792407,"274151322000088","019011112586793",29.14,33.00,0,337.84,375.11,118.7,112.6,0.446,121727.8,121727.8,2637,0,0,0,L,1151911521,0,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792395,625430.00
05/22/2014 17:00,0,4.545,ACTIVE,217.35,353.77,59.965,1400792407,"274151322000095","019011112586793",29.60,36.00,0,337.84,378.12,136.2,129.6,0.504,126963.4,126963.4,2662,0,0,0,L,1151911521,0,124.27,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792397,625431.00
05/22/2014 17:00,0,2.830,ACTIVE,218.03,433.72,59.959,1400792407,"274151322000068","019011112586793",39.84,37.50,0,405.77,454.16,114.1,108.2,0.429,71787.9,71787.9,2661,0,0,0,L,1151911521,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793420,625432.00
05/22/2014 17:00,0,0,NO_COMMUNICATIONS,0,0,0,1400792407,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,124647.8,124647.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793420,625433.00
05/22/2014 17:00,0,3.432,ACTIVE,216.67,349.26,59.965,1400792403,"274151322000054","019011112586793",29.64,34.00,0,337.24,375.71,103.3,97.8,0.393,124652.8,124652.8,2629,0,0,0,L,1151911521,1,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792405,625434.00
05/22/2014 17:00,1,3.858,ACTIVE,216.1,354.22,60.00,1400792403,"040051121000097","019011112586793",26.38,25,0.447,318.32,362.51,101.3,96.2,0.464,300972.19999994,300975.59999998,545,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792407,625435.00
05/22/2014 17:00,1,3.905,ACTIVE,216.0,346.25,60.03,1400792403,"040051121000095","019011112586793",24.20,25,0.413,299.15,447.03,94.0,88.8,0.430,270633.19999989,270636.29999989,412,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792409,625436.00
05/22/2014 17:00,1,2.455,ACTIVE,216.2,325.74,60.03,1400792403,"033051125000132","019011112586793",35.79,24,0.385,303.78,451.29,87.4,83.0,0.409,245587.69999948,245590.59999948,367,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792411,625437.00
05/22/2014 17:00,1,2.501,ACTIVE,216.3,348.66,60.00,1400792403,"033051125000135","019011112586793",35.28,24,0.391,304.08,452.70,87.8,84.2,0.406,241700.2999999,241703.09999991,351,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792414,625438.00
05/22/2014 17:00,1,4.011,ACTIVE,215.8,352.79,60.03,1400792403,"040051121000116","019011112586793",26.43,23,0.468,317.76,363.66,105.5,100.5,0.485,284711.89999991,284715.29999995,406,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792416,625439.00
05/22/2014 17:00,1,3.978,ACTIVE,215.9,348.81,60.03,1400792403,"040051121000068","019011112586793",24.28,25,0.425,303.53,449.75,96.1,91.5,0.442,275908.89999995,275911.89999995,265,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792418,625440.00
05/22/2014 17:00,1,2.894,ACTIVE,215.4,346.33,60.03,1400792403,"033051125000118","019011112586793",40.21,25,0.517,316.99,365.39,115.8,110.9,0.527,312677.80000011,312681.5000001,323,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792420,625441.00
