ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2014 17:00,1,2.907,ACTIVE,216.2,353.29,60.00,1400792403,"033051125000150","019011112586793",40.20,25,0.520,317.03,366.37,116.3,111.8,0.532,315559.29999965,315562.79999965,364,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792423,625442.00
05/22/2014 17:00,1,4.018,ACTIVE,216.2,348.44,60.03,1400792403,"040051121000185","019011112586793",26.10,24,0.463,318.55,363.34,104.3,99.9,0.478,284563.40000004,284566.60000003,276,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792425,625443.00
05/22/2014 17:00,1,4.008,ACTIVE,215.6,352.43,60.03,1400792403,"040051121000195","019011112586793",26.20,25,0.463,317.12,362.58,104.5,99.4,0.478,287080.60000012,287083.70000014,261,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792427,625444.00
05/22/2014 17:00,0,4.246,ACTIVE,216.45,358.88,59.975,1400792403,"274151322000083","019011112586793",29.36,37.00,0,337.24,374.81,126.2,119.8,0.508,126414.1,126414.1,2686,0,0,0,L,1151911521,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792429,625445.00
05/22/2014 17:00,0,4.385,ACTIVE,217.35,360.69,59.975,1400792403,"274151322000076","019011112586793",29.64,35.60,0,337.84,376.62,131.7,125.2,0.513,128369.9,128369.9,2684,0,0,0,L,1151911521,1,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792430,625446.00
05/22/2014 17:00,0,2.799,ACTIVE,216.90,425.61,59.970,1400792403,"274151322000094","019011112586793",39.28,35.40,0,400.66,452.96,111.2,105.4,0.424,73973.9,73973.9,2701,0,0,0,L,1151911521,1,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792432,625447.00
05/22/2014 17:00,0,4.094,ACTIVE,216.90,351.97,59.991,1400792403,"274151322000052","019011112586793",29.60,36.80,0,336.94,373.91,122.6,116.4,0.464,126526.7,126526.7,2645,0,0,0,L,1151911521,1,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792434,625448.00
05/22/2014 17:00,0,4.131,ACTIVE,217.35,348.06,59.970,1400792403,"274151322000085","019011112586793",29.46,33.50,0,338.14,374.51,123.2,117.0,0.464,125909.7,125909.7,2628,0,0,0,L,1151911521,1,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792436,625449.00
05/22/2014 17:00,0,4.180,ACTIVE,217.13,356.78,59.959,1400792403,"274151322000087","019011112586793",28.13,55.30,0,337.24,373.01,119.0,112.9,0.455,121465.5,121465.5,2645,0,0,0,L,1151911521,1,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792437,625450.00
05/22/2014 17:00,0,4.010,ACTIVE,217.13,352.57,59.954,1400792403,"274151322000088","019011112586793",29.40,33.30,0,336.94,373.01,119.4,113.3,0.438,121731.1,121731.1,2638,0,0,0,L,1151911521,1,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792439,625451.00
05/22/2014 17:00,0,4.479,ACTIVE,216.67,354.07,59.959,1400792403,"274151322000095","019011112586793",29.66,36.00,0,336.64,376.31,134.4,127.8,0.504,126967.2,126967.2,2663,0,0,0,L,1151911521,1,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792441,625452.00
05/22/2014 17:00,0,2.869,ACTIVE,217.80,419.30,59.944,1400792403,"274151322000068","019011112586793",38.41,37.50,0,403.97,453.56,112.2,106.4,0.424,71791.0,71791.0,2662,0,0,0,L,1151911521,1,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792443,625453.00
05/22/2014 17:00,1,3.940,ACTIVE,216.1,332.81,60.03,1400792406,"040051121000097","019011112586793",26.73,25,0.465,317.89,363.00,104.8,100.3,0.477,300975.59999998,300977.49999996,547,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792410,625454.00
05/22/2014 17:00,1,3.942,ACTIVE,215.8,339.19,60.03,1400792406,"040051121000095","019011112586793",24.13,25,0.417,318.54,359.07,94.6,89.7,0.433,270636.29999989,270637.99999989,414,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792414,625455.00
05/22/2014 17:00,1,2.503,ACTIVE,216.7,353.29,60.00,1400792406,"033051125000132","019011112586793",35.65,24,0.391,317.97,359.36,88.8,84.5,0.413,245590.59999948,245592.19999948,369,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792417,625456.00
05/22/2014 17:00,1,2.476,ACTIVE,216.3,351.87,60.00,1400792406,"033051125000135","019011112586793",35.38,24,0.388,319.23,358.14,87.2,83.7,0.406,241703.09999991,241704.7999999,353,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792420,625457.00
05/22/2014 17:00,1,3.953,ACTIVE,215.6,343.42,60.00,1400792406,"040051121000116","019011112586793",26.51,23,0.461,316.56,362.98,104.2,99.0,0.476,284715.29999995,284717.29999995,408,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792424,625458.00
05/22/2014 17:00,1,3.934,ACTIVE,216.8,322.03,60.03,1400792406,"040051121000068","019011112586793",24.23,26,0.420,318.29,359.55,94.8,90.5,0.438,275911.89999995,275913.79999995,267,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792427,625459.00
05/22/2014 17:00,1,2.882,ACTIVE,215.7,342.61,60.03,1400792406,"033051125000118","019011112586793",39.93,25,0.513,313.55,365.75,114.5,110.0,0.524,312681.5000001,312683.80000011,325,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792430,625460.00
05/22/2014 17:00,1,2.852,ACTIVE,216.8,335.41,60.03,1400792406,"033051125000150","019011112586793",40.27,25,0.511,314.79,365.74,114.3,110.2,0.522,315562.79999965,315565.09999965,366,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792433,625461.00
05/22/2014 17:00,1,3.929,ACTIVE,216.4,346.81,60.00,1400792406,"040051121000185","019011112586793",26.16,24,0.453,318.81,360.95,102.3,98.0,0.469,284566.60000003,284568.60000003,278,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792437,625462.00
05/22/2014 17:00,1,3.916,ACTIVE,215.3,344.26,60.03,1400792406,"040051121000195","019011112586793",26.32,25,0.454,318.12,361.87,102.6,97.6,0.473,287083.70000014,287085.70000014,263,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792440,625463.00
05/22/2014 17:00,0,4.180,ACTIVE,216.67,363.99,59.981,1400792406,"274151322000083","019011112586793",29.40,37.00,0,336.04,373.61,124.4,118.1,0.499,126416.7,126416.7,2687,0,0,0,L,1151911521,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792442,625464.00
05/22/2014 17:00,0,4.291,ACTIVE,218.03,352.87,59.970,1400792406,"274151322000076","019011112586793",29.88,35.80,0,339.04,375.71,129.9,123.5,0.504,128372.7,128372.7,2685,0,0,0,L,1151911521,0,124.27,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792445,625465.00
05/22/2014 17:00,0,2.744,ACTIVE,217.35,422.90,59.975,1400792406,"274151322000094","019011112586793",39.48,35.60,0,409.08,448.45,108.8,103.1,0.415,73976.3,73976.3,2702,0,0,0,L,1151911521,0,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792448,625466.00
05/22/2014 17:00,0,4.078,ACTIVE,217.13,361.59,59.975,1400792406,"274151322000052","019011112586793",29.30,36.80,0,337.54,376.31,121.0,114.9,0.460,126529.3,126529.3,2646,0,0,0,L,1151911521,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793601,625467.00
05/22/2014 17:00,0,0,NO_COMMUNICATIONS,0,0,0,1400792406,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,125909.7,125909.7,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793602,625468.00
05/22/2014 17:00,0,0,NO_COMMUNICATIONS,0,0,0,1400792406,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,121465.5,121465.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793602,625469.00
05/22/2014 17:00,0,0,NO_COMMUNICATIONS,0,0,0,1400792406,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,121731.1,121731.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793602,625470.00
05/22/2014 17:00,0,0,NO_COMMUNICATIONS,0,0,0,1400792406,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,126967.2,126967.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793602,625471.00
05/22/2014 17:00,0,0,NO_COMMUNICATIONS,0,0,0,1400792406,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,71791.0,71791.0,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793602,625472.00
05/22/2014 17:00,0,0,NO_COMMUNICATIONS,0,0,0,1400792406,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,124652.8,124652.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793602,625473.00
05/22/2014 17:00,0,3.918,ACTIVE,217.13,351.97,59.965,1400792445,"274151322000085","019011112586793",29.64,34.00,0,338.74,377.52,117.6,111.6,0.442,125916.2,125916.2,2629,0,0,0,L,1151911521,1,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792447,625474.00
05/22/2014 17:00,0,3.984,ACTIVE,217.13,360.69,59.965,1400792445,"274151322000087","019011112586793",28.45,55.00,0,336.94,376.01,114.8,108.9,0.433,121471.9,121471.9,2646,0,0,0,L,1151911521,1,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792387,625475.00
05/22/2014 17:00,0,3.902,ACTIVE,216.67,362.49,59.970,1400792445,"274151322000088","019011112586793",29.02,33.30,0,337.54,372.41,114.7,108.7,0.424,121737.5,121737.5,2639,0,0,0,L,1151911521,1,124.27,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792390,625476.00
05/22/2014 17:00,0,4.312,ACTIVE,216.67,364.89,59.949,1400792445,"274151322000095","019011112586793",29.64,36.00,0,337.84,375.41,129.3,122.9,0.486,126974.5,126974.5,2664,0,0,0,L,1151911521,1,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792392,625477.00
05/22/2014 17:00,0,2.684,ACTIVE,217.80,427.71,59.965,1400792445,"274151322000068","019011112586793",39.18,37.50,0,399.46,456.27,106.1,100.5,0.398,71797.0,71797.0,2663,0,0,0,L,1151911521,1,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792395,625478.00
05/22/2014 17:00,0,3.969,ACTIVE,216.67,353.17,59.981,1400792445,"274151322000054","019011112586793",29.04,34.00,0,335.44,373.31,116.7,110.7,0.442,124660.7,124660.7,2630,0,0,0,L,1151911521,1,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792398,625479.00
05/22/2014 17:00,1,3.801,ACTIVE,216.1,329.64,60.00,1400792445,"040051121000097","019011112586793",26.73,25,0.448,316.74,361.47,101.1,96.6,0.463,300977.49999996,300982.4,549,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792401,625480.00
05/22/2014 17:00,1,3.795,ACTIVE,215.7,330.62,60.03,1400792445,"040051121000095","019011112586793",24.18,24,0.400,318.00,357.50,91.3,86.1,0.421,270637.99999989,270642.49999989,416,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792405,625481.00
05/22/2014 17:00,1,2.402,ACTIVE,216.2,350.93,60.03,1400792445,"033051125000132","019011112586793",35.73,24,0.377,319.63,357.84,85.4,81.3,0.398,245592.19999948,245596.39999948,371,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792409,625482.00
05/22/2014 17:00,1,2.371,ACTIVE,216.3,341.36,60.03,1400792445,"033051125000135","019011112586793",35.62,24,0.374,318.98,356.82,84.0,80.7,0.391,241704.7999999,241708.89999986,355,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792412,625483.00
05/22/2014 17:00,1,3.788,ACTIVE,215.8,341.49,60.03,1400792445,"040051121000116","019011112586793",26.60,23,0.443,317.00,361.31,100.2,95.3,0.460,284717.29999995,284722.29999995,410,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792416,625484.00
05/22/2014 17:00,1,3.777,ACTIVE,216.1,329.20,60.00,1400792445,"040051121000068","019011112586793",24.20,25,0.403,317.86,358.88,90.9,86.6,0.418,275913.79999995,275918.29999995,269,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792420,625485.00
05/22/2014 17:00,1,2.742,ACTIVE,215.7,352.28,60.03,1400792445,"033051125000118","019011112586793",40.30,25,0.491,315.27,364.42,109.9,105.4,0.506,312683.80000011,312689.40000013,327,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792423,625486.00
05/22/2014 17:00,1,2.743,ACTIVE,216.5,358.06,60.03,1400792445,"033051125000150","019011112586793",40.14,25,0.490,316.98,366.44,109.6,105.5,0.502,315565.09999965,315570.69999965,368,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792426,625487.00
05/22/2014 17:00,1,3.755,ACTIVE,216.2,326.28,60.03,1400792445,"040051121000185","019011112586793",26.22,24,0.434,318.39,360.24,98.0,93.5,0.452,284568.60000003,284573.60000003,280,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792429,625488.00
05/22/2014 17:00,1,3.756,ACTIVE,216.2,350.01,60.03,1400792445,"040051121000195","019011112586793",26.26,25,0.434,316.92,360.71,98.1,93.5,0.453,287085.70000014,287090.60000012,265,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792433,625489.00
05/22/2014 17:00,0,4.018,ACTIVE,216.45,360.08,59.986,1400792445,"274151322000083","019011112586793",29.28,36.80,0,337.54,373.91,119.2,113.1,0.473,126422.7,126422.7,2688,0,0,0,L,1151911521,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792435,625490.00
05/22/2014 17:00,0,4.115,ACTIVE,217.35,354.97,59.975,1400792445,"274151322000076","019011112586793",29.84,36.00,0,338.74,375.41,124.3,118.1,0.482,128378.9,128378.9,2686,0,0,0,L,1151911521,1,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792438,625491.00
05/22/2014 17:00,0,2.621,ACTIVE,216.67,425.31,59.970,1400792445,"274151322000094","019011112586793",39.76,35.40,0,407.27,454.76,104.5,99.0,0.398,73981.5,73981.5,2703,0,0,0,L,1151911521,1,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793783,625492.00
05/22/2014 17:00,0,0,NO_COMMUNICATIONS,0,0,0,1400792445,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,126529.3,126529.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793784,625493.00
05/22/2014 17:00,0,3.863,ACTIVE,216.90,356.18,59.959,1400792436,"274151322000052","019011112586793",29.20,36.00,0,336.94,373.01,114.2,108.3,0.433,126536.9,126536.9,2647,0,0,0,L,1151911521,1,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792438,625494.00
05/22/2014 17:00,1,3.678,ACTIVE,215.9,355.04,60.00,1400792436,"040051121000097","019011112586793",26.72,25,0.434,317.28,361.54,97.8,93.5,0.452,300982.4,300985.19999995,551,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792440,625495.00
05/22/2014 17:00,1,3.665,ACTIVE,215.1,350.35,60.00,1400792436,"040051121000095","019011112586793",24.30,25,0.390,317.65,357.20,88.6,83.5,0.410,270642.49999989,270644.99999989,418,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792442,625496.00
05/22/2014 17:00,1,2.353,ACTIVE,215.7,330.10,60.00,1400792436,"033051125000132","019011112586793",35.45,24,0.366,318.95,355.71,83.0,78.8,0.391,245596.39999948,245598.69999948,373,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792444,625497.00
05/22/2014 17:00,1,2.320,ACTIVE,215.7,329.99,60.03,1400792436,"033051125000135","019011112586793",35.36,24,0.363,317.97,355.92,81.6,78.0,0.381,241708.89999986,241711.09999991,357,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792447,625498.00
05/22/2014 17:00,1,3.686,ACTIVE,214.8,327.52,60.00,1400792436,"040051121000116","019011112586793",26.62,23,0.431,317.58,360.16,97.6,92.1,0.451,284722.29999995,284724.79999995,412,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792387,625499.00
05/22/2014 17:00,1,3.661,ACTIVE,215.6,323.00,60.00,1400792436,"040051121000068","019011112586793",24.30,25,0.393,318.31,357.93,88.5,84.1,0.412,275918.29999995,275920.59999995,271,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792390,625500.00
05/22/2014 17:00,1,2.667,ACTIVE,215.2,322.56,60.00,1400792436,"033051125000118","019011112586793",40.29,25,0.477,315.99,361.93,106.9,102.3,0.492,312689.40000013,312692.20000008,329,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792394,625501.00
05/22/2014 17:00,1,2.676,ACTIVE,215.7,356.96,60.00,1400792436,"033051125000150","019011112586793",40.10,25,0.478,315.96,364.01,106.7,102.7,0.489,315570.69999965,315573.39999965,370,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792397,625502.00
05/22/2014 17:00,1,3.657,ACTIVE,215.6,331.53,60.03,1400792436,"040051121000185","019011112586793",26.22,24,0.423,318.60,359.94,95.4,90.9,0.441,284573.60000003,284576.10000003,282,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792400,625503.00
05/22/2014 17:00,1,3.642,ACTIVE,215.3,326.90,60.00,1400792436,"040051121000195","019011112586793",26.40,25,0.425,317.04,358.99,95.6,91.2,0.439,287090.60000012,287093.20000014,267,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792404,625504.00
05/22/2014 17:00,0,3.947,ACTIVE,216.22,348.06,59.954,1400792436,"274151322000083","019011112586793",29.08,37.30,0,337.24,372.11,116.3,110.3,0.468,126425.8,126425.8,2689,0,0,0,L,1151911521,1,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792407,625505.00
05/22/2014 17:00,0,4.016,ACTIVE,216.90,349.26,59.959,1400792436,"274151322000076","019011112586793",29.88,36.00,0,339.34,373.61,121.4,115.3,0.468,128382.2,128382.2,2687,0,0,0,L,1151911521,1,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792411,625506.00
05/22/2014 17:00,0,2.506,ACTIVE,216.67,437.03,59.954,1400792436,"274151322000094","019011112586793",40.30,35.80,0,409.68,456.57,101.9,96.5,0.389,73984.2,73984.2,2704,0,0,0,L,1151911521,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792413,625507.00
05/22/2014 17:00,0,3.805,ACTIVE,216.67,348.06,59.959,1400792436,"274151322000085","019011112586793",29.42,33.50,0,338.14,372.11,113.4,107.5,0.429,125921.1,125921.1,2630,0,0,0,L,1151911521,1,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792416,625508.00
05/22/2014 17:00,0,3.811,ACTIVE,216.22,356.48,59.959,1400792436,"274151322000087","019011112586793",28.43,55.00,0,337.84,371.21,109.8,104.0,0.420,121476.6,121476.6,2647,0,0,0,L,1151911521,1,123.36,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792419,625509.00
05/22/2014 17:00,0,3.734,ACTIVE,216.22,358.58,59.949,1400792436,"274151322000088","019011112586793",29.06,33.00,0,337.84,371.21,109.8,104.0,0.407,121742.3,121742.3,2640,0,0,0,L,1151911521,1,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792422,625510.00
05/22/2014 17:00,0,4.139,ACTIVE,216.45,347.16,59.954,1400792436,"274151322000095","019011112586793",29.54,35.60,0,337.54,374.51,123.9,117.6,0.460,126979.8,126979.8,2665,0,0,0,L,1151911521,1,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792425,625511.00
05/22/2014 17:00,0,2.545,ACTIVE,217.58,426.51,59.975,1400792436,"274151322000068","019011112586793",39.92,37.00,0,401.86,455.06,103.2,97.7,0.389,71801.5,71801.5,2664,0,0,0,L,1151911521,1,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792428,625512.00
05/22/2014 17:00,0,3.777,ACTIVE,216.67,355.88,59.975,1400792436,"274151322000054","019011112586793",29.36,33.50,0,337.24,371.81,112.2,106.4,0.420,124665.5,124665.5,2631,0,0,0,L,1151911521,1,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792430,625513.00
05/22/2014 17:00,1,3.610,ACTIVE,215.9,328.59,60.00,1400792403,"040051121000097","019011112586793",26.76,25,0.426,317.98,359.50,96.1,91.7,0.445,300985.19999995,300987.59999999,553,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792406,625514.00
05/22/2014 17:00,1,3.633,ACTIVE,215.2,339.55,60.00,1400792403,"040051121000095","019011112586793",24.10,24,0.381,316.44,356.38,87.1,82.0,0.399,270644.99999989,270647.09999989,420,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792408,625515.00
05/22/2014 17:00,1,2.295,ACTIVE,216.0,343.67,60.00,1400792403,"033051125000132","019011112586793",35.74,24,0.360,317.63,356.05,81.6,77.7,0.383,245598.69999948,245600.69999948,375,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792410,625516.00
05/22/2014 17:00,1,2.279,ACTIVE,215.5,350.18,60.00,1400792403,"033051125000135","019011112586793",35.38,24,0.357,318.77,355.52,80.2,76.7,0.379,241711.09999991,241713.09999991,359,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792413,625517.00
05/22/2014 17:00,1,3.626,ACTIVE,215.1,322.84,60.00,1400792403,"040051121000116","019011112586793",26.60,23,0.425,316.29,359.33,95.9,91.1,0.442,284724.79999995,284727.0999999,414,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792415,625518.00
05/22/2014 17:00,1,3.570,ACTIVE,215.9,335.10,60.00,1400792403,"040051121000068","019011112586793",24.54,25,0.385,318.07,355.91,87.2,82.8,0.407,275920.59999995,275922.69999995,273,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792417,625519.00
05/22/2014 17:00,1,2.639,ACTIVE,215.3,329.59,60.00,1400792403,"033051125000118","019011112586793",40.07,25,0.472,316.50,361.83,105.2,101.1,0.482,312692.20000008,312694.8000001,331,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792419,625520.00
05/22/2014 17:00,1,2.616,ACTIVE,215.4,350.55,59.96,1400792403,"033051125000150","019011112586793",40.31,24,0.470,316.80,362.63,104.9,101.2,0.484,315573.39999965,315575.99999965,372,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792422,625521.00
05/22/2014 17:00,1,3.592,ACTIVE,215.5,323.54,60.00,1400792403,"040051121000185","019011112586793",26.25,24,0.417,317.78,358.36,93.8,89.6,0.433,284576.10000003,284578.30000008,284,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792424,625522.00
05/22/2014 17:00,1,3.583,ACTIVE,215.4,350.62,60.00,1400792403,"040051121000195","019011112586793",26.39,25,0.417,317.60,357.80,94.0,89.5,0.438,287093.20000014,287095.40000013,269,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400792427,625523.00
05/22/2014 17:00,0,3.836,ACTIVE,216.00,355.88,59.949,1400792403,"274151322000083","019011112586793",29.52,36.50,0,336.64,370.90,114.5,108.6,0.460,126428.4,126428.4,2690,0,0,0,L,1151911521,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793964,625524.00
05/22/2014 17:00,0,0,NO_COMMUNICATIONS,0,0,0,1400792403,"274151322000076","019011112586793",0,0,0,0,0,0,0,0,128382.2,128382.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793965,625525.00
05/22/2014 17:00,0,0,NO_COMMUNICATIONS,0,0,0,1400792403,"274151322000094","019011112586793",0,0,0,0,0,0,0,0,73984.2,73984.2,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793965,625526.00
05/22/2014 17:00,0,0,NO_COMMUNICATIONS,0,0,0,1400792403,"274151322000052","019011112586793",0,0,0,0,0,0,0,0,126536.9,126536.9,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793965,625527.00
05/22/2014 17:00,0,0,NO_COMMUNICATIONS,0,0,0,1400792403,"274151322000085","019011112586793",0,0,0,0,0,0,0,0,125921.1,125921.1,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793965,625528.00
05/22/2014 17:00,0,0,NO_COMMUNICATIONS,0,0,0,1400792403,"274151322000087","019011112586793",0,0,0,0,0,0,0,0,121476.6,121476.6,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793965,625529.00
05/22/2014 17:00,0,0,NO_COMMUNICATIONS,0,0,0,1400792403,"274151322000088","019011112586793",0,0,0,0,0,0,0,0,121742.3,121742.3,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793965,625530.00
05/22/2014 17:00,0,0,NO_COMMUNICATIONS,0,0,0,1400792403,"274151322000095","019011112586793",0,0,0,0,0,0,0,0,126979.8,126979.8,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793965,625531.00
05/22/2014 17:00,0,0,NO_COMMUNICATIONS,0,0,0,1400792403,"274151322000068","019011112586793",0,0,0,0,0,0,0,0,71801.5,71801.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793965,625532.00
05/22/2014 17:00,0,0,NO_COMMUNICATIONS,0,0,0,1400792403,"274151322000054","019011112586793",0,0,0,0,0,0,0,0,124665.5,124665.5,0,0,0,0,L,1151911521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400793965,625533.00
05/22/2014 17:30,0,3.781,ACTIVE,217.80,363.69,59.975,1400794204,"274151322000076","019011112586793",30.04,35.60,0,338.74,372.71,115.0,109.1,0.446,128392.3,128392.3,2688,0,0,0,L,1151911521,1,124.27,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400794206,625534.00
05/22/2014 17:30,0,2.375,ACTIVE,217.35,427.41,59.970,1400794204,"274151322000094","019011112586793",39.86,35.60,0,405.47,457.17,96.3,91.0,0.367,73992.7,73992.7,2705,0,0,0,L,1151911521,1,123.81,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400794207,625535.00
05/22/2014 17:30,0,3.613,ACTIVE,216.67,360.69,59.975,1400794204,"274151322000052","019011112586793",29.28,35.80,0,337.24,370.90,107.2,101.6,0.407,126547.5,126547.5,2648,0,0,0,L,1151911521,1,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400794209,625536.00
05/22/2014 17:30,0,3.582,ACTIVE,217.58,362.19,59.986,1400794204,"274151322000085","019011112586793",29.60,32.80,0,338.14,370.60,107.4,101.7,0.407,125930.5,125930.5,2631,0,0,0,L,1151911521,1,124.49,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400794211,625537.00
05/22/2014 17:30,0,3.609,ACTIVE,217.35,357.98,59.975,1400794204,"274151322000087","019011112586793",28.51,54.00,0,336.04,370.00,104.1,98.5,0.393,121485.7,121485.7,2648,0,0,0,L,1151911521,1,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400794213,625538.00
05/22/2014 17:30,0,3.541,ACTIVE,217.13,353.47,59.981,1400794204,"274151322000088","019011112586793",28.96,33.00,0,337.24,370.00,103.8,98.3,0.380,121751.3,121751.3,2641,0,0,0,L,1151911521,1,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400794214,625539.00
05/22/2014 17:30,0,3.879,ACTIVE,217.13,349.86,59.970,1400794204,"274151322000095","019011112586793",29.98,35.60,0,333.63,372.71,117.8,111.7,0.438,126990.0,126990.0,2666,0,0,0,L,1151911521,1,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400794216,625540.00
05/22/2014 17:30,0,2.422,ACTIVE,218.26,423.20,59.981,1400794204,"274151322000068","019011112586793",39.84,37.30,0,404.87,453.26,97.6,92.3,0.354,71809.9,71809.9,2665,0,0,0,L,1151911521,1,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400794218,625541.00
05/22/2014 17:30,0,3.598,ACTIVE,217.13,348.36,59.975,1400794204,"274151322000054","019011112586793",29.12,33.50,0,337.24,370.30,106.2,100.6,0.402,124674.7,124674.7,2632,0,0,0,L,1151911521,1,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400794220,625542.00
05/22/2014 17:30,1,3.450,ACTIVE,215.8,329.98,60.03,1400794204,"040051121000097","019011112586793",26.78,24,0.405,318.04,358.89,91.9,87.2,0.429,300987.59999999,300994.59999999,555,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400794222,625543.00
05/22/2014 17:30,1,3.453,ACTIVE,215.2,324.04,60.03,1400794204,"040051121000095","019011112586793",24.25,24,0.364,318.03,356.01,83.3,78.0,0.384,270647.09999989,270653.39999989,422,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400794224,625544.00
05/22/2014 17:30,1,2.191,ACTIVE,216.5,324.78,60.03,1400794204,"033051125000132","019011112586793",35.69,24,0.342,318.90,355.51,77.8,73.9,0.367,245600.69999948,245606.59999948,377,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400794226,625545.00
05/22/2014 17:30,1,2.166,ACTIVE,216.1,346.02,60.00,1400794204,"033051125000135","019011112586793",35.53,24,0.339,318.25,354.69,76.6,73.1,0.361,241713.09999991,241718.89999986,361,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400794229,625546.00
05/22/2014 17:30,1,3.455,ACTIVE,215.6,353.35,60.03,1400794204,"040051121000116","019011112586793",26.68,23,0.404,316.38,359.25,91.7,86.6,0.426,284727.0999999,284733.99999994,416,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400794231,625547.00
05/22/2014 17:30,1,3.430,ACTIVE,216.2,324.79,60.03,1400794204,"040051121000068","019011112586793",24.35,25,0.367,318.43,356.48,83.1,79.0,0.389,275922.69999995,275928.99999995,275,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400794234,625548.00
05/22/2014 17:30,1,2.508,ACTIVE,216.1,343.61,60.03,1400794204,"033051125000118","019011112586793",40.23,24,0.446,314.81,360.88,100.4,96.1,0.462,312694.8000001,312702.50000009,333,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400794236,625549.00
05/22/2014 17:30,1,2.505,ACTIVE,216.2,344.83,60.03,1400794204,"033051125000150","019011112586793",40.17,24,0.447,315.77,362.11,100.1,96.3,0.462,315575.99999965,315583.69999965,374,0,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400794238,625550.00
05/22/2014 17:30,1,3.418,ACTIVE,215.9,336.21,60.03,1400794204,"040051121000185","019011112586793",26.30,24,0.394,317.14,357.60,89.4,85.0,0.416,284578.30000008,284585.20000006,286,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400794241,625551.00
05/22/2014 17:30,1,3.430,ACTIVE,215.6,349.15,60.00,1400794204,"040051121000195","019011112586793",26.28,25,0.396,317.73,358.15,89.7,84.9,0.417,287095.40000013,287102.10000012,271,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400794243,625552.00
05/22/2014 17:30,0,3.695,ACTIVE,216.90,351.37,59.981,1400794204,"274151322000083","019011112586793",29.30,36.50,0,336.64,370.90,109.5,103.8,0.442,126436.7,126436.7,2691,0,0,0,L,1151911521,1,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400794245,625553.00
05/22/2014 17:45,1,2.971,ACTIVE,214.7,346.61,60.03,1400795103,"040051121000097","019011112586793",27.01,24,0.353,317.29,357.93,79.8,75.5,0.376,300994.59999999,301014.4,557,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795106,625554.00
05/22/2014 17:45,1,2.970,ACTIVE,214.6,344.26,60.00,1400795103,"040051121000095","019011112586793",24.61,23,0.315,317.19,355.77,72.7,67.5,0.342,270653.39999989,270671.09999989,424,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795108,625555.00
05/22/2014 17:45,1,1.896,ACTIVE,215.2,342.26,60.03,1400795103,"033051125000132","019011112586793",35.83,23,0.297,319.16,354.65,67.6,63.5,0.326,245606.59999948,245623.29999948,379,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795110,625556.00
05/22/2014 17:45,1,1.877,ACTIVE,214.9,326.64,60.03,1400795103,"033051125000135","019011112586793",35.55,23,0.294,317.70,353.87,66.4,63.1,0.319,241718.89999986,241735.49999988,363,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795112,625557.00
05/22/2014 17:45,1,3.000,ACTIVE,214.3,344.78,60.03,1400795103,"040051121000116","019011112586793",26.75,22,0.350,314.04,358.22,79.8,74.9,0.376,284733.99999994,284753.79999995,418,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795114,625558.00
05/22/2014 17:45,1,2.948,ACTIVE,215.1,344.97,60.00,1400795103,"040051121000068","019011112586793",24.66,24,0.317,317.42,355.36,72.3,68.1,0.344,275928.99999995,275946.69999995,277,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795117,625559.00
05/22/2014 17:45,1,2.161,ACTIVE,214.1,325.35,60.03,1400795103,"033051125000118","019011112586793",40.52,24,0.390,314.82,360.01,87.1,83.1,0.411,312702.50000009,312724.20000008,335,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795119,625560.00
05/22/2014 17:45,1,2.164,ACTIVE,214.2,321.15,60.03,1400795103,"033051125000150","019011112586793",40.44,23,0.389,316.42,360.49,87.1,83.1,0.412,315583.69999965,315605.49999965,376,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795121,625561.00
05/22/2014 17:45,1,2.920,ACTIVE,214.4,321.45,60.03,1400795103,"040051121000185","019011112586793",26.53,23,0.340,316.23,356.95,77.1,72.9,0.364,284585.20000006,284604.40000005,288,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795124,625562.00
05/22/2014 17:45,1,2.927,ACTIVE,213.7,325.12,60.03,1400795103,"040051121000195","019011112586793",26.59,24,0.344,316.68,357.75,77.4,73.1,0.367,287102.10000012,287121.40000013,273,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795126,625563.00
05/22/2014 17:45,0,3.199,ACTIVE,215.54,349.26,59.975,1400795103,"274151322000083","019011112586793",29.72,35.00,0,335.44,370.30,96.3,91.1,0.380,126460.5,126460.5,2692,0,0,0,L,1151911521,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795128,625564.00
05/22/2014 17:45,0,3.271,ACTIVE,216.45,345.96,59.970,1400795103,"274151322000076","019011112586793",30.22,34.50,0,338.44,372.71,100.0,94.6,0.389,128418.4,128418.4,2689,0,0,0,L,1151911521,0,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795129,625565.00
05/22/2014 17:45,0,2.037,ACTIVE,216.00,428.31,59.970,1400795103,"274151322000094","019011112586793",40.18,34.00,0,404.27,458.97,84.0,79.1,0.323,74014.4,74014.4,2706,0,0,0,L,1151911521,0,122.68,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795132,625566.00
05/22/2014 17:45,0,3.104,ACTIVE,215.54,346.86,59.975,1400795103,"274151322000052","019011112586793",29.56,35.00,0,336.04,369.70,92.9,87.7,0.354,126571.7,126571.7,2649,0,0,0,L,1151911521,0,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795134,625567.00
05/22/2014 17:45,0,3.066,ACTIVE,216.00,346.86,59.965,1400795103,"274151322000085","019011112586793",29.80,31.80,0,336.34,370.60,92.6,87.4,0.349,125954.7,125954.7,2632,0,0,0,L,1151911521,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795135,625568.00
05/22/2014 17:45,0,3.104,ACTIVE,215.77,345.66,59.975,1400795103,"274151322000087","019011112586793",28.80,52.80,0,335.14,369.40,90.6,85.5,0.345,121509.3,121509.3,2649,0,0,0,L,1151911521,0,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795137,625569.00
05/22/2014 17:45,0,2.980,ACTIVE,215.54,354.97,59.975,1400795103,"274151322000088","019011112586793",29.70,31.80,0,335.74,370.30,89.6,84.5,0.331,121774.7,121774.7,2642,0,0,0,L,1151911521,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795139,625570.00
05/22/2014 17:45,0,3.402,ACTIVE,215.54,351.07,59.970,1400795103,"274151322000095","019011112586793",29.88,33.50,0,335.14,371.81,102.9,97.4,0.384,127016.8,127016.8,2667,0,0,0,L,1151911521,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795141,625571.00
05/22/2014 17:45,0,2.098,ACTIVE,216.67,423.50,59.970,1400795103,"274151322000068","019011112586793",39.92,35.80,0,401.56,457.47,84.3,79.5,0.309,71831.8,71831.8,2666,0,0,0,L,1151911521,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795142,625572.00
05/22/2014 17:45,0,3.055,ACTIVE,216.00,357.68,59.975,1400795103,"274151322000054","019011112586793",29.76,31.80,0,334.84,369.70,92.1,87.0,0.345,124698.8,124698.8,2633,0,0,0,L,1151911521,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795144,625573.00
05/22/2014 17:45,1,2.838,ACTIVE,214.9,336.56,60.00,1400795137,"040051121000097","019011112586793",27.04,23,0.336,316.74,353.44,76.3,72.1,0.362,301014.4,301019.29999998,559,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795140,625574.00
05/22/2014 17:45,1,2.842,ACTIVE,214.1,323.26,60.00,1400795137,"040051121000095","019011112586793",24.61,23,0.300,316.02,351.21,69.6,64.2,0.328,270671.09999989,270675.49999989,426,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795142,625575.00
05/22/2014 17:45,1,1.908,ACTIVE,214.6,376.26,60.00,1400795137,"033051125000132","019011112586793",28.61,23,0.323,299.83,452.13,54.3,59.2,0.158,245623.29999948,245627.39999948,381,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795145,625576.00
05/22/2014 17:45,1,1.837,ACTIVE,214.6,411.80,60.00,1400795137,"033051125000135","019011112586793",29.83,23,0.284,300.00,452.95,54.5,44.4,0.331,241735.49999988,241739.19999987,365,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795147,625577.00
05/22/2014 17:45,1,2.867,ACTIVE,214.7,334.13,60.00,1400795137,"040051121000116","019011112586793",26.75,22,0.333,315.60,353.70,76.3,71.3,0.360,284753.79999995,284758.69999993,420,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795149,625578.00
05/22/2014 17:45,1,2.794,ACTIVE,214.6,331.36,60.00,1400795137,"040051121000068","019011112586793",24.83,24,0.302,316.92,350.55,69.0,64.9,0.327,275946.69999995,275951.19999995,279,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795152,625579.00
05/22/2014 17:45,1,2.059,ACTIVE,215.0,344.66,60.03,1400795137,"033051125000118","019011112586793",40.52,23,0.369,313.12,355.01,83.0,79.4,0.394,312724.20000008,312729.70000008,337,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795154,625580.00
05/22/2014 17:45,1,2.066,ACTIVE,214.8,321.91,60.03,1400795137,"033051125000150","019011112586793",40.44,23,0.371,314.24,354.72,83.1,79.4,0.395,315605.49999965,315610.99999965,378,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795156,625581.00
05/22/2014 17:45,1,2.778,ACTIVE,214.8,329.31,60.00,1400795137,"040051121000185","019011112586793",26.52,23,0.323,317.12,350.90,73.3,69.1,0.348,284604.40000005,284609.20000006,290,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795159,625582.00
05/22/2014 17:45,1,2.800,ACTIVE,214.9,335.16,60.00,1400795137,"040051121000195","019011112586793",26.51,24,0.326,315.94,351.43,73.8,69.9,0.352,287121.40000013,287126.10000012,275,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795161,625583.00
05/22/2014 17:45,0,3.074,ACTIVE,215.54,353.17,59.954,1400795137,"274151322000083","019011112586793",29.58,35.00,0,335.14,366.10,92.1,86.9,0.371,126466.5,126466.5,2693,0,0,0,L,1151911521,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795162,625584.00
05/22/2014 17:45,0,3.111,ACTIVE,216.45,345.96,59.954,1400795137,"274151322000076","019011112586793",30.40,33.30,0,338.44,367.30,95.8,90.5,0.371,128424.6,128424.6,2690,0,0,0,L,1151911521,0,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795164,625585.00
05/22/2014 17:45,0,2.010,ACTIVE,215.77,425.61,59.954,1400795137,"274151322000094","019011112586793",39.24,33.50,0,408.78,453.56,79.9,75.2,0.309,74019.5,74019.5,2707,0,0,0,L,1151911521,0,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795166,625586.00
05/22/2014 17:45,0,2.949,ACTIVE,215.77,356.48,59.991,1400795137,"274151322000052","019011112586793",29.72,34.30,0,335.14,366.10,88.8,83.8,0.336,126577.5,126577.5,2650,0,0,0,L,1151911521,0,122.46,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795168,625587.00
05/22/2014 17:45,0,2.943,ACTIVE,216.00,344.76,59.959,1400795137,"274151322000085","019011112586793",29.70,31.50,0,336.04,365.19,88.5,83.5,0.331,125960.4,125960.4,2633,0,0,0,L,1151911521,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795169,625588.00
05/22/2014 17:45,0,2.947,ACTIVE,215.77,346.56,59.965,1400795137,"274151322000087","019011112586793",29.14,52.50,0,335.14,364.89,87.0,82.0,0.327,121514.8,121514.8,2650,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795171,625589.00
