ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2014 17:45,0,2.852,ACTIVE,215.54,353.47,59.954,1400795137,"274151322000088","019011112586793",29.62,31.00,0,335.14,364.59,85.5,80.6,0.318,121780.2,121780.2,2643,0,0,0,L,1151911521,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795173,625590.00
05/22/2014 17:45,0,3.229,ACTIVE,216.00,346.86,59.970,1400795137,"274151322000095","019011112586793",30.16,33.50,0,335.14,367.60,98.5,93.2,0.367,127023.2,127023.2,2668,0,0,0,L,1151911521,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795175,625591.00
05/22/2014 17:45,0,2.039,ACTIVE,216.90,412.98,59.965,1400795137,"274151322000068","019011112586793",38.63,35.60,0,403.37,467.99,80.0,75.2,0.296,71837.0,71837.0,2667,0,0,0,L,1151911521,0,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795176,625592.00
05/22/2014 17:45,0,2.922,ACTIVE,216.00,347.76,59.970,1400795137,"274151322000054","019011112586793",29.72,31.00,0,334.54,365.49,87.8,82.8,0.336,124704.4,124704.4,2634,0,0,0,L,1151911521,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795178,625593.00
05/22/2014 17:45,1,2.704,ACTIVE,215.2,342.95,60.03,1400795143,"040051121000097","019011112586793",27.10,23,0.321,315.99,352.78,72.9,68.9,0.341,301019.29999998,301023.99999997,561,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795146,625594.00
05/22/2014 17:45,1,2.722,ACTIVE,215.0,341.12,60.00,1400795143,"040051121000095","019011112586793",24.54,23,0.287,316.65,350.11,66.4,61.3,0.314,270675.49999989,270679.59999989,428,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795148,625595.00
05/22/2014 17:45,1,1.824,ACTIVE,214.9,323.68,60.03,1400795143,"033051125000132","019011112586793",29.67,23,0.323,302.20,449.03,53.8,42.6,0.363,245627.39999948,245630.69999948,383,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795150,625596.00
05/22/2014 17:45,1,1.738,ACTIVE,215.2,333.94,60.00,1400795143,"033051125000135","019011112586793",31.30,22,0.345,300.06,450.74,54.1,58.3,0.298,241739.19999987,241742.49999988,367,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795153,625597.00
05/22/2014 17:45,1,2.730,ACTIVE,214.7,322.88,60.03,1400795143,"040051121000116","019011112586793",26.86,22,0.318,316.24,352.18,72.9,68.1,0.342,284758.69999993,284763.19999993,422,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795595,625598.00
05/22/2014 17:45,1,2.677,ACTIVE,215.2,327.61,60.03,1400795143,"040051121000068","019011112586793",24.70,24,0.287,317.07,349.61,65.8,61.6,0.314,275951.19999995,275955.39999995,281,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795597,625599.00
05/22/2014 17:45,1,1.965,ACTIVE,214.9,343.59,60.03,1400795143,"033051125000118","019011112586793",40.51,23,0.352,314.57,354.20,79.2,75.4,0.375,312729.70000008,312734.8000001,339,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795599,625600.00
05/22/2014 17:45,1,1.971,ACTIVE,215.3,338.13,60.03,1400795143,"033051125000150","019011112586793",40.42,23,0.352,313.15,354.86,79.2,75.8,0.372,315610.99999965,315616.09999965,380,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795602,625601.00
05/22/2014 17:45,1,2.646,ACTIVE,215.2,347.05,60.00,1400795143,"040051121000185","019011112586793",26.51,23,0.305,316.22,350.50,69.8,65.5,0.334,284609.20000006,284613.40000005,292,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795604,625602.00
05/22/2014 17:45,1,2.676,ACTIVE,214.8,323.18,60.00,1400795143,"040051121000195","019011112586793",26.41,24,0.308,316.84,350.85,70.3,66.1,0.338,287126.10000012,287130.60000012,277,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795607,625603.00
05/22/2014 17:45,0,2.932,ACTIVE,215.54,356.18,59.970,1400795143,"274151322000083","019011112586793",29.66,34.50,0,335.14,365.19,88.1,83.1,0.349,126472.1,126472.1,2694,0,0,0,L,1151911521,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795608,625604.00
05/22/2014 17:45,0,3.018,ACTIVE,216.45,348.96,59.970,1400795143,"274151322000076","019011112586793",30.00,33.30,0,338.14,366.10,91.6,86.5,0.354,128430.5,128430.5,2691,0,0,0,L,1151911521,0,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795610,625605.00
05/22/2014 17:45,0,1.867,ACTIVE,215.77,428.31,59.965,1400795143,"274151322000094","019011112586793",39.90,31.50,0,407.57,470.09,76.7,72.1,0.535,74024.3,74024.3,2708,0,0,0,L,1151911521,0,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795612,625606.00
05/22/2014 17:45,0,2.814,ACTIVE,215.54,352.57,59.965,1400795143,"274151322000052","019011112586793",29.82,33.80,0,335.44,364.29,85.0,80.1,0.323,126582.9,126582.9,2651,0,0,0,L,1151911521,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795613,625607.00
05/22/2014 17:45,0,2.783,ACTIVE,215.77,351.97,59.965,1400795143,"274151322000085","019011112586793",29.92,30.80,0,337.54,364.59,84.3,79.4,0.314,125965.8,125965.8,2634,0,0,0,L,1151911521,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795615,625608.00
05/22/2014 17:45,0,2.836,ACTIVE,215.77,343.25,59.970,1400795143,"274151322000087","019011112586793",28.92,51.50,0,335.14,363.69,83.0,78.2,0.309,121520.2,121520.2,2651,0,0,0,L,1151911521,0,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795617,625609.00
05/22/2014 17:45,0,2.688,ACTIVE,216.00,351.37,59.996,1400795143,"274151322000088","019011112586793",29.90,30.50,0,335.74,363.69,81.3,76.6,0.301,121785.5,121785.5,2644,0,0,0,L,1151911521,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795619,625610.00
05/22/2014 17:45,0,3.082,ACTIVE,215.77,357.68,59.996,1400795143,"274151322000095","019011112586793",30.30,33.30,0,335.74,366.40,94.5,89.2,0.354,127029.3,127029.3,2669,0,0,0,L,1151911521,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795621,625611.00
05/22/2014 17:45,0,1.926,ACTIVE,216.67,433.12,59.975,1400795143,"274151322000068","019011112586793",39.26,33.80,0,403.97,474.00,76.6,72.0,0.513,71841.9,71841.9,2668,0,0,0,L,1151911521,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795623,625612.00
05/22/2014 17:45,0,2.799,ACTIVE,216.00,356.48,59.975,1400795143,"274151322000054","019011112586793",29.54,31.30,0,334.84,364.29,83.8,78.9,0.314,124709.8,124709.8,2635,0,0,0,L,1151911521,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400795624,625613.00
05/22/2014 18:00,1,2.511,ACTIVE,215.7,344.41,60.07,1400796003,"040051121000097","019011112586793",26.96,23,0.294,317.74,351.54,67.3,63.2,0.320,301023.99999997,301031.69999996,563,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796006,625614.00
05/22/2014 18:00,1,2.709,ACTIVE,215.4,420.66,60.03,1400796003,"040051121000095","019011112586793",20.38,23,0.259,297.94,446.44,54.9,41.5,0.117,270679.59999989,270685.79999989,430,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796008,625615.00
05/22/2014 18:00,1,1.679,ACTIVE,215.8,333.82,60.07,1400796003,"033051125000132","019011112586793",32.12,23,0.338,301.60,449.02,53.6,52.8,0.366,245630.69999948,245636.39999948,385,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796010,625616.00
05/22/2014 18:00,1,1.572,ACTIVE,215.5,356.53,60.03,1400796003,"033051125000135","019011112586793",34.08,22,0.310,301.39,450.92,53.3,40.4,0.370,241742.49999988,241748.39999986,369,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796012,625617.00
05/22/2014 18:00,1,2.542,ACTIVE,214.9,325.12,60.03,1400796003,"040051121000116","019011112586793",26.69,22,0.293,314.85,351.10,67.5,62.6,0.320,284763.19999993,284770.79999995,424,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796015,625618.00
05/22/2014 18:00,1,2.509,ACTIVE,215.8,324.43,60.07,1400796003,"040051121000068","019011112586793",24.32,24,0.359,301.33,449.92,60.7,59.7,0.400,275955.39999995,275961.99999995,283,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796017,625619.00
05/22/2014 18:00,1,1.830,ACTIVE,215.7,333.81,60.03,1400796003,"033051125000118","019011112586793",40.23,23,0.325,316.12,353.49,73.2,69.8,0.345,312734.8000001,312743.20000008,341,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796019,625620.00
05/22/2014 18:00,1,1.824,ACTIVE,215.6,329.12,60.03,1400796003,"033051125000150","019011112586793",40.43,23,0.324,316.53,352.21,73.4,69.6,0.348,315616.09999965,315624.49999965,382,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796021,625621.00
05/22/2014 18:00,1,2.562,ACTIVE,215.7,326.68,60.03,1400796003,"040051121000185","019011112586793",21.10,22,0.326,301.95,451.09,53.8,60.4,0.334,284613.40000005,284620.70000006,294,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796024,625622.00
05/22/2014 18:00,1,2.483,ACTIVE,215.5,326.47,60.07,1400796003,"040051121000195","019011112586793",26.19,23,0.326,299.61,450.62,64.7,66.1,0.433,287130.60000012,287138.00000016,279,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796026,625623.00
05/22/2014 18:00,0,2.740,ACTIVE,215.54,349.86,59.991,1400796003,"274151322000083","019011112586793",29.46,33.00,0,335.14,364.59,81.8,77.0,0.323,126481.4,126481.4,2695,0,0,0,L,1151911521,0,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796028,625624.00
05/22/2014 18:00,0,2.770,ACTIVE,216.67,355.58,59.996,1400796003,"274151322000076","019011112586793",30.22,32.80,0,338.14,366.40,84.8,79.9,0.323,128440.1,128440.1,2692,0,0,0,L,1151911521,0,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796029,625625.00
05/22/2014 18:00,0,1.703,ACTIVE,216.22,435.23,59.986,1400796003,"274151322000094","019011112586793",40.26,30.00,0,404.27,462.88,70.5,66.1,0.486,74032.3,74032.3,2709,0,0,0,L,1151911521,0,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796031,625626.00
05/22/2014 18:00,0,2.619,ACTIVE,215.77,348.06,60.007,1400796003,"274151322000052","019011112586793",29.60,33.00,0,335.44,363.69,78.6,73.9,0.301,126591.9,126591.9,2652,0,0,0,L,1151911521,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796033,625627.00
05/22/2014 18:00,0,2.562,ACTIVE,215.54,347.16,59.981,1400796003,"274151322000085","019011112586793",29.96,30.30,0,337.84,363.39,77.7,73.1,0.292,125974.7,125974.7,2635,0,0,0,L,1151911521,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796034,625628.00
05/22/2014 18:00,0,2.623,ACTIVE,216.00,353.77,59.986,1400796003,"274151322000087","019011112586793",28.94,50.20,0,330.93,381.42,76.8,72.2,0.530,121528.9,121528.9,2652,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796036,625629.00
05/22/2014 18:00,0,2.518,ACTIVE,216.00,361.29,59.986,1400796003,"274151322000088","019011112586793",29.46,29.00,0,330.33,384.73,75.1,70.6,0.499,121794.0,121794.0,2645,0,0,0,L,1151911521,0,124.04,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796038,625630.00
05/22/2014 18:00,0,2.877,ACTIVE,216.00,352.57,59.986,1400796003,"274151322000095","019011112586793",30.08,32.20,0,334.84,365.80,87.7,82.7,0.323,127039.2,127039.2,2670,0,0,0,L,1151911521,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796040,625631.00
05/22/2014 18:00,0,1.746,ACTIVE,216.90,429.52,59.986,1400796003,"274151322000068","019011112586793",39.96,31.80,0,396.45,467.69,70.3,65.9,0.477,71849.9,71849.9,2669,0,0,0,L,1151911521,0,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796041,625632.00
05/22/2014 18:00,0,2.590,ACTIVE,216.00,352.27,59.981,1400796003,"274151322000054","019011112586793",29.48,30.50,0,330.93,382.03,77.4,72.8,0.513,124718.6,124718.6,2636,0,0,0,L,1151911521,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796043,625633.00
05/22/2014 18:00,1,2.443,ACTIVE,215.3,326.89,60.03,1400796037,"040051121000097","019011112586793",27.07,23,0.287,318.55,350.27,65.8,61.6,0.315,301031.69999996,301036.90000001,565,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796039,625634.00
05/22/2014 18:00,1,2.464,ACTIVE,215.8,322.63,60.03,1400796037,"040051121000095","019011112586793",24.56,22,0.351,297.82,446.10,60.2,48.6,0.365,270685.79999989,270690.39999989,432,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796041,625635.00
05/22/2014 18:00,1,1.627,ACTIVE,216.1,319.58,60.03,1400796037,"033051125000132","019011112586793",33.44,22,0.341,302.50,448.88,54.1,52.7,0.327,245636.39999948,245640.49999948,387,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796044,625636.00
05/22/2014 18:00,1,1.494,ACTIVE,216.2,400.54,60.07,1400796037,"033051125000135","019011112586793",35.91,22,0.345,303.50,450.69,53.3,53.2,0.109,241748.39999986,241752.39999986,371,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796046,625637.00
05/22/2014 18:00,1,2.469,ACTIVE,214.8,329.89,60.03,1400796037,"040051121000116","019011112586793",26.90,21,0.287,317.25,349.51,66.1,61.3,0.316,284770.79999995,284775.89999991,426,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796048,625638.00
05/22/2014 18:00,1,2.433,ACTIVE,216.2,396.14,60.03,1400796037,"040051121000068","019011112586793",24.58,23,0.340,301.72,443.27,59.5,51.7,0.142,275961.99999995,275966.59999995,285,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796050,625639.00
05/22/2014 18:00,1,1.789,ACTIVE,215.3,329.62,60.03,1400796037,"033051125000118","019011112586793",40.38,23,0.316,317.48,352.15,71.8,67.8,0.344,312743.20000008,312748.90000013,343,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796319,625640.00
05/22/2014 18:00,1,1.802,ACTIVE,215.9,335.38,60.03,1400796037,"033051125000150","019011112586793",40.12,23,0.318,317.47,353.36,71.9,68.2,0.346,315624.49999965,315630.29999965,384,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796321,625641.00
05/22/2014 18:00,1,2.488,ACTIVE,215.8,345.58,60.03,1400796037,"040051121000185","019011112586793",21.88,22,0.293,301.92,448.59,54.1,60.3,0.255,284620.70000006,284624.70000006,296,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796323,625642.00
05/22/2014 18:00,1,2.439,ACTIVE,215.2,402.93,60.03,1400796037,"040051121000195","019011112586793",26.17,23,0.328,300.25,451.17,63.5,68.7,0.146,287138.00000016,287142.80000017,281,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796326,625643.00
05/22/2014 18:00,0,2.674,ACTIVE,215.77,351.97,59.975,1400796037,"274151322000083","019011112586793",29.72,33.00,0,337.84,364.29,80.5,75.8,0.323,126487.8,126487.8,2696,0,0,0,L,1151911521,0,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796328,625644.00
05/22/2014 18:00,0,2.719,ACTIVE,216.90,352.27,59.986,1400796037,"274151322000076","019011112586793",30.24,32.40,0,339.95,366.70,83.3,78.4,0.318,128446.7,128446.7,2693,0,0,0,L,1151911521,0,123.59,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796329,625645.00
05/22/2014 18:00,0,1.684,ACTIVE,216.22,430.12,59.991,1400796037,"274151322000094","019011112586793",40.16,29.30,0,403.97,461.68,68.0,63.7,0.460,74037.7,74037.7,2710,0,0,0,L,1151911521,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796331,625646.00
05/22/2014 18:00,0,2.566,ACTIVE,215.77,363.99,59.975,1400796037,"274151322000052","019011112586793",29.72,31.80,0,331.23,383.83,77.2,72.6,0.521,126597.9,126597.9,2653,0,0,0,L,1151911521,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796333,625647.00
05/22/2014 18:00,0,2.549,ACTIVE,216.00,365.49,59.986,1400796037,"274151322000085","019011112586793",29.68,28.80,0,331.53,384.43,76.6,72.0,0.508,125980.7,125980.7,2636,0,0,0,L,1151911521,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796335,625648.00
05/22/2014 18:00,0,2.568,ACTIVE,216.45,361.89,59.954,1400796037,"274151322000087","019011112586793",29.10,48.00,0,337.24,383.53,75.7,71.1,0.513,121534.9,121534.9,2653,0,0,0,L,1151911521,0,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796337,625649.00
05/22/2014 18:00,0,2.469,ACTIVE,215.54,354.07,59.975,1400796037,"274151322000088","019011112586793",29.48,27.80,0,337.24,383.23,73.7,69.2,0.491,121799.8,121799.8,2646,0,0,0,L,1151911521,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796339,625650.00
05/22/2014 18:00,0,2.855,ACTIVE,215.54,357.08,59.975,1400796037,"274151322000095","019011112586793",29.88,32.20,0,338.14,365.49,86.4,81.5,0.318,127046.1,127046.1,2671,0,0,0,L,1151911521,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796340,625651.00
05/22/2014 18:00,0,1.744,ACTIVE,217.35,437.63,59.975,1400796037,"274151322000068","019011112586793",39.76,30.80,0,398.26,463.18,70.4,66.0,0.464,71855.4,71855.4,2670,0,0,0,L,1151911521,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796342,625652.00
05/22/2014 18:00,0,2.525,ACTIVE,216.22,360.38,59.965,1400796037,"274151322000054","019011112586793",29.74,28.50,0,336.64,382.03,76.0,71.4,0.513,124724.6,124724.6,2637,0,0,0,L,1151911521,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796344,625653.00
05/22/2014 18:00,1,2.418,ACTIVE,216.0,334.05,60.03,1400796022,"040051121000097","019011112586793",27.24,23,0.285,316.97,349.22,65.5,61.3,0.313,301036.90000001,301038.90000001,567,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796025,625654.00
05/22/2014 18:00,1,2.471,ACTIVE,215.6,320.66,60.03,1400796022,"040051121000095","019011112586793",24.34,22,0.338,297.63,438.21,59.8,45.9,0.384,270690.39999989,270692.09999989,434,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796027,625655.00
05/22/2014 18:00,1,1.623,ACTIVE,216.1,338.12,60.03,1400796022,"033051125000132","019011112586793",33.07,22,0.348,304.58,448.88,53.4,56.8,0.340,245640.49999948,245642.09999948,389,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796030,625656.00
05/22/2014 18:00,1,1.450,ACTIVE,215.9,351.97,60.03,1400796022,"033051125000135","019011112586793",36.39,22,0.261,306.42,450.48,52.5,46.7,0.408,241752.39999986,241754.09999991,373,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796032,625657.00
05/22/2014 18:00,1,2.448,ACTIVE,215.2,334.73,60.03,1400796022,"040051121000116","019011112586793",27.01,21,0.283,317.98,350.23,65.8,60.7,0.316,284775.89999991,284777.99999993,428,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796034,625658.00
05/22/2014 18:00,1,2.414,ACTIVE,216.1,322.82,60.03,1400796022,"040051121000068","019011112586793",24.46,23,0.364,302.77,441.35,58.7,67.4,0.365,275966.59999995,275968.39999995,287,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796036,625659.00
05/22/2014 18:00,1,1.762,ACTIVE,215.3,340.94,60.03,1400796022,"033051125000118","019011112586793",40.45,23,0.313,317.03,353.39,70.9,67.0,0.341,312748.90000013,312751.10000012,345,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796039,625660.00
05/22/2014 18:00,1,1.760,ACTIVE,216.0,341.66,60.03,1400796022,"033051125000150","019011112586793",40.54,22,0.313,317.89,352.00,71.0,67.5,0.340,315630.29999965,315632.49999965,386,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796041,625661.00
05/22/2014 18:00,1,2.445,ACTIVE,215.7,340.23,60.03,1400796022,"040051121000185","019011112586793",24.37,22,0.358,302.50,448.53,59.3,55.6,0.376,284624.70000006,284626.40000005,298,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796043,625662.00
05/22/2014 18:00,1,2.497,ACTIVE,215.9,379.42,60.03,1400796022,"040051121000195","019011112586793",24.05,23,0.343,300.76,449.23,59.7,64.9,0.185,287142.80000017,287144.70000015,283,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796045,625663.00
05/22/2014 18:00,0,2.637,ACTIVE,216.00,351.37,59.986,1400796022,"274151322000083","019011112586793",29.74,32.60,0,331.83,382.03,79.3,74.6,0.314,126490.3,126490.3,2697,0,0,0,L,1151911521,0,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796047,625664.00
05/22/2014 18:00,0,2.684,ACTIVE,217.35,355.28,59.986,1400796022,"274151322000076","019011112586793",30.20,32.20,0,340.85,367.30,82.1,77.3,0.314,128449.3,128449.3,2694,0,0,0,L,1151911521,0,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796049,625665.00
05/22/2014 18:00,0,1.629,ACTIVE,216.22,434.93,59.986,1400796022,"274151322000094","019011112586793",40.43,28.80,0,403.07,460.47,66.8,62.5,0.455,74039.8,74039.8,2711,0,0,0,L,1151911521,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796051,625666.00
05/22/2014 18:00,0,2.533,ACTIVE,216.67,367.90,59.965,1400796022,"274151322000052","019011112586793",29.36,31.30,0,337.84,384.73,75.2,70.7,0.513,126600.3,126600.3,2654,0,0,0,L,1151911521,0,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796052,625667.00
05/22/2014 18:00,0,2.451,ACTIVE,216.00,366.40,59.970,1400796022,"274151322000085","019011112586793",29.60,28.30,0,339.34,384.13,73.5,69.0,0.491,125983.1,125983.1,2637,0,0,0,L,1151911521,0,124.04,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796054,625668.00
05/22/2014 18:00,0,2.557,ACTIVE,216.67,353.77,59.991,1400796022,"274151322000087","019011112586793",29.06,47.50,0,337.84,384.13,75.3,70.8,0.513,121537.2,121537.2,2654,0,0,0,L,1151911521,0,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796056,625669.00
05/22/2014 18:00,0,2.410,ACTIVE,216.22,353.17,59.981,1400796022,"274151322000088","019011112586793",29.32,27.50,0,337.84,383.53,71.6,67.2,0.482,121802.1,121802.1,2647,0,0,0,L,1151911521,0,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796058,625670.00
05/22/2014 18:00,0,2.686,ACTIVE,216.45,356.48,59.981,1400796022,"274151322000095","019011112586793",30.22,32.00,0,338.14,365.19,82.2,77.4,0.296,127048.8,127048.8,2672,0,0,0,L,1151911521,0,123.81,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796060,625671.00
05/22/2014 18:00,0,1.674,ACTIVE,217.35,422.60,59.986,1400796022,"274151322000068","019011112586793",39.04,30.50,0,409.38,466.79,65.2,61.0,0.442,71857.5,71857.5,2671,0,0,0,L,1151911521,0,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796062,625672.00
05/22/2014 18:00,0,2.445,ACTIVE,216.00,364.59,59.981,1400796022,"274151322000054","019011112586793",29.84,28.00,0,337.54,384.43,74.0,69.5,0.495,124727.0,124727.0,2638,0,0,0,L,1151911521,0,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796065,625673.00
05/22/2014 18:15,1,1.555,ALERT,214.9,412.57,60.03,1400796904,"040051121000097","019011112586793",26.95,22,0.250,302.65,450.63,41.7,33.4,0.087,301038.90000001,301044.90000001,569,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1400796907,625674.00
05/22/2014 18:15,1,1.625,ACTIVE,214.1,385.71,60.03,1400796904,"040051121000095","019011112586793",24.30,22,0.219,297.89,448.12,39.3,29.4,0.134,270692.09999989,270697.89999989,436,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796910,625675.00
05/22/2014 18:15,1,0.982,ACTIVE,214.7,337.32,60.03,1400796904,"033051125000132","019011112586793",35.45,22,0.224,303.85,448.76,34.6,27.8,0.256,245642.09999948,245647.39999948,391,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796912,625676.00
05/22/2014 18:15,1,0.957,ACTIVE,214.8,325.65,60.03,1400796904,"033051125000135","019011112586793",35.97,21,0.216,305.82,450.55,34.2,35.1,0.265,241754.09999991,241759.19999987,375,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796914,625677.00
05/22/2014 18:15,1,1.634,ACTIVE,214.1,376.11,60.03,1400796904,"040051121000116","019011112586793",26.96,20,0.253,300.99,450.35,43.8,33.5,0.217,284777.99999993,284784.19999992,430,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796916,625678.00
05/22/2014 18:15,1,1.596,ACTIVE,214.3,379.63,60.03,1400796904,"040051121000068","019011112586793",24.31,23,0.238,302.45,449.12,38.6,29.8,0.123,275968.39999995,275973.89999995,289,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796919,625679.00
05/22/2014 18:15,1,1.143,ACTIVE,214.8,426.30,60.07,1400796904,"033051125000118","019011112586793",40.52,22,0.286,302.76,451.91,46.1,36.4,0.096,312751.10000012,312758.20000008,347,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796921,625680.00
05/22/2014 18:15,1,1.129,ACTIVE,214.9,390.69,60.03,1400796904,"033051125000150","019011112586793",39.97,22,0.272,303.55,451.07,44.9,35.6,0.250,315632.49999965,315639.49999965,388,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796923,625681.00
05/22/2014 18:15,1,1.491,ACTIVE,214.8,363.88,60.03,1400796904,"040051121000185","019011112586793",26.03,21,0.237,301.86,450.24,38.6,39.2,0.178,284626.40000005,284632.00000007,300,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796925,625682.00
05/22/2014 18:15,1,1.681,ACTIVE,214.6,374.34,60.03,1400796904,"040051121000195","019011112586793",25.87,22,0.269,301.17,450.81,43.2,43.8,0.289,287144.70000015,287150.60000013,285,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796928,625683.00
05/22/2014 18:15,0,1.938,ACTIVE,215.09,357.38,59.991,1400796904,"274151322000083","019011112586793",29.84,29.30,0,330.33,382.63,58.6,54.6,0.420,126498.1,126498.1,2698,0,0,0,L,1151911521,0,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796930,625684.00
05/22/2014 18:15,0,2.035,ACTIVE,215.54,363.09,59.959,1400796904,"274151322000076","019011112586793",30.30,28.80,0,330.93,384.13,62.4,58.3,0.424,128457.4,128457.4,2695,0,0,0,L,1151911521,0,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796931,625685.00
05/22/2014 18:15,0,1.320,ACTIVE,215.09,428.61,59.981,1400796904,"274151322000094","019011112586793",40.02,27.30,0,336.34,457.77,53.1,49.3,0.367,74046.4,74046.4,2712,0,0,0,L,1151911521,0,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796933,625686.00
05/22/2014 18:15,0,2.035,ACTIVE,214.87,348.06,59.981,1400796904,"274151322000052","019011112586793",29.80,28.80,0,331.53,384.43,61.4,57.4,0.420,126607.8,126607.8,2655,0,0,0,L,1151911521,0,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796935,625687.00
05/22/2014 18:15,0,1.949,ACTIVE,215.09,348.96,59.991,1400796904,"274151322000085","019011112586793",29.80,26.30,0,331.23,384.73,58.9,54.9,0.393,125990.5,125990.5,2638,0,0,0,L,1151911521,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796936,625688.00
05/22/2014 18:15,0,2.059,ACTIVE,215.32,350.17,59.986,1400796904,"274151322000087","019011112586793",29.54,45.30,0,330.63,384.43,61.6,57.6,0.429,121544.5,121544.5,2655,0,0,0,L,1151911521,0,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796938,625689.00
05/22/2014 18:15,0,2.109,ACTIVE,214.64,362.79,59.986,1400796904,"274151322000088","019011112586793",29.62,25.80,0,330.63,383.83,63.2,59.1,0.420,121809.2,121809.2,2648,0,0,0,L,1151911521,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796940,625690.00
05/22/2014 18:15,0,2.361,ACTIVE,215.32,357.08,59.991,1400796904,"274151322000095","019011112586793",30.16,28.50,0,331.23,381.42,72.1,67.6,0.491,127057.1,127057.1,2673,0,0,0,L,1151911521,0,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796942,625691.00
05/22/2014 18:15,0,1.461,ACTIVE,216.67,415.39,59.986,1400796904,"274151322000068","019011112586793",38.63,29.00,0,338.14,466.79,57.5,53.5,0.389,71864.2,71864.2,2672,0,0,0,L,1151911521,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796943,625692.00
05/22/2014 18:15,0,2.059,ACTIVE,215.32,355.88,59.986,1400796904,"274151322000054","019011112586793",29.90,26.30,0,330.63,384.13,62.4,58.3,0.429,124734.3,124734.3,2639,0,0,0,L,1151911521,0,123.36,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400796945,625693.00
05/22/2014 18:30,1,1.753,ACTIVE,214.4,372.25,60.03,1400797805,"040051121000097","019011112586793",27.00,21,0.304,305.62,448.35,47.1,47.3,0.246,301044.90000001,301054.19999996,572,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400797809,625694.00
05/22/2014 18:30,1,1.775,ACTIVE,214.5,359.06,60.03,1400797805,"040051121000095","019011112586793",24.41,20,0.257,311.59,440.94,43.1,42.2,0.218,270697.89999989,270705.89999989,438,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400797811,625695.00
05/22/2014 18:30,1,1.134,ACTIVE,214.6,375.56,60.03,1400797805,"033051125000132","019011112586793",35.83,20,0.235,316.48,443.81,40.4,31.5,0.189,245647.39999948,245655.39999948,393,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400797813,625696.00
05/22/2014 18:30,1,1.112,ACTIVE,214.3,365.24,60.00,1400797805,"033051125000135","019011112586793",35.67,20,0.236,315.30,444.83,39.5,31.5,0.263,241759.19999987,241766.79999989,377,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400797815,625697.00
05/22/2014 18:30,1,1.770,ACTIVE,214.0,354.85,60.00,1400797805,"040051121000116","019011112586793",26.78,20,0.303,304.42,447.14,47.1,47.2,0.339,284784.19999992,284793.19999992,432,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400797818,625698.00
05/22/2014 18:30,1,1.750,ACTIVE,215.1,363.66,60.00,1400797805,"040051121000068","019011112586793",24.34,21,0.270,310.03,445.03,42.3,40.1,0.229,275973.89999995,275982.29999995,291,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400797820,625699.00
05/22/2014 18:30,1,1.286,ACTIVE,215.1,415.13,60.00,1400797805,"033051125000118","019011112586793",40.43,21,0.309,304.24,449.23,51.7,46.4,0.080,312758.20000008,312768.60000012,349,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400797822,625700.00
05/22/2014 18:30,1,1.301,ACTIVE,215.0,406.82,60.00,1400797805,"033051125000150","019011112586793",40.06,20,0.302,305.32,448.29,51.8,41.8,0.331,315639.49999965,315649.89999965,390,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400797824,625701.00
05/22/2014 18:30,1,1.713,ACTIVE,214.6,344.36,60.03,1400797805,"040051121000185","019011112586793",26.20,20,0.281,306.01,447.62,44.6,34.6,0.320,284632.00000007,284640.70000006,302,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400797827,625702.00
05/22/2014 18:30,1,1.718,ACTIVE,215.1,426.06,60.00,1400797805,"040051121000195","019011112586793",26.09,20,0.263,306.79,447.83,44.6,35.0,0.106,287150.60000013,287159.40000014,287,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400797829,625703.00
05/22/2014 18:30,0,1.838,ACTIVE,214.64,359.78,59.975,1400797805,"274151322000083","019011112586793",29.82,26.50,0,335.74,376.01,55.5,51.6,0.402,126509.5,126509.5,2699,0,0,0,L,1151911521,0,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400797830,625704.00
05/22/2014 18:30,0,1.922,ACTIVE,216.00,360.08,59.996,1400797805,"274151322000076","019011112586793",30.34,25.80,0,337.54,377.22,59.0,55.1,0.402,128469.5,128469.5,2696,0,0,0,L,1151911521,0,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400797832,625705.00
05/22/2014 18:30,0,1.164,ACTIVE,215.09,442.74,59.965,1400797805,"274151322000094","019011112586793",40.93,25.80,0,400.96,458.67,48.7,45.1,0.327,74056.4,74056.4,2713,0,0,0,L,1151911521,0,122.46,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400797834,625706.00
05/22/2014 18:30,0,1.861,ACTIVE,215.09,356.18,59.954,1400797805,"274151322000052","019011112586793",29.56,26.30,0,336.04,374.81,55.7,51.9,0.376,126619.2,126619.2,2656,0,0,0,L,1151911521,0,122.23,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400797836,625707.00
05/22/2014 18:30,0,1.836,ACTIVE,215.09,348.06,59.954,1400797805,"274151322000085","019011112586793",29.86,24.50,0,336.34,375.11,55.5,51.7,0.389,126001.7,126001.7,2639,0,0,0,L,1151911521,0,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400797838,625708.00
05/22/2014 18:30,0,1.857,ACTIVE,215.54,347.16,59.959,1400797805,"274151322000087","019011112586793",28.94,42.00,0,336.04,374.81,54.4,50.6,0.354,121555.5,121555.5,2656,0,0,0,L,1151911521,0,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400797839,625709.00
05/22/2014 18:30,0,1.812,ACTIVE,214.64,356.78,59.965,1400797805,"274151322000088","019011112586793",29.50,24.00,0,335.74,374.81,54.2,50.4,0.367,121820.0,121820.0,2649,0,0,0,L,1151911521,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400797841,625710.00
05/22/2014 18:30,0,2.004,ACTIVE,215.32,354.07,59.965,1400797805,"274151322000095","019011112586793",29.96,25.50,0,335.74,378.42,60.8,56.8,0.407,127069.3,127069.3,2674,0,0,0,L,1151911521,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400797843,625711.00
05/22/2014 18:30,0,1.311,ACTIVE,216.00,426.21,59.959,1400797805,"274151322000068","019011112586793",39.94,27.30,0,403.67,450.86,53.1,49.3,0.358,71874.4,71874.4,2673,0,0,0,L,1151911521,0,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400797844,625712.00
05/22/2014 18:30,0,1.900,ACTIVE,215.09,358.58,59.970,1400797805,"274151322000054","019011112586793",29.86,24.00,0,335.44,373.31,57.5,53.5,0.380,124745.5,124745.5,2640,0,0,0,L,1151911521,0,122.68,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400797846,625713.00
05/22/2014 18:45,1,1.363,ACTIVE,215.1,362.95,60.00,1400798703,"040051121000097","019011112586793",26.86,20,0.209,303.47,447.85,36.4,32.9,0.159,301054.19999996,301063.79999998,574,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798705,625714.00
05/22/2014 18:45,1,1.418,ACTIVE,214.3,341.47,60.03,1400798703,"040051121000095","019011112586793",23.90,19,0.203,303.04,445.48,33.7,32.2,0.183,270705.89999989,270714.29999989,440,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798708,625715.00
05/22/2014 18:45,1,0.887,ACTIVE,215.4,364.32,60.03,1400798703,"033051125000132","019011112586793",35.50,20,0.193,317.19,446.33,31.3,24.2,0.113,245655.39999948,245663.69999948,395,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798710,625716.00
05/22/2014 18:45,1,0.848,ACTIVE,215.3,362.44,60.03,1400798703,"033051125000135","019011112586793",35.62,20,0.192,315.18,444.86,30.0,29.7,0.171,241766.79999989,241774.79999989,379,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798712,625717.00
05/22/2014 18:45,1,1.365,ACTIVE,214.4,377.30,60.03,1400798703,"040051121000116","019011112586793",26.65,19,0.224,303.32,447.33,36.2,30.8,0.099,284793.19999992,284802.79999994,434,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798715,625718.00
05/22/2014 18:45,1,1.332,ACTIVE,214.9,421.63,60.03,1400798703,"040051121000068","019011112586793",24.15,20,0.184,307.11,446.50,32.0,24.4,0.019,275982.29999995,275990.69999995,293,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798717,625719.00
05/22/2014 18:45,1,0.991,ACTIVE,214.5,330.05,60.03,1400798703,"033051125000118","019011112586793",39.82,20,0.247,302.32,452.20,39.3,31.0,0.304,312768.60000012,312779.30000011,351,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798719,625720.00
05/22/2014 18:45,1,0.993,ACTIVE,214.6,363.21,60.03,1400798703,"033051125000150","019011112586793",39.94,20,0.253,303.89,448.25,39.4,41.1,0.201,315649.89999965,315660.69999965,392,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798721,625721.00
05/22/2014 18:45,1,1.300,ACTIVE,215.1,365.71,60.03,1400798703,"040051121000185","019011112586793",25.81,20,0.196,305.77,447.97,33.4,30.8,0.198,284640.70000006,284649.70000006,304,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798723,625722.00
05/22/2014 18:45,1,1.301,ACTIVE,215.1,330.83,60.03,1400798703,"040051121000195","019011112586793",25.67,20,0.205,305.40,448.18,33.2,26.4,0.260,287159.40000014,287168.60000013,289,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798726,625723.00
05/22/2014 18:45,0,1.424,ACTIVE,215.54,349.26,59.981,1400798703,"274151322000083","019011112586793",29.24,25.00,0,336.04,378.42,42.1,38.8,0.296,126521.3,126521.3,2700,0,0,0,L,1151911521,0,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798727,625724.00
05/22/2014 18:45,0,1.482,ACTIVE,216.45,355.88,60.007,1400798703,"274151322000076","019011112586793",29.76,24.50,0,337.84,379.92,44.6,41.1,0.314,128482.0,128482.0,2697,0,0,0,L,1151911521,0,123.36,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798729,625725.00
05/22/2014 18:45,0,0.947,ACTIVE,215.54,415.99,59.986,1400798703,"274151322000094","019011112586793",38.88,24.80,0,395.25,455.37,37.4,34.2,0.256,74066.7,74066.7,2714,0,0,0,L,1151911521,0,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798731,625726.00
05/22/2014 18:45,0,1.422,ACTIVE,215.77,352.87,59.986,1400798703,"274151322000052","019011112586793",29.22,25.00,0,335.74,376.92,42.1,38.8,0.265,126630.9,126630.9,2657,0,0,0,L,1151911521,0,122.68,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798733,625727.00
05/22/2014 18:45,0,1.400,ACTIVE,216.00,350.77,59.986,1400798703,"274151322000085","019011112586793",29.34,23.30,0,337.24,376.31,41.6,38.3,0.278,126013.2,126013.2,2640,0,0,0,L,1151911521,0,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798735,625728.00
05/22/2014 18:45,0,1.395,ACTIVE,216.00,354.37,59.981,1400798703,"274151322000087","019011112586793",29.00,39.50,0,336.64,376.62,41.0,37.6,0.252,121566.8,121566.8,2657,0,0,0,L,1151911521,0,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798736,625729.00
05/22/2014 18:45,0,1.361,ACTIVE,215.32,353.77,59.986,1400798703,"274151322000088","019011112586793",29.36,23.30,0,336.64,375.71,40.5,37.1,0.270,121831.2,121831.2,2650,0,0,0,L,1151911521,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798739,625730.00
05/22/2014 18:45,0,1.535,ACTIVE,215.77,350.47,59.986,1400798703,"274151322000095","019011112586793",29.44,24.00,0,336.34,380.82,45.8,42.3,0.301,127081.8,127081.8,2675,0,0,0,L,1151911521,0,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798740,625731.00
05/22/2014 18:45,0,0.979,ACTIVE,216.22,420.20,59.975,1400798703,"274151322000068","019011112586793",39.06,26.30,0,401.26,454.76,38.7,35.4,0.252,71884.8,71884.8,2674,0,0,0,L,1151911521,0,123.59,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798742,625732.00
05/22/2014 18:45,0,1.410,ACTIVE,215.54,352.27,59.981,1400798703,"274151322000054","019011112586793",29.46,23.30,0,335.44,376.62,42.0,38.6,0.287,124756.9,124756.9,2641,0,0,0,L,1151911521,0,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798744,625733.00
05/22/2014 18:45,1,1.522,ACTIVE,215.4,362.66,60.03,1400798703,"040051121000097","019011112586793",26.92,20,0.253,314.17,443.15,40.7,31.7,0.272,301063.79999998,301066.09999999,576,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798706,625734.00
