ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2014 18:45,1,1.605,ACTIVE,215.0,345.06,60.03,1400798703,"040051121000095","019011112586793",24.02,19,0.236,311.42,440.35,38.3,37.6,0.226,270714.29999989,270716.29999989,442,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798708,625735.00
05/22/2014 18:45,1,0.995,ACTIVE,215.5,370.27,60.03,1400798703,"033051125000132","019011112586793",35.94,20,0.214,316.14,443.81,35.6,36.2,0.223,245663.69999948,245665.49999948,397,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798711,625736.00
05/22/2014 18:45,1,0.841,ACTIVE,215.3,377.22,60.03,1400798703,"033051125000135","019011112586793",37.13,19,0.195,320.30,444.53,31.0,22.2,0.144,241774.79999989,241776.79999989,381,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798713,625737.00
05/22/2014 18:45,1,1.491,ACTIVE,214.8,395.40,60.03,1400798703,"040051121000116","019011112586793",26.70,19,0.225,311.58,441.94,39.6,31.1,0.083,284802.79999994,284804.99999993,436,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798715,625738.00
05/22/2014 18:45,1,1.406,ACTIVE,215.0,323.57,60.03,1400798703,"040051121000068","019011112586793",24.17,20,0.205,316.48,442.49,33.8,25.5,0.255,275990.69999995,275992.69999995,295,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798717,625739.00
05/22/2014 18:45,1,1.019,ACTIVE,214.8,375.89,60.00,1400798703,"033051125000118","019011112586793",40.13,20,0.266,317.73,436.13,40.7,36.9,0.265,312779.30000011,312781.80000011,353,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798720,625740.00
05/22/2014 18:45,1,1.011,ACTIVE,215.1,384.27,60.03,1400798703,"033051125000150","019011112586793",40.15,20,0.253,317.89,435.84,40.4,31.7,0.249,315660.69999965,315663.19999965,394,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798722,625741.00
05/22/2014 18:45,1,1.319,ACTIVE,214.9,366.43,60.03,1400798703,"040051121000185","019011112586793",25.99,19,0.203,316.51,443.03,34.1,33.4,0.193,284649.70000006,284651.80000008,306,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798724,625742.00
05/22/2014 18:45,1,1.348,ACTIVE,214.5,325.08,60.03,1400798703,"040051121000195","019011112586793",25.76,20,0.211,316.96,443.53,34.5,34.9,0.263,287168.60000013,287170.70000015,291,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798726,625743.00
05/22/2014 18:45,0,1.480,ACTIVE,215.32,354.67,60.002,1400798703,"274151322000083","019011112586793",29.62,24.50,0,337.54,368.50,44.5,41.0,0.314,126524.2,126524.2,2701,0,0,0,L,1151911521,0,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798728,625744.00
05/22/2014 18:45,0,1.486,ACTIVE,215.77,352.87,59.981,1400798703,"274151322000076","019011112586793",30.04,24.00,0,338.44,370.30,45.2,41.7,0.309,128485.0,128485.0,2698,0,0,0,L,1151911521,0,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798730,625745.00
05/22/2014 18:45,0,0.920,ACTIVE,215.32,422.60,59.975,1400798703,"274151322000094","019011112586793",39.34,24.30,0,397.05,441.84,36.5,33.3,0.247,74069.2,74069.2,2715,0,0,0,L,1151911521,0,122.68,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798731,625746.00
05/22/2014 18:45,0,1.449,ACTIVE,215.32,347.46,59.975,1400798703,"274151322000052","019011112586793",29.56,24.80,0,336.94,367.60,43.4,39.9,0.292,126633.7,126633.7,2658,0,0,0,L,1151911521,0,122.46,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798733,625747.00
05/22/2014 18:45,0,1.473,ACTIVE,215.54,357.08,59.981,1400798703,"274151322000085","019011112586793",29.50,23.00,0,338.14,367.30,44.0,40.6,0.292,126016.0,126016.0,2641,0,0,0,L,1151911521,0,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798735,625748.00
05/22/2014 18:45,0,1.453,ACTIVE,215.77,354.67,59.991,1400798703,"274151322000087","019011112586793",29.36,38.80,0,337.54,367.30,43.1,39.7,0.296,121569.6,121569.6,2658,0,0,0,L,1151911521,0,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798736,625749.00
05/22/2014 18:45,0,1.359,ACTIVE,215.09,347.76,59.949,1400798703,"274151322000088","019011112586793",29.26,22.80,0,337.54,366.70,40.3,37.0,0.265,121833.8,121833.8,2651,0,0,0,L,1151911521,0,123.59,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798738,625750.00
05/22/2014 18:45,0,1.553,ACTIVE,215.32,351.67,59.986,1400798703,"274151322000095","019011112586793",29.84,23.80,0,337.54,370.60,46.9,43.4,0.309,127084.9,127084.9,2676,0,0,0,L,1151911521,0,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798740,625751.00
05/22/2014 18:45,0,1.008,ACTIVE,216.45,415.69,59.965,1400798703,"274151322000068","019011112586793",38.98,26.00,0,402.46,453.56,39.6,36.3,0.252,71887.3,71887.3,2675,0,0,0,L,1151911521,0,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798742,625752.00
05/22/2014 18:45,0,1.420,ACTIVE,215.32,353.77,59.986,1400798703,"274151322000054","019011112586793",29.74,22.80,0,337.54,367.90,42.8,39.4,0.287,124759.7,124759.7,2642,0,0,0,L,1151911521,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798743,625753.00
05/22/2014 18:45,1,1.191,ACTIVE,215.0,335.33,60.03,1400798703,"040051121000097","019011112586793",26.83,20,0.198,317.05,443.09,31.8,31.7,0.229,301066.09999999,301067.49999997,578,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798706,625754.00
05/22/2014 18:45,1,1.239,ACTIVE,214.2,396.52,60.03,1400798703,"040051121000095","019011112586793",23.95,19,0.198,311.87,439.78,29.5,32.8,0.040,270716.29999989,270717.69999989,444,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798708,625755.00
05/22/2014 18:45,1,0.770,ACTIVE,215.1,380.07,60.00,1400798703,"033051125000132","019011112586793",35.45,19,0.163,317.10,443.62,27.1,21.1,0.238,245665.49999948,245666.89999948,399,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798710,625756.00
05/22/2014 18:45,1,0.693,ACTIVE,214.7,410.68,60.03,1400798703,"033051125000135","019011112586793",36.52,19,0.157,314.65,444.27,25.2,15.4,0.018,241776.79999989,241777.89999985,383,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798713,625757.00
05/22/2014 18:45,1,1.219,ACTIVE,214.0,422.51,60.03,1400798703,"040051121000116","019011112586793",26.44,19,0.199,312.45,442.09,32.0,31.3,0.018,284804.99999993,284806.39999991,438,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798715,625758.00
05/22/2014 18:45,1,1.178,ACTIVE,214.9,382.75,60.03,1400798703,"040051121000068","019011112586793",23.84,20,0.200,316.27,442.24,27.9,32.3,0.073,275992.69999995,275993.99999995,297,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798717,625759.00
05/22/2014 18:45,1,0.840,ACTIVE,214.2,328.25,60.03,1400798703,"033051125000118","019011112586793",40.12,20,0.213,315.60,443.83,33.5,33.6,0.247,312781.80000011,312783.5000001,355,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798719,625760.00
05/22/2014 18:45,1,0.845,ACTIVE,214.3,359.36,60.03,1400798703,"033051125000150","019011112586793",39.83,20,0.196,317.91,443.70,33.4,26.0,0.224,315663.19999965,315664.99999965,396,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798721,625761.00
05/22/2014 18:45,1,1.098,ACTIVE,214.3,361.18,60.03,1400798703,"040051121000185","019011112586793",25.64,19,0.238,316.93,442.73,28.0,32.4,0.144,284651.80000008,284653.20000006,308,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798724,625762.00
05/22/2014 18:45,1,1.113,ACTIVE,214.4,351.31,60.03,1400798703,"040051121000195","019011112586793",25.43,20,0.245,316.61,443.41,28.1,21.6,0.219,287170.70000015,287172.10000013,293,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798726,625763.00
05/22/2014 18:45,0,1.236,ACTIVE,215.09,350.77,59.996,1400798703,"274151322000083","019011112586793",29.32,24.30,0,336.34,367.60,36.8,33.5,0.261,126526.1,126526.1,2702,0,0,0,L,1151911521,0,122.46,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798728,625764.00
05/22/2014 18:45,0,1.285,ACTIVE,215.32,344.15,59.965,1400798703,"274151322000076","019011112586793",29.82,23.80,0,337.84,367.90,38.9,35.6,0.261,128487.0,128487.0,2699,0,0,0,L,1151911521,0,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798729,625765.00
05/22/2014 18:45,0,0.828,ACTIVE,214.64,424.71,59.981,1400798703,"274151322000094","019011112586793",39.60,24.00,0,335.44,448.45,33.3,30.2,0.217,74070.8,74070.8,2716,0,0,0,L,1151911521,0,122.23,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798731,625766.00
05/22/2014 18:45,0,1.332,ACTIVE,214.64,347.46,59.981,1400798703,"274151322000052","019011112586793",29.40,24.30,0,336.04,366.10,39.6,36.3,0.265,126635.6,126635.6,2659,0,0,0,L,1151911521,0,122.23,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798733,625767.00
05/22/2014 18:45,0,1.307,ACTIVE,214.87,349.26,59.975,1400798703,"274151322000085","019011112586793",29.42,22.50,0,336.94,365.80,39.0,35.7,0.256,126017.8,126017.8,2642,0,0,0,L,1151911521,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798735,625768.00
05/22/2014 18:45,0,1.404,ACTIVE,215.32,347.46,59.965,1400798703,"274151322000087","019011112586793",28.90,38.40,0,336.34,365.80,41.1,37.7,0.274,121571.3,121571.3,2659,0,0,0,L,1151911521,0,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798737,625769.00
05/22/2014 18:45,0,1.420,ACTIVE,214.41,352.27,59.970,1400798703,"274151322000088","019011112586793",29.50,22.50,0,336.34,365.19,42.5,39.0,0.278,121835.6,121835.6,2652,0,0,0,L,1151911521,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798739,625770.00
05/22/2014 18:45,0,1.742,ACTIVE,214.64,352.87,59.965,1400798703,"274151322000095","019011112586793",30.34,23.30,0,336.34,368.80,53.5,49.7,0.358,127086.9,127086.9,2677,0,0,0,L,1151911521,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798741,625771.00
05/22/2014 18:45,0,1.074,ACTIVE,215.77,421.70,59.965,1400798703,"274151322000068","019011112586793",39.68,25.50,0,336.64,442.14,43.2,39.8,0.278,71889.0,71889.0,2676,0,0,0,L,1151911521,0,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798742,625772.00
05/22/2014 18:45,0,1.494,ACTIVE,214.87,350.17,59.970,1400798703,"274151322000054","019011112586793",29.74,22.50,0,335.74,365.80,45.0,41.5,0.305,124761.5,124761.5,2643,0,0,0,L,1151911521,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798744,625773.00
05/22/2014 18:45,1,1.150,ACTIVE,214.3,352.03,60.03,1400798704,"040051121000097","019011112586793",26.73,20,0.262,318.04,443.20,30.6,37.4,0.246,301067.49999997,301069.19999996,580,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798706,625774.00
05/22/2014 18:45,1,1.198,ACTIVE,213.6,333.73,60.00,1400798704,"040051121000095","019011112586793",23.75,19,0.231,310.75,439.84,28.3,16.6,0.261,270717.69999989,270719.09999989,446,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798708,625775.00
05/22/2014 18:45,1,0.740,ACTIVE,214.1,382.68,60.03,1400798704,"033051125000132","019011112586793",35.79,19,0.157,316.80,443.59,26.3,13.5,0.172,245666.89999948,245668.29999948,401,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798711,625776.00
05/22/2014 18:45,1,0.661,ACTIVE,214.1,389.42,60.03,1400798704,"033051125000135","019011112586793",37.03,19,0.143,314.31,440.62,24.3,11.6,0.034,241777.89999985,241779.0999999,385,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798713,625777.00
05/22/2014 18:45,1,1.292,ACTIVE,214.5,336.74,60.03,1400798704,"040051121000116","019011112586793",26.87,19,0.207,312.11,442.10,34.5,25.9,0.235,284806.39999991,284808.19999992,440,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798715,625778.00
05/22/2014 18:45,1,1.264,ACTIVE,214.4,376.81,60.03,1400798704,"040051121000068","019011112586793",24.07,20,0.192,319.20,442.17,30.2,18.9,0.257,275993.99999995,275995.39999995,299,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798717,625779.00
05/22/2014 18:45,1,0.948,ACTIVE,214.5,347.92,60.03,1400798704,"033051125000118","019011112586793",39.93,20,0.243,316.25,436.03,37.6,29.9,0.267,312783.5000001,312785.40000014,357,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798720,625780.00
05/22/2014 18:45,1,0.959,ACTIVE,214.5,384.14,60.03,1400798704,"033051125000150","019011112586793",39.95,20,0.233,316.28,433.41,38.1,30.6,0.146,315664.99999965,315666.89999965,398,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798722,625781.00
05/22/2014 18:45,1,1.194,ACTIVE,214.6,349.00,60.00,1400798704,"040051121000185","019011112586793",26.30,19,0.234,317.65,442.89,31.2,30.4,0.261,284653.20000006,284654.70000006,310,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798724,625782.00
05/22/2014 18:45,1,1.217,ACTIVE,214.6,370.80,60.00,1400798704,"040051121000195","019011112586793",25.89,20,0.199,319.71,443.65,31.3,37.5,0.090,287172.10000013,287173.70000015,295,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798726,625783.00
05/22/2014 18:45,0,1.357,ACTIVE,215.32,350.77,59.975,1400798704,"274151322000083","019011112586793",29.60,24.00,0,336.04,366.40,40.7,37.4,0.283,126528.2,126528.2,2703,0,0,0,L,1151911521,0,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798728,625784.00
05/22/2014 18:45,0,1.354,ACTIVE,216.22,353.17,59.970,1400798704,"274151322000076","019011112586793",29.90,23.50,0,336.94,366.70,41.0,37.6,0.274,128489.2,128489.2,2700,0,0,0,L,1151911521,0,123.14,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798730,625785.00
05/22/2014 18:45,0,0.832,ACTIVE,215.32,425.31,59.975,1400798704,"274151322000094","019011112586793",39.80,24.00,0,404.57,440.64,33.2,30.2,0.221,74072.6,74072.6,2717,0,0,0,L,1151911521,0,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798732,625786.00
05/22/2014 18:45,0,1.271,ACTIVE,215.09,350.47,59.970,1400798704,"274151322000052","019011112586793",29.48,24.00,0,335.14,364.59,38.0,34.8,0.247,126637.6,126637.6,2660,0,0,0,L,1151911521,0,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798734,625787.00
05/22/2014 18:45,0,1.227,ACTIVE,215.09,352.57,59.975,1400798704,"274151322000085","019011112586793",29.42,22.50,0,336.64,363.99,36.6,33.4,0.239,126019.8,126019.8,2643,0,0,0,L,1151911521,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798736,625788.00
05/22/2014 18:45,0,1.238,ACTIVE,216.00,347.16,59.981,1400798704,"274151322000087","019011112586793",28.98,38.00,0,336.34,366.10,36.4,33.2,0.247,121573.3,121573.3,2660,0,0,0,L,1151911521,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798737,625789.00
05/22/2014 18:45,0,1.193,ACTIVE,215.32,350.77,59.986,1400798704,"274151322000088","019011112586793",28.92,22.50,0,336.64,363.09,35.0,31.9,0.234,121837.5,121837.5,2653,0,0,0,L,1151911521,0,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798739,625790.00
05/22/2014 18:45,0,1.377,ACTIVE,215.32,347.76,59.986,1400798704,"274151322000095","019011112586793",29.88,23.30,0,336.04,368.20,41.6,38.3,0.283,127089.1,127089.1,2678,0,0,0,L,1151911521,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798741,625791.00
05/22/2014 18:45,0,0.875,ACTIVE,216.67,425.61,59.975,1400798704,"274151322000068","019011112586793",39.96,25.50,0,401.56,445.15,35.1,32.0,0.225,71890.8,71890.8,2677,0,0,0,L,1151911521,0,123.59,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798742,625792.00
05/22/2014 18:45,0,1.299,ACTIVE,215.77,348.06,59.981,1400798704,"274151322000054","019011112586793",29.44,22.50,0,336.34,366.70,38.7,35.4,0.261,124763.5,124763.5,2644,0,0,0,L,1151911521,0,123.36,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798744,625793.00
05/22/2014 18:45,1,1.084,ACTIVE,214.0,388.78,60.03,1400798729,"040051121000097","019011112586793",26.36,20,0.196,316.42,443.29,28.4,25.5,0.180,301069.19999996,301070.79999998,582,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798731,625794.00
05/22/2014 18:45,1,1.103,ACTIVE,214.0,397.06,60.03,1400798729,"040051121000095","019011112586793",24.09,19,0.177,310.48,439.93,26.4,21.3,0.021,270719.09999989,270720.39999989,448,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798733,625795.00
05/22/2014 18:45,1,0.701,ACTIVE,214.2,379.53,60.07,1400798729,"033051125000132","019011112586793",35.35,19,0.145,316.60,443.29,24.6,15.5,0.190,245668.29999948,245669.59999948,403,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798736,625796.00
05/22/2014 18:45,1,0.612,ACTIVE,213.9,399.47,60.03,1400798729,"033051125000135","019011112586793",36.67,19,0.138,316.05,435.95,22.3,12.7,0.016,241779.0999999,241780.29999989,387,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798738,625797.00
05/22/2014 18:45,1,1.134,ACTIVE,213.9,392.91,60.03,1400798729,"040051121000116","019011112586793",26.25,19,0.172,312.11,442.07,29.6,15.9,0.143,284808.19999992,284809.5999999,442,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798740,625798.00
05/22/2014 18:45,1,1.099,ACTIVE,214.7,388.08,60.03,1400798729,"040051121000068","019011112586793",23.89,20,0.178,316.78,442.12,26.1,21.8,0.045,275995.39999995,275996.79999995,301,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798742,625799.00
05/22/2014 18:45,1,0.834,ACTIVE,213.9,386.43,60.03,1400798729,"033051125000118","019011112586793",39.71,20,0.212,315.86,443.94,33.0,33.8,0.067,312785.40000014,312787.20000009,359,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798745,625800.00
05/22/2014 18:45,1,0.829,ACTIVE,214.2,355.47,60.03,1400798729,"033051125000150","019011112586793",39.66,19,0.209,316.90,444.02,32.7,32.7,0.155,315666.89999965,315668.69999965,400,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798747,625801.00
05/22/2014 18:45,1,1.031,ACTIVE,214.5,382.70,60.07,1400798729,"040051121000185","019011112586793",25.74,19,0.175,316.56,442.97,26.4,16.3,0.145,284654.70000006,284656.10000004,312,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798749,625802.00
05/22/2014 18:45,1,1.048,ACTIVE,214.2,378.22,60.03,1400798729,"040051121000195","019011112586793",25.48,20,0.231,317.66,443.52,26.5,23.7,0.075,287173.70000015,287175.20000015,297,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798751,625803.00
05/22/2014 18:45,0,1.168,ACTIVE,215.32,349.26,59.970,1400798729,"274151322000083","019011112586793",29.36,23.80,0,336.64,364.89,34.8,31.6,0.239,126530.2,126530.2,2704,0,0,0,L,1151911521,0,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798753,625804.00
05/22/2014 18:45,0,1.207,ACTIVE,215.77,345.66,59.996,1400798729,"274151322000076","019011112586793",29.62,23.30,0,337.84,364.89,36.1,33.0,0.239,128491.3,128491.3,2701,0,0,0,L,1151911521,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798755,625805.00
05/22/2014 18:45,0,0.771,ACTIVE,215.32,414.19,59.991,1400798729,"274151322000094","019011112586793",38.86,24.00,0,403.07,446.05,30.4,27.4,0.203,74074.3,74074.3,2718,0,0,0,L,1151911521,0,122.68,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798756,625806.00
05/22/2014 18:45,0,1.176,ACTIVE,214.87,344.15,59.970,1400798729,"274151322000052","019011112586793",29.44,23.80,0,336.04,364.59,35.1,32.0,0.230,126639.5,126639.5,2661,0,0,0,L,1151911521,0,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798758,625807.00
05/22/2014 18:45,0,1.154,ACTIVE,215.32,345.96,60.007,1400798729,"274151322000085","019011112586793",29.28,22.30,0,337.54,366.10,34.2,31.1,0.225,126021.7,126021.7,2644,0,0,0,L,1151911521,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400798760,625808.00
05/22/2014 18:45,0,1.201,ACTIVE,215.32,348.66,60.007,1400798729,"274151322000087","019011112586793",28.98,37.50,0,336.94,363.09,35.3,32.1,0.221,121575.2,121575.2,2661,0,0,0,L,1151911521,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799576,625809.00
05/22/2014 18:45,0,1.121,ACTIVE,214.87,350.77,60.002,1400798729,"274151322000088","019011112586793",28.94,22.30,0,336.64,362.19,32.9,29.8,0.212,121839.3,121839.3,2654,0,0,0,L,1151911521,0,123.36,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799578,625810.00
05/22/2014 18:45,0,1.285,ACTIVE,215.09,353.17,60.007,1400798729,"274151322000095","019011112586793",29.86,22.80,0,336.64,365.49,38.9,35.6,0.256,127091.3,127091.3,2679,0,0,0,L,1151911521,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799580,625811.00
05/22/2014 18:45,0,0.830,ACTIVE,216.22,415.09,60.007,1400798729,"274151322000068","019011112586793",39.04,25.30,0,400.66,437.93,32.8,29.8,0.208,71892.6,71892.6,2678,0,0,0,L,1151911521,0,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799582,625812.00
05/22/2014 18:45,0,1.189,ACTIVE,214.87,353.47,59.996,1400798729,"274151322000054","019011112586793",29.78,22.30,0,336.64,363.09,35.9,32.7,0.243,124765.4,124765.4,2645,0,0,0,L,1151911521,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799584,625813.00
05/22/2014 19:00,1,1.132,ACTIVE,214.8,334.44,60.07,1400799603,"040051121000097","019011112586793",26.69,20,0.176,315.63,442.95,30.0,30.4,0.318,301070.79999998,301071.09999999,584,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799606,625814.00
05/22/2014 19:00,1,1.166,ACTIVE,214.2,384.24,60.07,1400799603,"040051121000095","019011112586793",24.03,19,0.165,312.21,432.15,27.8,14.4,0.130,270720.39999989,270720.79999989,450,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799608,625815.00
05/22/2014 19:00,1,0.684,ACTIVE,214.6,352.89,60.03,1400799603,"033051125000132","019011112586793",35.68,19,0.154,316.70,434.65,24.3,19.1,0.230,245669.59999948,245669.89999948,405,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799610,625816.00
05/22/2014 19:00,1,0.601,ACTIVE,214.6,330.83,60.07,1400799603,"033051125000135","019011112586793",36.29,19,0.214,315.64,441.91,21.7,29.0,0.232,241780.29999989,241780.5999999,389,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799612,625817.00
05/22/2014 19:00,1,1.031,ACTIVE,214.2,378.83,60.03,1400799603,"040051121000116","019011112586793",26.69,19,0.166,312.09,442.07,27.4,16.2,0.174,284809.5999999,284810.0999999,444,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799615,625818.00
05/22/2014 19:00,1,1.025,ACTIVE,214.6,325.46,60.07,1400799603,"040051121000068","019011112586793",23.61,20,0.171,316.98,436.00,24.1,29.0,0.245,275996.79999995,275997.19999995,303,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799617,625819.00
05/22/2014 19:00,1,0.797,ACTIVE,214.1,352.77,60.07,1400799603,"033051125000118","019011112586793",39.78,20,0.201,315.78,443.72,31.5,26.3,0.146,312787.20000009,312787.60000013,361,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799619,625820.00
05/22/2014 19:00,1,0.848,ACTIVE,214.1,332.75,60.07,1400799603,"033051125000150","019011112586793",39.73,19,0.213,316.62,443.65,33.5,34.1,0.247,315668.69999965,315669.09999965,402,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799621,625821.00
05/22/2014 19:00,1,1.046,ACTIVE,214.5,357.65,60.07,1400799603,"040051121000185","019011112586793",25.85,19,0.226,315.87,436.98,26.9,30.8,0.140,284656.10000004,284656.40000005,314,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799624,625822.00
05/22/2014 19:00,1,1.035,ACTIVE,214.6,425.31,60.03,1400799603,"040051121000195","019011112586793",25.73,20,0.167,317.47,442.90,26.5,14.7,0.047,287175.20000015,287175.50000016,299,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799626,625823.00
05/22/2014 19:00,0,1.164,ACTIVE,215.32,347.46,60.012,1400799603,"274151322000083","019011112586793",29.28,23.80,0,337.24,361.29,34.5,31.4,0.243,126530.8,126530.8,2705,0,0,0,L,1151911521,0,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799628,625824.00
05/22/2014 19:00,0,1.164,ACTIVE,216.22,351.97,60.002,1400799603,"274151322000076","019011112586793",29.96,23.30,0,338.44,361.89,35.3,32.1,0.230,128491.8,128491.8,2702,0,0,0,L,1151911521,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799630,625825.00
05/22/2014 19:00,0,0.756,ACTIVE,215.32,415.99,60.002,1400799603,"274151322000094","019011112586793",38.76,24.00,0,402.16,431.92,29.4,26.5,0.194,74074.7,74074.7,2719,0,0,0,L,1151911521,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799631,625826.00
05/22/2014 19:00,0,1.154,ACTIVE,215.09,347.76,60.002,1400799603,"274151322000052","019011112586793",29.28,23.80,0,336.34,360.38,34.2,31.1,0.225,126640.1,126640.1,2662,0,0,0,L,1151911521,0,122.46,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799633,625827.00
05/22/2014 19:00,0,1.107,ACTIVE,215.32,347.16,60.012,1400799603,"274151322000085","019011112586793",29.54,22.30,0,337.84,359.78,33.1,30.1,0.221,126022.2,126022.2,2645,0,0,0,L,1151911521,0,123.59,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799635,625828.00
05/22/2014 19:00,0,1.135,ACTIVE,215.54,345.66,59.996,1400799603,"274151322000087","019011112586793",28.53,37.30,0,337.24,360.38,32.8,29.8,0.221,121575.7,121575.7,2662,0,0,0,L,1151911521,0,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799636,625829.00
05/22/2014 19:00,0,1.074,ACTIVE,214.64,351.67,59.996,1400799603,"274151322000088","019011112586793",28.82,22.30,0,336.94,359.48,31.4,28.4,0.203,121839.7,121839.7,2655,0,0,0,L,1151911521,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799638,625830.00
05/22/2014 19:00,0,1.209,ACTIVE,215.54,351.67,59.996,1400799603,"274151322000095","019011112586793",29.72,23.00,0,337.54,362.49,36.4,33.2,0.239,127091.9,127091.9,2680,0,0,0,L,1151911521,0,123.36,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799640,625831.00
05/22/2014 19:00,0,0.766,ACTIVE,216.22,415.09,59.991,1400799603,"274151322000068","019011112586793",39.08,25.30,0,405.47,439.13,30.3,27.3,0.186,71893.1,71893.1,2679,0,0,0,L,1151911521,0,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799642,625832.00
05/22/2014 19:00,0,1.100,ACTIVE,214.87,344.76,59.996,1400799603,"274151322000054","019011112586793",29.30,22.30,0,337.24,360.08,32.6,29.6,0.208,124765.9,124765.9,2646,0,0,0,L,1151911521,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799643,625833.00
05/22/2014 19:00,1,0.850,ACTIVE,214.1,346.32,60.03,1400799608,"040051121000097","019011112586793",26.68,20,0.189,317.81,442.51,22.5,25.4,0.126,301071.09999999,301072.99999997,586,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799611,625834.00
05/22/2014 19:00,1,0.926,ACTIVE,214.4,355.36,60.03,1400799608,"040051121000095","019011112586793",23.25,19,0.149,312.92,438.35,21.4,23.9,0.077,270720.79999989,270722.29999989,452,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799613,625835.00
05/22/2014 19:00,1,0.555,ACTIVE,214.3,354.22,60.03,1400799608,"033051125000132","019011112586793",35.16,19,0.171,316.70,441.66,19.4,23.9,0.105,245669.89999948,245671.39999948,407,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799615,625836.00
05/22/2014 19:00,1,0.526,ACTIVE,214.6,345.49,60.03,1400799608,"033051125000135","019011112586793",35.35,19,0.147,316.22,442.52,18.5,13.2,0.126,241780.5999999,241781.99999988,391,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799617,625837.00
05/22/2014 19:00,1,0.893,ACTIVE,213.9,341.32,60.00,1400799608,"040051121000116","019011112586793",25.99,19,0.168,312.44,441.61,23.1,22.5,0.214,284810.0999999,284811.89999991,446,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799619,625838.00
05/22/2014 19:00,1,0.868,ACTIVE,214.3,404.07,60.03,1400799608,"040051121000068","019011112586793",23.40,20,0.159,318.47,440.50,20.2,12.1,0.009,275997.19999995,275998.59999995,305,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799622,625839.00
05/22/2014 19:00,1,0.641,ACTIVE,214.2,404.35,60.03,1400799608,"033051125000118","019011112586793",39.26,20,0.155,314.97,443.88,25.0,22.0,0.022,312787.60000013,312789.60000013,363,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799624,625840.00
05/22/2014 19:00,1,0.652,ACTIVE,214.0,335.63,60.00,1400799608,"033051125000150","019011112586793",39.24,19,0.166,316.32,443.76,25.4,29.6,0.261,315669.09999965,315671.09999965,404,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799626,625841.00
05/22/2014 19:00,1,0.845,ACTIVE,214.4,431.66,60.00,1400799608,"040051121000185","019011112586793",25.22,19,0.160,316.31,441.18,21.2,14.0,0.003,284656.40000005,284657.90000005,316,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799628,625842.00
05/22/2014 19:00,1,0.842,ACTIVE,214.4,362.10,60.00,1400799608,"040051121000195","019011112586793",25.31,20,0.154,317.66,442.19,21.2,10.1,0.248,287175.50000016,287177.10000012,301,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799631,625843.00
05/22/2014 19:00,0,0.971,ACTIVE,215.32,348.06,59.975,1400799608,"274151322000083","019011112586793",29.00,23.50,0,336.34,360.69,28.5,25.6,0.199,126533.0,126533.0,2706,0,0,0,L,1151911521,0,122.68,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799632,625844.00
05/22/2014 19:00,0,1.025,ACTIVE,216.22,350.47,59.975,1400799608,"274151322000076","019011112586793",29.56,23.00,0,337.54,360.69,30.8,27.8,0.203,128494.2,128494.2,2703,0,0,0,L,1151911521,0,122.91,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799634,625845.00
05/22/2014 19:00,0,0.705,ACTIVE,215.32,415.69,59.981,1400799608,"274151322000094","019011112586793",38.94,23.80,0,335.74,436.13,27.9,25.0,0.177,74076.7,74076.7,2720,0,0,0,L,1151911521,0,122.68,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799636,625846.00
05/22/2014 19:00,0,1.094,ACTIVE,214.64,344.15,59.970,1400799608,"274151322000052","019011112586793",29.20,23.50,0,336.64,359.48,32.3,29.3,0.212,126642.3,126642.3,2663,0,0,0,L,1151911521,0,122.23,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799638,625847.00
05/22/2014 19:00,0,1.008,ACTIVE,215.54,349.86,59.970,1400799608,"274151322000085","019011112586793",29.30,22.30,0,337.84,358.88,29.8,26.9,0.190,126024.4,126024.4,2646,0,0,0,L,1151911521,0,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799640,625848.00
05/22/2014 19:00,0,0.998,ACTIVE,215.54,344.45,59.975,1400799608,"274151322000087","019011112586793",28.80,36.50,0,336.94,359.48,29.2,26.2,0.190,121577.9,121577.9,2663,0,0,0,L,1151911521,0,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799641,625849.00
05/22/2014 19:00,0,0.990,ACTIVE,215.09,342.65,59.981,1400799608,"274151322000088","019011112586793",29.00,22.00,0,336.94,358.28,29.1,26.2,0.177,121841.8,121841.8,2656,0,0,0,L,1151911521,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799644,625850.00
05/22/2014 19:00,0,1.145,ACTIVE,215.54,349.26,59.975,1400799608,"274151322000095","019011112586793",29.80,22.50,0,336.94,361.29,34.6,31.4,0.225,127094.3,127094.3,2681,0,0,0,L,1151911521,0,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799645,625851.00
05/22/2014 19:00,0,0.707,ACTIVE,216.22,417.79,59.965,1400799608,"274151322000068","019011112586793",38.94,25.30,0,336.34,437.63,28.1,25.2,0.172,71895.1,71895.1,2680,0,0,0,L,1151911521,0,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799647,625852.00
05/22/2014 19:00,0,0.998,ACTIVE,215.32,344.76,59.986,1400799608,"274151322000054","019011112586793",29.34,22.00,0,336.04,359.18,29.7,26.7,0.190,124768.0,124768.0,2647,0,0,0,L,1151911521,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400799649,625853.00
05/22/2014 19:15,1,0.763,ACTIVE,214.9,415.25,60.00,1400800503,"040051121000097","019011112586793",25.84,20,0.150,317.13,441.35,19.6,16.0,0.004,301072.99999997,301075.90000001,588,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800506,625854.00
05/22/2014 19:15,1,0.810,ACTIVE,214.0,377.69,60.00,1400800503,"040051121000095","019011112586793",23.15,19,0.030,313.34,438.23,18.6,9.9,0.220,270722.29999989,270724.79999989,454,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800508,625855.00
05/22/2014 19:15,1,0.483,ACTIVE,214.7,373.38,60.03,1400800503,"033051125000132","019011112586793",34.69,19,0.135,318.24,441.44,16.7,12.9,0.022,245671.39999948,245673.89999948,409,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800510,625856.00
05/22/2014 19:15,1,0.458,ACTIVE,214.7,434.13,60.00,1400800503,"033051125000135","019011112586793",34.95,19,0.161,317.80,441.60,15.9,9.1,0.040,241781.99999988,241784.29999989,393,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800512,625857.00
05/22/2014 19:15,1,0.783,ACTIVE,214.4,388.94,60.03,1400800503,"040051121000116","019011112586793",26.01,18,0.155,312.10,440.04,20.2,15.5,0.016,284811.89999991,284814.79999995,448,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800515,625858.00
05/22/2014 19:15,1,0.750,ACTIVE,214.9,351.54,60.03,1400800503,"040051121000068","019011112586793",23.06,19,0.070,319.10,440.67,17.2,8.1,0.243,275998.59999995,276000.99999995,307,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800517,625859.00
05/22/2014 19:15,1,0.540,ACTIVE,213.9,392.24,60.00,1400800503,"033051125000118","019011112586793",39.40,19,0.161,316.05,443.23,21.1,13.0,0.026,312789.60000013,312793.10000013,365,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800519,625860.00
05/22/2014 19:15,1,0.546,ACTIVE,215.0,372.95,60.00,1400800503,"033051125000150","019011112586793",39.19,19,0.150,316.35,443.43,21.3,31.4,0.045,315671.09999965,315674.59999965,406,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800521,625861.00
05/22/2014 19:15,1,0.703,ACTIVE,214.4,371.19,60.00,1400800503,"040051121000185","019011112586793",24.66,19,0.163,315.70,441.12,17.2,15.6,0.032,284657.90000005,284660.50000007,318,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800524,625862.00
05/22/2014 19:15,1,0.696,ACTIVE,214.1,402.96,60.00,1400800503,"040051121000195","019011112586793",24.56,19,0.136,317.69,441.73,17.0,13.3,0.004,287177.10000012,287179.90000013,303,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800526,625863.00
05/22/2014 19:15,0,0.797,ACTIVE,214.87,347.16,59.965,1400800503,"274151322000083","019011112586793",28.86,23.00,0,333.33,357.68,23.4,20.6,0.155,126537.1,126537.1,2707,0,0,0,L,1151911521,0,122.68,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800528,625864.00
05/22/2014 19:15,0,0.809,ACTIVE,215.32,345.06,59.970,1400800503,"274151322000076","019011112586793",29.58,22.50,0,334.84,357.98,24.3,21.5,0.159,128498.3,128498.3,2704,0,0,0,L,1151911521,0,122.91,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800530,625865.00
05/22/2014 19:15,0,0.508,ACTIVE,215.09,415.69,59.970,1400800503,"274151322000094","019011112586793",38.98,23.50,0,337.54,433.12,20.1,17.5,0.119,74080.0,74080.0,2721,0,0,0,L,1151911521,0,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800532,625866.00
05/22/2014 19:15,0,0.795,ACTIVE,215.09,347.16,59.965,1400800503,"274151322000052","019011112586793",29.08,22.80,0,334.84,358.28,23.4,20.7,0.146,126646.2,126646.2,2664,0,0,0,L,1151911521,0,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800533,625867.00
05/22/2014 19:15,0,0.770,ACTIVE,214.87,342.05,59.965,1400800503,"274151322000085","019011112586793",28.73,21.80,0,333.03,355.88,22.4,19.7,0.137,126028.1,126028.1,2647,0,0,0,L,1151911521,0,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800535,625868.00
05/22/2014 19:15,0,0.787,ACTIVE,215.09,343.55,59.975,1400800503,"274151322000087","019011112586793",27.69,35.20,0,332.43,356.78,22.1,19.4,0.146,121581.6,121581.6,2664,0,0,0,L,1151911521,0,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800537,625869.00
05/22/2014 19:15,0,0.727,ACTIVE,214.64,345.66,59.933,1400800503,"274151322000088","019011112586793",28.67,21.80,0,332.13,355.88,21.1,18.4,0.133,121845.3,121845.3,2657,0,0,0,L,1151911521,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800538,625870.00
05/22/2014 19:15,0,0.812,ACTIVE,214.87,345.66,59.970,1400800503,"274151322000095","019011112586793",29.22,22.30,0,334.24,358.28,24.1,21.3,0.155,127098.4,127098.4,2682,0,0,0,L,1151911521,0,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800540,625871.00
05/22/2014 19:15,0,0.523,ACTIVE,215.54,414.49,59.965,1400800503,"274151322000068","019011112586793",38.94,24.50,0,338.14,440.04,20.6,18.0,0.124,71898.5,71898.5,2681,0,0,0,L,1151911521,0,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800542,625872.00
05/22/2014 19:15,0,0.764,ACTIVE,214.64,342.95,59.970,1400800503,"274151322000054","019011112586793",28.69,21.80,0,332.13,355.88,22.2,19.5,0.146,124771.7,124771.7,2648,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800544,625873.00
05/22/2014 19:15,1,0.738,ACTIVE,214.4,416.85,60.00,1400800503,"040051121000097","019011112586793",26.18,20,0.151,316.68,435.97,19.2,13.9,0.003,301075.90000001,301077.1,590,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800505,625874.00
05/22/2014 19:15,1,0.794,ACTIVE,213.8,421.97,60.03,1400800503,"040051121000095","019011112586793",23.29,19,0.129,312.68,437.67,18.4,13.2,0.000,270724.79999989,270725.79999989,456,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800508,625875.00
05/22/2014 19:15,1,0.478,ACTIVE,214.3,400.91,60.03,1400800503,"033051125000132","019011112586793",34.86,19,0.163,319.54,441.25,16.6,14.2,0.006,245673.89999948,245674.89999948,411,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800510,625876.00
05/22/2014 19:15,1,0.458,ACTIVE,214.3,405.36,60.00,1400800503,"033051125000135","019011112586793",34.65,19,0.150,316.50,441.75,15.7,9.2,0.097,241784.29999989,241785.29999989,395,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800512,625877.00
05/22/2014 19:15,1,0.768,ACTIVE,214.0,374.48,60.03,1400800503,"040051121000116","019011112586793",25.95,18,0.175,313.48,434.04,19.8,12.3,0.201,284814.79999995,284815.79999995,450,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800514,625878.00
05/22/2014 19:15,1,0.752,ACTIVE,214.1,348.76,60.03,1400800503,"040051121000068","019011112586793",22.87,19,0.108,317.94,439.97,17.1,11.3,0.245,276000.99999995,276002.09999995,309,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800517,625879.00
05/22/2014 19:15,1,0.547,ACTIVE,213.9,332.76,60.00,1400800503,"033051125000118","019011112586793",39.34,19,0.214,318.00,442.21,21.4,23.9,0.229,312793.10000013,312794.50000011,367,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800519,625880.00
