ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2014 19:15,1,0.544,ACTIVE,213.6,382.74,60.03,1400800503,"033051125000150","019011112586793",39.75,19,0.175,316.72,442.12,21.5,22.2,0.028,315674.59999965,315675.99999965,408,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800521,625881.00
05/22/2014 19:15,1,0.709,ACTIVE,214.3,375.18,60.00,1400800503,"040051121000185","019011112586793",24.80,19,0.167,315.84,440.64,17.5,17.0,0.027,284660.50000007,284661.50000007,320,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800523,625882.00
05/22/2014 19:15,1,0.710,ACTIVE,214.1,393.03,60.03,1400800503,"040051121000195","019011112586793",24.47,19,0.140,318.24,440.28,17.3,14.0,0.008,287179.90000013,287180.80000017,305,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800526,625883.00
05/22/2014 19:15,0,0.799,ACTIVE,214.41,347.46,59.965,1400800503,"274151322000083","019011112586793",29.06,22.80,0,336.34,354.07,23.6,20.8,0.159,126538.7,126538.7,2708,0,0,0,L,1151911521,0,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800527,625884.00
05/22/2014 19:15,0,0.814,ACTIVE,215.09,342.35,59.965,1400800503,"274151322000076","019011112586793",29.40,22.30,0,337.54,353.77,24.3,21.5,0.159,128499.9,128499.9,2705,0,0,0,L,1151911521,0,122.68,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800529,625885.00
05/22/2014 19:15,0,0.518,ACTIVE,214.64,409.08,59.970,1400800503,"274151322000094","019011112586793",38.29,23.30,0,397.35,425.31,20.1,17.5,0.128,74081.3,74081.3,2722,0,0,0,L,1151911521,0,122.23,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800531,625886.00
05/22/2014 19:15,0,0.795,ACTIVE,214.64,345.96,59.986,1400800503,"274151322000052","019011112586793",28.86,22.80,0,333.63,353.47,23.2,20.5,0.150,126647.8,126647.8,2665,0,0,0,L,1151911521,0,122.01,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800533,625887.00
05/22/2014 19:15,0,0.762,ACTIVE,214.64,342.35,59.970,1400800503,"274151322000085","019011112586793",29.10,21.50,0,336.94,353.17,22.4,19.7,0.141,126029.6,126029.6,2648,0,0,0,L,1151911521,0,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800534,625888.00
05/22/2014 19:15,0,0.779,ACTIVE,214.87,346.56,59.959,1400800503,"274151322000087","019011112586793",28.27,34.50,0,336.34,353.47,22.4,19.6,0.133,121583.1,121583.1,2665,0,0,0,L,1151911521,0,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800536,625889.00
05/22/2014 19:15,0,0.742,ACTIVE,214.19,341.45,59.959,1400800503,"274151322000088","019011112586793",28.41,21.50,0,336.34,352.57,21.4,18.7,0.137,121846.7,121846.7,2658,0,0,0,L,1151911521,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800538,625890.00
05/22/2014 19:15,0,0.826,ACTIVE,214.41,343.55,59.986,1400800503,"274151322000095","019011112586793",29.26,22.00,0,336.34,353.77,24.5,21.7,0.159,127100.1,127100.1,2683,0,0,0,L,1151911521,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800539,625891.00
05/22/2014 19:15,0,0.533,ACTIVE,215.32,408.18,59.959,1400800503,"274151322000068","019011112586793",38.43,24.50,0,395.25,432.22,20.7,18.1,0.124,71899.9,71899.9,2682,0,0,0,L,1151911521,0,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800541,625892.00
05/22/2014 19:15,0,0.760,ACTIVE,214.19,340.55,59.965,1400800503,"274151322000054","019011112586793",28.92,21.50,0,336.04,352.87,22.3,19.6,0.141,124773.2,124773.2,2649,0,0,0,L,1151911521,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800543,625893.00
05/22/2014 19:15,1,0.649,ACTIVE,213.9,349.65,60.00,1400800503,"040051121000097","019011112586793",26.13,19,0.164,317.15,440.55,16.8,16.7,0.105,301077.1,301077.90000001,592,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800505,625894.00
05/22/2014 19:15,1,0.728,ACTIVE,214.3,345.67,60.00,1400800503,"040051121000095","019011112586793",22.66,19,0.136,312.85,436.25,16.4,13.3,0.068,270725.79999989,270726.59999989,458,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800507,625895.00
05/22/2014 19:15,1,0.425,ACTIVE,214.2,371.22,60.03,1400800503,"033051125000132","019011112586793",34.80,19,0.145,317.32,441.13,14.7,13.6,0.018,245674.89999948,245675.69999948,413,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800510,625896.00
05/22/2014 19:15,1,0.409,ACTIVE,214.1,357.46,60.03,1400800503,"033051125000135","019011112586793",34.38,19,0.140,317.25,438.38,14.0,14.3,0.039,241785.29999989,241785.99999988,397,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800512,625897.00
05/22/2014 19:15,1,0.675,ACTIVE,213.9,422.42,60.03,1400800503,"040051121000116","019011112586793",25.88,18,0.150,312.06,439.20,17.3,15.5,0.001,284815.79999995,284816.79999995,452,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800514,625898.00
05/22/2014 19:15,1,0.657,ACTIVE,214.4,346.72,60.03,1400800503,"040051121000068","019011112586793",23.06,19,0.140,317.68,439.74,15.0,13.7,0.078,276002.09999995,276002.79999995,311,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800516,625899.00
05/22/2014 19:15,1,0.480,ACTIVE,214.2,425.40,60.03,1400800503,"033051125000118","019011112586793",39.21,19,0.146,318.10,442.18,18.7,15.1,0.016,312794.50000011,312795.60000013,369,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800519,625900.00
05/22/2014 19:15,1,0.487,ACTIVE,214.6,383.34,60.00,1400800503,"033051125000150","019011112586793",38.66,19,0.175,317.30,442.19,18.7,13.1,0.170,315675.99999965,315677.09999965,410,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800521,625901.00
05/22/2014 19:15,1,0.629,ACTIVE,214.5,356.76,60.03,1400800503,"040051121000185","019011112586793",24.28,19,0.135,315.27,440.47,15.2,12.7,0.038,284661.50000007,284662.20000006,322,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800523,625902.00
05/22/2014 19:15,1,0.615,ACTIVE,213.9,369.12,60.00,1400800503,"040051121000195","019011112586793",24.25,19,0.141,317.71,441.13,14.8,11.0,0.021,287180.80000017,287181.70000015,307,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800525,625903.00
05/22/2014 19:15,0,0.684,ACTIVE,215.09,345.36,59.975,1400800503,"274151322000083","019011112586793",28.92,22.50,0,333.93,352.27,20.0,17.4,0.133,126539.9,126539.9,2709,0,0,0,L,1151911521,0,122.68,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800527,625904.00
05/22/2014 19:15,0,0.717,ACTIVE,215.54,344.15,59.965,1400800503,"274151322000076","019011112586793",28.90,22.00,0,334.24,352.57,21.0,18.3,0.137,128501.2,128501.2,2706,0,0,0,L,1151911521,0,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800529,625905.00
05/22/2014 19:15,0,0.441,ACTIVE,215.09,412.38,59.970,1400800503,"274151322000094","019011112586793",38.84,23.30,0,337.54,423.50,17.3,14.8,0.102,74082.3,74082.3,2723,0,0,0,L,1151911521,0,122.68,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800530,625906.00
05/22/2014 19:15,0,0.689,ACTIVE,215.09,340.85,59.986,1400800503,"274151322000052","019011112586793",28.78,22.50,0,335.74,351.67,20.1,17.5,0.119,126649.0,126649.0,2666,0,0,0,L,1151911521,0,122.23,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800532,625907.00
05/22/2014 19:15,0,0.674,ACTIVE,214.64,345.06,59.959,1400800503,"274151322000085","019011112586793",28.49,21.30,0,332.13,351.07,19.4,16.8,0.119,126030.8,126030.8,2649,0,0,0,L,1151911521,0,123.36,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800534,625908.00
05/22/2014 19:15,0,0.676,ACTIVE,214.64,343.25,59.965,1400800503,"274151322000087","019011112586793",27.95,34.00,0,333.03,351.67,19.1,16.5,0.124,121584.3,121584.3,2666,0,0,0,L,1151911521,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400800536,625909.00
05/22/2014 19:15,0,0.650,ACTIVE,214.19,345.06,59.959,1400800503,"274151322000088","019011112586793",27.97,21.30,0,331.83,351.07,18.4,15.9,0.110,121847.9,121847.9,2659,0,0,0,L,1151911521,0,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801032,625910.00
05/22/2014 19:15,0,0.707,ACTIVE,214.87,341.15,59.970,1400800503,"274151322000095","019011112586793",28.88,21.80,0,336.34,352.27,20.7,18.1,0.124,127101.4,127101.4,2684,0,0,0,L,1151911521,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801033,625911.00
05/22/2014 19:15,0,0.457,ACTIVE,215.32,410.28,59.959,1400800503,"274151322000068","019011112586793",38.49,24.30,0,338.14,423.81,17.9,15.4,0.102,71901.0,71901.0,2683,0,0,0,L,1151911521,0,122.91,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801035,625912.00
05/22/2014 19:15,0,0.664,ACTIVE,214.87,344.15,59.970,1400800503,"274151322000054","019011112586793",28.55,21.50,0,332.13,351.37,19.2,16.6,0.124,124774.4,124774.4,2650,0,0,0,L,1151911521,0,122.68,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801037,625913.00
05/22/2014 19:30,1,0.475,ACTIVE_NO_POWER,213.7,377.98,60.03,1400801404,"040051121000097","019011112586793",25.64,19,0.005,316.42,440.15,12.1,0.0,0.202,301077.90000001,301079.1,594,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801406,625914.00
05/22/2014 19:30,1,0.552,ACTIVE,213.7,383.86,60.03,1400801404,"040051121000095","019011112586793",22.60,19,0.109,313.51,437.23,12.4,15.0,0.000,270726.59999989,270727.49999989,460,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801408,625915.00
05/22/2014 19:30,1,0.314,ACTIVE_NO_POWER,214.3,421.92,60.03,1400801404,"033051125000132","019011112586793",34.12,18,0.000,316.55,440.64,10.6,0.0,0.000,245675.69999948,245676.69999948,415,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801411,625916.00
05/22/2014 19:30,1,0.296,ACTIVE,213.5,369.72,60.03,1400801404,"033051125000135","019011112586793",34.03,19,0.148,314.14,441.49,10.0,15.1,0.004,241785.99999988,241787.0999999,399,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801413,625917.00
05/22/2014 19:30,1,0.515,ACTIVE_NO_POWER,213.4,415.83,60.03,1400801404,"040051121000116","019011112586793",24.82,18,0.000,312.15,439.13,12.7,0.0,0.000,284816.79999995,284817.89999991,454,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801415,625918.00
05/22/2014 19:30,1,0.499,ACTIVE_NO_POWER,213.4,420.33,60.07,1400801404,"040051121000068","019011112586793",22.10,19,0.000,317.94,439.54,10.9,0.0,0.000,276002.79999995,276003.79999995,313,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801417,625919.00
05/22/2014 19:30,1,0.348,ACTIVE,213.8,411.68,60.03,1400801404,"033051125000118","019011112586793",38.88,19,0.162,317.53,441.56,13.4,12.3,0.000,312795.60000013,312797.00000011,371,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801420,625920.00
05/22/2014 19:30,1,0.350,ACTIVE,213.9,402.84,60.03,1400801404,"033051125000150","019011112586793",39.01,19,0.152,317.49,441.46,13.5,16.1,0.001,315677.09999965,315678.49999965,412,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801422,625921.00
05/22/2014 19:30,1,0.457,ACTIVE,213.7,361.82,60.03,1400801404,"040051121000185","019011112586793",23.78,18,0.142,316.36,440.13,10.8,14.2,0.009,284662.20000006,284663.20000006,324,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801424,625922.00
05/22/2014 19:30,1,0.446,ACTIVE_NO_POWER,213.9,415.63,60.03,1400801404,"040051121000195","019011112586793",23.53,19,0.000,318.43,440.63,10.4,0.0,0.000,287181.70000015,287182.60000013,309,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801426,625923.00
05/22/2014 19:30,0,0.504,ACTIVE,215.09,343.55,59.996,1400801404,"274151322000083","019011112586793",28.01,22.30,0,336.04,356.18,14.3,11.9,0.093,126541.5,126541.5,2710,0,0,0,L,1151911521,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801428,625924.00
05/22/2014 19:30,0,0.523,ACTIVE,215.32,343.25,59.986,1400801404,"274151322000076","019011112586793",28.86,21.80,0,337.24,363.09,15.3,12.9,0.097,128502.9,128502.9,2707,0,0,0,L,1151911521,0,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801430,625925.00
05/22/2014 19:30,0,0.326,ACTIVE,214.64,397.35,59.975,1400801404,"274151322000094","019011112586793",37.45,23.00,0,392.25,431.92,12.3,10.0,0.071,74083.7,74083.7,2724,0,0,0,L,1151911521,0,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801432,625926.00
05/22/2014 19:30,0,0.512,ACTIVE,214.41,343.55,59.986,1400801404,"274151322000052","019011112586793",28.55,22.30,0,335.44,357.68,14.8,12.4,0.088,126650.6,126650.6,2667,0,0,0,L,1151911521,0,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801433,625927.00
05/22/2014 19:30,0,0.494,ACTIVE,215.09,343.85,59.986,1400801404,"274151322000085","019011112586793",28.37,21.30,0,336.64,349.86,14.2,11.8,0.080,126032.3,126032.3,2650,0,0,0,L,1151911521,0,123.14,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801435,625928.00
05/22/2014 19:30,0,0.502,ACTIVE,215.09,341.75,59.981,1400801404,"274151322000087","019011112586793",27.81,33.30,0,336.64,360.69,14.2,11.7,0.084,121585.8,121585.8,2667,0,0,0,L,1151911521,0,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801437,625929.00
05/22/2014 19:30,0,0.477,ACTIVE,214.41,342.95,59.991,1400801404,"274151322000088","019011112586793",27.81,21.30,0,336.04,352.57,13.4,11.0,0.075,121849.3,121849.3,2660,0,0,0,L,1151911521,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801438,625930.00
05/22/2014 19:30,0,0.512,ACTIVE,215.09,342.35,59.991,1400801404,"274151322000095","019011112586793",28.57,21.50,0,336.34,358.28,14.8,12.4,0.080,127103.1,127103.1,2685,0,0,0,L,1151911521,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801440,625931.00
05/22/2014 19:30,0,0.326,ACTIVE,215.09,415.39,59.986,1400801404,"274151322000068","019011112586793",39.20,24.00,0,392.85,428.31,12.7,10.4,0.066,71902.4,71902.4,2684,0,0,0,L,1151911521,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801442,625932.00
05/22/2014 19:30,0,0.490,ACTIVE,214.64,343.55,59.991,1400801404,"274151322000054","019011112586793",28.29,21.30,0,335.74,354.67,14.0,11.6,0.080,124775.9,124775.9,2651,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801444,625933.00
05/22/2014 19:30,1,0.363,ACTIVE,213.4,365.05,60.03,1400801439,"040051121000097","019011112586793",25.16,19,0.149,316.04,441.84,9.0,13.4,0.002,301079.1,301079.90000001,596,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801442,625934.00
05/22/2014 19:30,1,0.428,ACTIVE_NO_POWER,212.9,361.14,60.03,1400801439,"040051121000095","019011112586793",22.34,19,0.009,310.27,437.59,9.4,0.0,0.207,270727.49999989,270728.29999989,462,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801445,625935.00
05/22/2014 19:30,1,0.243,ACTIVE_NO_POWER,213.4,407.34,60.00,1400801439,"033051125000132","019011112586793",33.04,18,0.000,317.04,440.62,7.9,0.0,0.092,245676.69999948,245677.49999948,417,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801448,625936.00
05/22/2014 19:30,1,0.227,ACTIVE,213.4,351.66,60.00,1400801439,"033051125000135","019011112586793",33.16,18,0.143,315.02,440.57,7.5,11.9,0.006,241787.0999999,241787.69999986,401,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801451,625937.00
05/22/2014 19:30,1,0.373,ACTIVE_NO_POWER,212.9,418.97,60.00,1400801439,"040051121000116","019011112586793",24.69,18,0.000,311.99,439.77,9.0,0.0,0.049,284817.89999991,284818.69999992,456,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801454,625938.00
05/22/2014 19:30,1,0.376,ACTIVE,213.4,338.68,60.00,1400801439,"040051121000068","019011112586793",22.56,18,0.146,315.77,439.77,8.4,11.5,0.045,276003.79999995,276004.59999995,315,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801458,625939.00
05/22/2014 19:30,1,0.263,ACTIVE,213.3,342.59,60.00,1400801439,"033051125000118","019011112586793",38.57,19,0.150,317.10,440.61,10.0,11.7,0.069,312797.00000011,312798.10000013,373,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801461,625940.00
05/22/2014 19:30,1,0.270,ACTIVE_NO_POWER,213.2,421.91,60.00,1400801439,"033051125000150","019011112586793",38.52,18,0.000,313.15,443.05,10.3,0.0,0.000,315678.49999965,315679.59999965,414,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801464,625941.00
05/22/2014 19:30,1,0.354,ACTIVE,213.3,336.28,60.03,1400801439,"040051121000185","019011112586793",23.16,18,0.138,315.29,440.24,8.1,13.6,0.037,284663.20000006,284663.90000005,326,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801468,625942.00
05/22/2014 19:30,1,0.329,ACTIVE,213.2,329.63,60.00,1400801439,"040051121000195","019011112586793",23.13,19,0.145,316.44,440.73,7.5,14.4,0.187,287182.60000013,287183.50000017,311,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801471,625943.00
05/22/2014 19:30,0,0.395,ACTIVE,214.64,341.75,59.970,1400801439,"274151322000083","019011112586793",27.77,21.80,0,335.74,347.76,11.1,8.8,0.075,126542.9,126542.9,2711,0,0,0,L,1151911521,0,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801474,625944.00
05/22/2014 19:30,0,0.418,ACTIVE,215.09,342.65,59.970,1400801439,"274151322000076","019011112586793",27.85,21.50,0,336.04,348.06,11.8,9.5,0.075,128504.4,128504.4,2708,0,0,0,L,1151911521,0,122.46,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801476,625945.00
05/22/2014 19:30,0,0.244,ACTIVE,214.87,397.96,59.965,1400801439,"274151322000094","019011112586793",37.47,22.50,0,338.14,413.89,9.3,7.1,0.053,74084.8,74084.8,2725,0,0,0,L,1151911521,0,122.01,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801479,625946.00
05/22/2014 19:30,0,0.412,ACTIVE,214.64,341.45,59.970,1400801439,"274151322000052","019011112586793",27.89,21.80,0,335.14,347.46,11.7,9.3,0.057,126652.0,126652.0,2668,0,0,0,L,1151911521,0,122.01,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801482,625947.00
05/22/2014 19:30,0,0.389,ACTIVE,214.64,342.35,59.965,1400801439,"274151322000085","019011112586793",27.85,20.70,0,336.64,347.16,10.9,8.6,0.066,126033.7,126033.7,2651,0,0,0,L,1151911521,0,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801485,625948.00
05/22/2014 19:30,0,0.389,ACTIVE,214.64,341.45,59.959,1400801439,"274151322000087","019011112586793",27.75,32.20,0,336.04,347.76,10.9,8.6,0.053,121587.2,121587.2,2668,0,0,0,L,1151911521,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801488,625949.00
05/22/2014 19:30,0,0.367,ACTIVE,214.19,339.04,59.933,1400801439,"274151322000088","019011112586793",27.49,20.70,0,335.44,347.16,10.2,8.0,0.057,121850.6,121850.6,2661,0,0,0,L,1151911521,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801490,625950.00
05/22/2014 19:30,0,0.406,ACTIVE,214.41,341.15,59.938,1400801439,"274151322000095","019011112586793",27.81,21.00,0,335.74,347.46,11.4,9.1,0.062,127104.5,127104.5,2686,0,0,0,L,1151911521,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801937,625951.00
05/22/2014 19:30,0,0.262,ACTIVE,215.54,401.26,59.959,1400801439,"274151322000068","019011112586793",37.73,23.80,0,338.74,421.10,9.9,7.7,0.049,71903.6,71903.6,2685,0,0,0,L,1151911521,0,122.68,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801940,625952.00
05/22/2014 19:30,0,0.387,ACTIVE,214.41,341.75,59.922,1400801439,"274151322000054","019011112586793",27.75,21.00,0,335.44,347.76,10.9,8.6,0.057,124777.3,124777.3,2652,0,0,0,L,1151911521,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801943,625953.00
05/22/2014 19:30,1,0.339,ACTIVE,213.2,325.46,60.03,1400801437,"040051121000097","019011112586793",25.27,19,0.140,314.14,440.62,8.4,5.9,0.214,301079.90000001,301080.19999996,598,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801440,625954.00
05/22/2014 19:30,1,0.434,ACTIVE,213.4,344.92,60.03,1400801437,"040051121000095","019011112586793",22.06,19,0.144,315.79,436.99,9.5,11.3,0.010,270728.29999989,270728.59999989,464,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801442,625955.00
05/22/2014 19:30,1,0.232,ACTIVE,213.8,366.29,60.03,1400801437,"033051125000132","019011112586793",33.34,18,0.140,318.46,439.93,7.7,12.3,0.001,245677.49999948,245677.69999948,419,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801445,625956.00
05/22/2014 19:30,1,0.217,ACTIVE_NO_POWER,213.4,424.75,60.00,1400801437,"033051125000135","019011112586793",33.07,18,0.000,314.63,440.24,7.1,0.0,0.000,241787.69999986,241788.0999999,403,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801448,625957.00
05/22/2014 19:30,1,0.353,ACTIVE_NO_POWER,212.8,414.67,60.03,1400801437,"040051121000116","019011112586793",24.87,18,0.000,313.53,439.21,8.6,0.0,0.000,284818.69999992,284818.89999991,458,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801451,625958.00
05/22/2014 19:30,1,0.379,ACTIVE_NO_POWER,213.2,380.28,60.03,1400801437,"040051121000068","019011112586793",21.29,18,0.000,320.32,439.71,8.0,0.0,0.000,276004.59999995,276004.79999995,317,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801454,625959.00
05/22/2014 19:30,1,0.248,ACTIVE,212.8,396.49,60.00,1400801437,"033051125000118","019011112586793",38.93,19,0.000,312.99,444.88,9.6,10.7,0.000,312798.10000013,312798.60000013,375,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801457,625960.00
05/22/2014 19:30,1,0.259,ACTIVE,213.7,372.38,60.03,1400801437,"033051125000150","019011112586793",38.40,18,0.138,314.31,445.13,9.9,13.3,0.002,315679.59999965,315679.89999965,416,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801461,625961.00
05/22/2014 19:30,1,0.334,ACTIVE,213.4,352.00,60.03,1400801437,"040051121000185","019011112586793",23.42,18,0.145,319.08,440.96,7.7,12.3,0.004,284663.90000005,284664.10000004,328,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801464,625962.00
05/22/2014 19:30,1,0.334,ACTIVE,213.6,365.81,60.00,1400801437,"040051121000195","019011112586793",21.64,18,0.138,320.42,440.70,7.1,14.0,0.000,287183.50000017,287183.60000013,313,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801467,625963.00
05/22/2014 19:30,0,0.379,ACTIVE,214.64,341.15,59.996,1400801437,"274151322000083","019011112586793",27.67,21.50,0,335.74,344.76,10.7,8.4,0.057,126543.3,126543.3,2712,0,0,0,L,1151911521,0,122.01,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801470,625964.00
05/22/2014 19:30,0,0.381,ACTIVE,215.09,341.45,59.996,1400801437,"274151322000076","019011112586793",29.14,21.30,0,336.34,345.96,11.2,8.9,0.062,128504.8,128504.8,2709,0,0,0,L,1151911521,0,122.46,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801473,625965.00
05/22/2014 19:30,0,0.236,ACTIVE,214.41,396.75,59.975,1400801437,"274151322000094","019011112586793",37.21,22.50,0,336.34,410.28,8.8,6.6,0.049,74085.1,74085.1,2726,0,0,0,L,1151911521,0,122.01,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801476,625966.00
05/22/2014 19:30,0,0.398,ACTIVE,214.19,340.55,59.970,1400801437,"274151322000052","019011112586793",27.89,21.80,0,334.84,345.36,11.2,8.9,0.066,126652.5,126652.5,2669,0,0,0,L,1151911521,0,121.78,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801478,625967.00
05/22/2014 19:30,0,0.371,ACTIVE,214.64,340.85,59.970,1400801437,"274151322000085","019011112586793",27.73,20.70,0,336.34,345.06,10.5,8.2,0.057,126034.1,126034.1,2652,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801481,625968.00
05/22/2014 19:30,0,0.375,ACTIVE,214.41,339.95,59.970,1400801437,"274151322000087","019011112586793",27.51,31.80,0,335.74,344.76,10.5,8.2,0.057,121587.6,121587.6,2669,0,0,0,L,1151911521,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801484,625969.00
05/22/2014 19:30,0,0.354,ACTIVE,213.96,340.25,59.970,1400801437,"274151322000088","019011112586793",27.37,20.70,0,335.44,344.45,9.8,7.6,0.053,121851.0,121851.0,2662,0,0,0,L,1151911521,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801486,625970.00
05/22/2014 19:30,0,0.391,ACTIVE,214.19,340.85,59.975,1400801437,"274151322000095","019011112586793",27.83,21.00,0,335.74,344.76,11.0,8.7,0.066,127105.0,127105.0,2687,0,0,0,L,1151911521,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801489,625971.00
05/22/2014 19:30,0,0.256,ACTIVE,215.09,395.55,59.970,1400801437,"274151322000068","019011112586793",37.23,23.50,0,337.24,413.59,9.6,7.3,0.044,71904.0,71904.0,2686,0,0,0,L,1151911521,0,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400802119,625972.00
05/22/2014 19:30,0,0.371,ACTIVE,213.96,340.55,59.965,1400801437,"274151322000054","019011112586793",27.83,21.00,0,335.44,344.76,10.5,8.2,0.057,124777.7,124777.7,2653,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400802122,625973.00
05/22/2014 19:30,1,0.337,ACTIVE,213.2,356.86,60.03,1400801410,"040051121000097","019011112586793",24.25,19,0.134,317.12,440.63,8.0,14.1,0.004,301080.19999996,301080.29999998,600,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801413,625974.00
05/22/2014 19:30,1,0.423,ACTIVE,212.6,342.82,60.00,1400801410,"040051121000095","019011112586793",22.06,19,0.145,316.10,437.93,9.2,12.0,0.007,270728.59999989,270728.79999989,466,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801416,625975.00
05/22/2014 19:30,1,0.222,ACTIVE_NO_POWER,213.4,393.35,60.03,1400801410,"033051125000132","019011112586793",33.65,18,0.000,318.45,440.93,7.4,0.0,0.000,245677.69999948,245677.89999948,421,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801418,625976.00
05/22/2014 19:30,1,0.208,ACTIVE_NO_POWER,213.1,429.24,60.00,1400801410,"033051125000135","019011112586793",32.76,18,0.000,314.28,440.45,6.7,0.0,0.000,241788.0999999,241788.29999989,405,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801420,625977.00
05/22/2014 19:30,1,0.351,ACTIVE_NO_POWER,213.2,424.32,60.03,1400801410,"040051121000116","019011112586793",24.32,18,0.000,312.01,439.59,8.3,0.0,0.000,284818.89999991,284819.0999999,460,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801422,625978.00
05/22/2014 19:30,1,0.335,ACTIVE_NO_POWER,213.8,417.13,60.03,1400801410,"040051121000068","019011112586793",22.06,18,0.000,316.75,439.58,7.2,0.0,0.000,276004.79999995,276004.89999995,319,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801424,625979.00
05/22/2014 19:30,1,0.242,ACTIVE,213.1,375.12,60.00,1400801410,"033051125000118","019011112586793",38.58,18,0.148,312.73,443.49,9.3,14.7,0.002,312798.60000013,312798.80000012,377,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801427,625980.00
05/22/2014 19:30,1,0.253,ACTIVE,213.2,362.97,60.03,1400801410,"033051125000150","019011112586793",38.09,18,0.154,312.27,443.84,9.6,14.5,0.005,315679.89999965,315680.19999965,418,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801429,625981.00
05/22/2014 19:30,1,0.312,ACTIVE_NO_POWER,213.3,427.36,60.03,1400801410,"040051121000185","019011112586793",23.03,18,0.000,316.33,440.22,7.0,0.0,0.000,284664.10000004,284664.30000009,330,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801431,625982.00
05/22/2014 19:30,1,0.321,ACTIVE_NO_POWER,212.7,415.09,60.03,1400801410,"040051121000195","019011112586793",21.62,18,0.000,317.28,440.27,6.8,0.0,0.000,287183.60000013,287183.80000018,315,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801433,625983.00
05/22/2014 19:30,0,0.365,ACTIVE,214.87,340.25,59.975,1400801410,"274151322000083","019011112586793",27.81,21.50,0,335.14,344.45,10.3,8.0,0.057,126543.7,126543.7,2713,0,0,0,L,1151911521,0,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801435,625984.00
05/22/2014 19:30,0,0.391,ACTIVE,215.09,342.35,59.975,1400801410,"274151322000076","019011112586793",27.89,21.30,0,336.34,345.66,11.0,8.7,0.062,128505.2,128505.2,2710,0,0,0,L,1151911521,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801437,625985.00
05/22/2014 19:30,0,0.217,ACTIVE,214.41,407.87,59.965,1400801410,"274151322000094","019011112586793",38.57,22.30,0,380.52,410.28,8.5,6.3,0.044,74085.4,74085.4,2727,0,0,0,L,1151911521,0,122.23,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801438,625986.00
05/22/2014 19:30,0,0.391,ACTIVE,214.19,339.65,59.986,1400801410,"274151322000052","019011112586793",27.69,21.80,0,334.24,344.76,11.0,8.7,0.057,126652.9,126652.9,2670,0,0,0,L,1151911521,0,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801440,625987.00
05/22/2014 19:30,0,0.359,ACTIVE,214.64,339.65,59.975,1400801410,"274151322000085","019011112586793",27.77,20.30,0,336.34,344.76,10.1,7.8,0.049,126034.5,126034.5,2653,0,0,0,L,1151911521,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801442,625988.00
05/22/2014 19:30,0,0.361,ACTIVE,214.41,339.65,59.981,1400801410,"274151322000087","019011112586793",27.61,31.50,0,335.44,344.76,10.1,7.8,0.057,121588.0,121588.0,2670,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801444,625989.00
05/22/2014 19:30,0,0.344,ACTIVE,213.96,339.34,59.975,1400801410,"274151322000088","019011112586793",27.27,20.70,0,334.84,344.15,9.5,7.3,0.040,121851.3,121851.3,2663,0,0,0,L,1151911521,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801447,625990.00
05/22/2014 19:30,0,0.375,ACTIVE,214.19,340.25,59.975,1400801410,"274151322000095","019011112586793",27.89,20.70,0,335.44,344.15,10.6,8.3,0.049,127105.3,127105.3,2688,0,0,0,L,1151911521,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801450,625991.00
05/22/2014 19:30,0,0.244,ACTIVE,214.87,401.26,59.981,1400801410,"274151322000068","019011112586793",37.79,23.50,0,383.23,408.18,9.3,7.0,0.035,71904.3,71904.3,2687,0,0,0,L,1151911521,0,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801453,625992.00
05/22/2014 19:30,0,0.361,ACTIVE,214.19,341.15,59.991,1400801410,"274151322000054","019011112586793",27.67,21.00,0,335.14,344.45,10.2,7.9,0.062,124778.1,124778.1,2654,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400801455,625993.00
05/22/2014 19:45,1,0.301,ACTIVE_NO_POWER,213.2,418.43,60.03,1400802356,"040051121000097","019011112586793",25.30,19,0.000,314.45,441.99,7.4,0.0,0.000,301080.29999998,301080.49999997,602,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400802358,625994.00
05/22/2014 19:45,1,0.214,ACTIVE_NO_POWER,213.3,385.90,60.03,1400802356,"033051125000132","019011112586793",34.16,18,0.000,316.45,439.14,7.3,0.0,0.000,245677.89999948,245678.09999948,423,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400802363,625995.00
05/22/2014 19:45,1,0.200,ACTIVE,213.7,381.44,60.03,1400802356,"033051125000135","019011112586793",33.19,18,0.000,316.79,439.11,6.5,6.5,0.182,241788.29999989,241788.39999985,407,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400802365,625996.00
05/22/2014 19:45,1,0.351,ACTIVE_NO_POWER,213.1,418.88,60.00,1400802356,"040051121000116","019011112586793",23.92,18,0.000,312.32,439.44,8.2,0.0,0.000,284819.0999999,284819.19999992,462,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400802367,625997.00
05/22/2014 19:45,1,0.331,ACTIVE_NO_POWER,213.6,418.91,60.03,1400802356,"040051121000068","019011112586793",22.13,18,0.000,316.99,440.20,7.1,0.0,0.000,276004.89999995,276004.99999995,321,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400802369,625998.00
05/22/2014 19:45,1,0.239,ACTIVE,213.7,383.41,60.03,1400802356,"033051125000118","019011112586793",38.32,18,0.134,316.15,441.74,9.1,14.4,0.001,312798.80000012,312799.00000011,379,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400802372,625999.00
05/22/2014 19:45,1,0.245,ACTIVE_NO_POWER,213.4,416.06,60.03,1400802356,"033051125000150","019011112586793",38.31,18,0.000,316.76,443.30,9.3,0.0,0.000,315680.19999965,315680.39999965,420,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400802374,626000.00
05/22/2014 19:45,1,0.318,ACTIVE_NO_POWER,213.4,397.42,60.07,1400802356,"040051121000185","019011112586793",22.47,18,0.000,317.38,439.79,6.9,0.0,0.000,284664.30000009,284664.40000005,332,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400802377,626001.00
05/22/2014 19:45,1,0.308,ACTIVE,213.6,364.01,60.03,1400802356,"040051121000195","019011112586793",22.61,18,0.107,316.91,440.21,6.9,14.1,0.000,287183.80000018,287183.90000014,317,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400802379,626002.00
05/22/2014 19:45,0,0.359,ACTIVE,214.41,340.25,59.981,1400802356,"274151322000083","019011112586793",27.69,21.50,0,336.04,344.76,10.1,7.8,0.049,126543.9,126543.9,2714,0,0,0,L,1151911521,0,122.23,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400802381,626003.00
05/22/2014 19:45,0,0.381,ACTIVE,214.87,340.85,59.986,1400802356,"274151322000076","019011112586793",28.07,21.30,0,336.64,345.36,10.8,8.5,0.066,128505.5,128505.5,2711,0,0,0,L,1151911521,0,122.91,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400802382,626004.00
05/22/2014 19:45,0,0.217,ACTIVE,214.19,403.37,59.991,1400802356,"274151322000094","019011112586793",38.03,22.30,0,392.25,414.19,8.4,6.2,0.044,74085.6,74085.6,2728,0,0,0,L,1151911521,0,122.23,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400802384,626005.00
05/22/2014 19:45,0,0.383,ACTIVE,213.96,341.45,59.981,1400802356,"274151322000052","019011112586793",27.83,21.50,0,335.44,345.36,10.8,8.5,0.053,126653.2,126653.2,2671,0,0,0,L,1151911521,0,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400802386,626006.00
05/22/2014 19:45,0,0.354,ACTIVE,214.64,339.04,59.986,1400802356,"274151322000085","019011112586793",27.77,20.30,0,336.64,345.06,10.0,7.7,0.053,126034.7,126034.7,2654,0,0,0,L,1151911521,0,122.91,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400802387,626007.00
05/22/2014 19:45,0,0.354,ACTIVE,214.41,339.95,59.996,1400802356,"274151322000087","019011112586793",27.79,31.30,0,335.74,345.36,10.0,7.7,0.057,121588.2,121588.2,2671,0,0,0,L,1151911521,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400802389,626008.00
05/22/2014 19:45,0,0.342,ACTIVE,213.96,339.95,59.991,1400802356,"274151322000088","019011112586793",27.06,20.70,0,335.74,344.15,9.4,7.1,0.053,121851.5,121851.5,2664,0,0,0,L,1151911521,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400802391,626009.00
05/22/2014 19:45,0,0.371,ACTIVE,214.19,340.55,59.970,1400802356,"274151322000095","019011112586793",27.81,20.70,0,335.74,344.15,10.4,8.2,0.062,127105.6,127105.6,2689,0,0,0,L,1151911521,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400802393,626010.00
05/22/2014 19:45,0,0.248,ACTIVE,214.64,383.53,59.991,1400802356,"274151322000068","019011112586793",35.98,23.50,0,379.02,409.68,9.1,6.8,0.044,71904.5,71904.5,2688,0,0,0,L,1151911521,0,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400802394,626011.00
05/22/2014 19:45,0,0.355,ACTIVE,213.74,339.34,60.002,1400802356,"274151322000054","019011112586793",27.81,20.70,0,335.14,344.15,10.1,7.8,0.057,124778.3,124778.3,2655,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400802396,626012.00
05/22/2014 19:45,1,0.422,ACTIVE,213.0,325.58,60.03,1400802356,"040051121000095","019011112586793",21.50,19,0.131,315.67,437.32,9.0,12.8,0.126,270728.79999989,270728.89999989,470,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400802398,626013.00
05/22/2014 20:00,1,0.298,ACTIVE,213.4,361.16,60.07,1400803218,"040051121000097","019011112586793",23.56,19,0.140,315.64,441.63,6.9,11.3,0.000,301080.49999997,301081.49999997,604,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400803221,626014.00
05/22/2014 20:00,1,0.190,ACTIVE_NO_POWER,213.5,422.71,60.07,1400803218,"033051125000132","019011112586793",32.39,17,0.000,319.76,440.84,6.1,0.0,0.000,245678.09999948,245678.99999948,425,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400803225,626015.00
05/22/2014 20:00,1,0.178,ACTIVE,213.6,363.88,60.07,1400803218,"033051125000135","019011112586793",32.19,18,0.027,319.47,440.62,5.6,7.2,0.000,241788.39999985,241789.19999986,409,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400803227,626016.00
05/22/2014 20:00,1,0.277,ACTIVE_NO_POWER,213.7,357.07,60.07,1400803218,"040051121000068","019011112586793",22.54,17,0.000,318.94,440.09,6.1,0.0,0.000,276004.99999995,276005.69999995,323,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400803231,626017.00
05/22/2014 20:00,1,0.194,ACTIVE_NO_POWER,213.5,386.86,60.07,1400803218,"033051125000118","019011112586793",38.15,18,0.082,315.33,444.84,7.3,0.0,0.132,312799.00000011,312800.30000012,381,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400803233,626018.00
05/22/2014 20:00,1,0.214,ACTIVE,213.5,382.43,60.07,1400803218,"033051125000150","019011112586793",38.62,18,0.104,316.90,444.89,8.2,12.8,0.000,315680.39999965,315681.69999965,422,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400803236,626019.00
05/22/2014 20:00,1,0.277,ACTIVE,213.6,324.30,60.07,1400803218,"040051121000185","019011112586793",22.83,18,0.116,316.69,439.82,6.2,10.5,0.240,284664.40000005,284665.20000006,334,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400803238,626020.00
05/22/2014 20:00,0,0.311,ACTIVE,214.19,339.95,60.007,1400803218,"274151322000083","019011112586793",27.77,20.70,0,335.14,344.15,8.8,6.5,0.040,126545.6,126545.6,2715,0,0,0,L,1151911521,0,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400803242,626021.00
05/22/2014 20:00,0,0.340,ACTIVE,214.64,338.74,59.996,1400803218,"274151322000076","019011112586793",27.77,20.70,0,336.04,344.76,9.6,7.3,0.053,128507.4,128507.4,2712,0,0,0,L,1151911521,0,122.23,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400803244,626022.00
05/22/2014 20:00,0,0.191,ACTIVE,214.41,396.45,60.018,1400803218,"274151322000094","019011112586793",37.27,21.80,0,336.94,409.68,7.2,5.1,0.040,74087.0,74087.0,2729,0,0,0,L,1151911521,0,122.01,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400803245,626023.00
05/22/2014 20:00,0,0.342,ACTIVE,214.19,339.65,60.007,1400803218,"274151322000052","019011112586793",27.81,21.30,0,334.84,344.45,9.6,7.3,0.053,126655.0,126655.0,2672,0,0,0,L,1151911521,0,121.78,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400803247,626024.00
05/22/2014 20:00,0,0.314,ACTIVE,214.19,339.34,60.002,1400803218,"274151322000085","019011112586793",27.43,19.80,0,335.44,344.15,8.8,6.5,0.040,126036.4,126036.4,2655,0,0,0,L,1151911521,0,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400803249,626025.00
