ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2014 20:00,0,0.312,ACTIVE,214.19,338.74,59.975,1400803218,"274151322000087","019011112586793",27.77,29.80,0,335.14,344.76,8.8,6.6,0.044,121589.9,121589.9,2672,0,0,0,L,1151911521,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400803250,626026.00
05/22/2014 20:00,0,0.299,ACTIVE,213.96,338.44,60.007,1400803218,"274151322000088","019011112586793",27.02,20.30,0,334.84,344.15,8.2,6.0,0.035,121853.1,121853.1,2665,0,0,0,L,1151911521,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400803252,626027.00
05/22/2014 20:00,0,0.320,ACTIVE,214.41,339.04,60.007,1400803218,"274151322000095","019011112586793",27.65,20.00,0,335.14,344.15,9.0,6.7,0.049,127107.4,127107.4,2690,0,0,0,L,1151911521,0,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400803254,626028.00
05/22/2014 20:00,0,0.217,ACTIVE,215.09,388.04,60.012,1400803218,"274151322000068","019011112586793",36.40,23.30,0,337.24,412.38,8.0,5.8,0.035,71906.1,71906.1,2689,0,0,0,L,1151911521,0,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400803256,626029.00
05/22/2014 20:00,0,0.314,ACTIVE,213.96,339.95,59.996,1400803218,"274151322000054","019011112586793",27.87,20.30,0,334.54,343.85,8.9,6.6,0.049,124780.0,124780.0,2656,0,0,0,L,1151911521,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400803258,626030.00
05/22/2014 20:00,1,0.125,ACTIVE_NO_POWER,213.8,378.22,60.03,1400803218,"040051121000195","019011112586793",27.22,18,0.000,321.46,441.04,3.4,0.0,0.000,287183.90000014,287184.60000013,320,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400803276,626031.00
05/22/2014 20:00,1,0.367,ACTIVE_NO_POWER,213.3,362.95,60.03,1400803218,"040051121000095","019011112586793",21.60,19,0.000,313.09,437.81,7.8,0.0,0.000,270728.89999989,270729.59999989,479,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400803279,626032.00
05/22/2014 20:00,1,0.083,ALERT,213.5,388.21,60.03,1400803218,"040051121000116","019011112586793",29.33,17,0.000,387.69,414.62,2.4,0.0,0.000,284819.19999992,284819.69999992,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400803281,626033.00
05/22/2014 20:15,1,0.352,ACTIVE,213.1,352.02,60.03,1400804103,"040051121000097","019011112586793",23.87,18,0.134,316.25,441.38,8.3,13.0,0.006,301081.49999997,301081.79999998,606,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400804106,626034.00
05/22/2014 20:15,1,0.430,ACTIVE,213.0,370.27,60.00,1400804103,"040051121000095","019011112586793",21.50,18,0.000,315.79,438.04,9.1,10.1,0.000,270729.59999989,270730.29999989,481,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400804108,626035.00
05/22/2014 20:15,1,0.206,ACTIVE,213.7,325.83,60.00,1400804103,"033051125000132","019011112586793",34.64,17,0.140,317.35,440.71,7.0,13.5,0.244,245678.99999948,245679.79999948,427,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400804110,626036.00
05/22/2014 20:15,1,0.207,ACTIVE_NO_POWER,213.2,388.41,60.00,1400804103,"033051125000135","019011112586793",33.47,18,0.000,319.09,440.70,6.8,0.0,0.000,241789.19999986,241789.99999987,411,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400804112,626037.00
05/22/2014 20:15,1,0.365,ACTIVE,213.1,343.88,60.03,1400804103,"040051121000116","019011112586793",23.86,16,0.137,302.56,438.93,8.6,10.9,0.015,284819.69999992,284819.89999991,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400804115,626038.00
05/22/2014 20:15,1,0.236,ACTIVE,213.4,339.87,60.00,1400804103,"033051125000118","019011112586793",38.38,17,0.139,315.18,444.67,9.0,13.3,0.069,312800.30000012,312801.50000011,383,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400804119,626039.00
05/22/2014 20:15,1,0.252,ACTIVE,213.1,358.57,60.00,1400804103,"033051125000150","019011112586793",38.55,18,0.132,313.48,444.26,9.6,10.8,0.008,315681.69999965,315682.99999965,424,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400804121,626040.00
05/22/2014 20:15,1,0.312,ACTIVE_NO_POWER,213.3,384.82,60.00,1400804103,"040051121000185","019011112586793",23.43,18,0.000,319.22,439.96,7.1,0.0,0.000,284665.20000006,284665.80000008,336,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400804123,626041.00
05/22/2014 20:15,1,0.205,ACTIVE,213.7,331.50,60.00,1400804103,"040051121000195","019011112586793",26.62,17,0.137,322.76,439.69,5.4,13.8,0.105,287184.60000013,287184.90000014,322,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400804126,626042.00
05/22/2014 20:15,0,0.363,ACTIVE,214.41,340.85,59.954,1400804103,"274151322000083","019011112586793",27.85,20.00,0,335.44,345.06,10.2,8.0,0.062,126547.2,126547.2,2716,0,0,0,L,1151911521,0,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400804127,626043.00
05/22/2014 20:15,0,0.395,ACTIVE,215.09,341.15,59.959,1400804103,"274151322000076","019011112586793",27.93,20.00,0,336.04,346.86,11.2,8.9,0.071,128509.2,128509.2,2713,0,0,0,L,1151911521,0,122.68,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400804129,626044.00
05/22/2014 20:15,0,0.230,ACTIVE,214.41,390.44,59.954,1400804103,"274151322000094","019011112586793",36.68,21.30,0,336.94,418.09,8.6,6.3,0.044,74088.2,74088.2,2730,0,0,0,L,1151911521,0,122.01,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400804131,626045.00
05/22/2014 20:15,0,0.393,ACTIVE,214.41,339.04,59.949,1400804103,"274151322000052","019011112586793",27.83,20.70,0,334.54,345.36,11.1,8.8,0.053,126656.9,126656.9,2673,0,0,0,L,1151911521,0,121.78,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400804132,626046.00
05/22/2014 20:15,0,0.363,ACTIVE,214.41,340.55,59.949,1400804103,"274151322000085","019011112586793",27.85,19.30,0,335.74,344.45,10.3,8.0,0.057,126038.0,126038.0,2656,0,0,0,L,1151911521,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400804134,626047.00
05/22/2014 20:15,0,0.367,ACTIVE,214.41,339.65,59.965,1400804103,"274151322000087","019011112586793",27.59,28.30,0,335.14,344.76,10.3,8.0,0.057,121591.5,121591.5,2673,0,0,0,L,1151911521,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400804136,626048.00
05/22/2014 20:15,0,0.348,ACTIVE,214.19,340.55,59.954,1400804103,"274151322000088","019011112586793",27.39,19.50,0,335.14,345.36,9.7,7.4,0.049,121854.6,121854.6,2666,0,0,0,L,1151911521,0,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400804138,626049.00
05/22/2014 20:15,0,0.377,ACTIVE,214.41,338.14,59.949,1400804103,"274151322000095","019011112586793",27.81,19.50,0,335.14,344.15,10.6,8.3,0.053,127109.0,127109.0,2691,0,0,0,L,1151911521,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400804140,626050.00
05/22/2014 20:15,0,0.223,ACTIVE,214.87,422.60,59.954,1400804103,"274151322000068","019011112586793",40.16,22.80,0,338.14,427.71,9.0,6.8,0.035,71907.5,71907.5,2690,0,0,0,L,1151911521,0,122.23,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400804141,626051.00
05/22/2014 20:15,0,0.369,ACTIVE,214.19,339.95,59.954,1400804103,"274151322000054","019011112586793",27.81,19.50,0,334.84,344.45,10.4,8.1,0.057,124781.7,124781.7,2657,0,0,0,L,1151911521,0,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400804143,626052.00
05/22/2014 20:15,1,0.336,ACTIVE_NO_POWER,213.7,420.14,60.00,1400804103,"040051121000068","019011112586793",21.48,17,0.000,320.42,439.82,7.0,0.0,0.057,276005.69999995,276006.39999995,326,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400804146,626053.00
05/22/2014 20:30,1,0.141,ACTIVE_NO_POWER,213.0,386.61,60.03,1400805003,"033051125000118","019011112586793",38.50,17,0.000,315.19,444.35,5.4,0.0,0.000,312801.50000011,312802.50000011,385,0,0,2,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400805018,626054.00
05/22/2014 20:30,1,0.165,ACTIVE_NO_POWER,213.1,370.65,60.00,1400805003,"033051125000150","019011112586793",36.97,17,0.000,316.04,444.81,6.0,0.0,0.000,315682.99999965,315683.99999965,426,0,0,3,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400805020,626055.00
05/22/2014 20:30,0,0.248,ACTIVE,214.19,338.74,59.970,1400805003,"274151322000083","019011112586793",27.23,19.50,0,335.44,345.06,6.8,4.7,0.035,126548.6,126548.6,2717,0,0,0,L,1151911521,0,122.23,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400805026,626056.00
05/22/2014 20:30,0,0.258,ACTIVE,214.64,338.74,59.996,1400805003,"274151322000076","019011112586793",28.55,19.50,0,336.34,345.66,7.5,5.3,0.035,128510.8,128510.8,2714,0,0,0,L,1151911521,0,122.23,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400805029,626057.00
05/22/2014 20:30,0,0.154,ACTIVE,214.19,350.77,59.996,1400805003,"274151322000094","019011112586793",32.48,20.30,0,337.54,414.79,5.1,3.0,0.027,74089.2,74089.2,2731,0,0,0,L,1151911521,0,121.78,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400805030,626058.00
05/22/2014 20:30,0,0.273,ACTIVE,213.96,339.04,59.965,1400805003,"274151322000052","019011112586793",27.45,19.80,0,334.54,345.36,7.7,5.5,0.031,126658.5,126658.5,2674,0,0,0,L,1151911521,0,121.78,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400805032,626059.00
05/22/2014 20:30,0,0.252,ACTIVE,214.41,338.14,59.970,1400805003,"274151322000085","019011112586793",27.35,18.70,0,335.74,345.36,7.0,4.8,0.022,126039.5,126039.5,2657,0,0,0,L,1151911521,0,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400805034,626060.00
05/22/2014 20:30,0,0.252,ACTIVE,214.41,338.74,59.970,1400805003,"274151322000087","019011112586793",27.19,26.80,0,335.14,345.36,7.0,4.8,0.027,121593.0,121593.0,2674,0,0,0,L,1151911521,0,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400805035,626061.00
05/22/2014 20:30,0,0.232,ACTIVE,213.96,338.44,59.970,1400805003,"274151322000088","019011112586793",27.00,18.70,0,334.84,345.06,6.3,4.2,0.031,121855.9,121855.9,2667,0,0,0,L,1151911521,0,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400805037,626062.00
05/22/2014 20:30,0,0.252,ACTIVE,214.64,337.54,59.975,1400805003,"274151322000095","019011112586793",27.67,19.00,0,335.44,344.76,7.0,4.9,0.031,127110.5,127110.5,2692,0,0,0,L,1151911521,0,122.46,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400805039,626063.00
05/22/2014 20:30,0,0.174,ACTIVE,215.32,362.19,59.975,1400805003,"274151322000068","019011112586793",33.81,21.80,0,337.84,427.11,5.9,3.8,0.022,71908.7,71908.7,2691,0,0,0,L,1151911521,0,122.68,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400805041,626064.00
05/22/2014 20:30,0,0.250,ACTIVE,214.41,337.54,59.975,1400805003,"274151322000054","019011112586793",27.45,19.30,0,334.54,344.76,7.0,4.8,0.040,124783.1,124783.1,2658,0,0,0,L,1151911521,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400805042,626065.00
05/22/2014 20:30,1,0.047,ALERT,213.8,358.70,60.03,1400805003,"040051121000097","019011112586793",29.20,16,0.000,358.16,405.89,1.3,0.0,0.000,301081.79999998,301082.09999999,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400805106,626066.00
05/22/2014 20:30,1,0.134,ALERT,213.1,387.70,60.03,1400805003,"040051121000095","019011112586793",25.87,15,0.000,387.07,415.52,3.4,0.0,0.000,270730.29999989,270730.49999989,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400805109,626067.00
05/22/2014 20:30,1,0.060,ALERT,214.0,335.72,60.00,1400805003,"040051121000068","019011112586793",26.06,14,0.000,335.15,376.93,1.5,0.0,0.000,276006.39999995,276006.69999995,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400805118,626068.00
05/22/2014 20:30,1,0.051,ALERT,213.5,320.95,60.00,1400805003,"040051121000185","019011112586793",27.65,15,0.000,319.27,355.75,1.4,0.0,0.000,284665.80000008,284666.00000007,8,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400805121,626069.00
05/22/2014 20:30,1,0.013,ALERT,213.8,378.42,60.00,1400805003,"040051121000195","019011112586793",27.78,15,0.000,378.33,390.26,0.3,0.0,0.000,287184.90000014,287184.90000014,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1400805124,626070.00
05/22/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1400805003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400805884,626071.00
05/22/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1400805003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400805884,626072.00
05/22/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1400805003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400805884,626073.00
05/22/2014 20:45,0,0.180,ACTIVE,215.32,338.74,59.975,1400805903,"274151322000083","019011112586793",26.92,18.70,0,333.93,342.35,4.9,2.8,0.022,126549.5,126549.5,2718,0,0,0,L,1151911521,1,122.46,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400805979,626074.00
05/22/2014 20:45,0,0.191,ACTIVE,215.77,338.44,59.975,1400805903,"274151322000076","019011112586793",27.85,18.70,0,334.84,342.95,5.4,3.3,0.018,128511.8,128511.8,2715,0,0,0,L,1151911521,1,122.91,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400805981,626075.00
05/22/2014 20:45,0,0.105,ACTIVE,215.32,338.44,59.981,1400805903,"274151322000094","019011112586793",30.28,19.00,0,334.54,354.07,3.3,1.2,0.018,74089.7,74089.7,2732,0,0,0,L,1151911521,1,122.46,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400805982,626076.00
05/22/2014 20:45,0,0.201,ACTIVE,214.87,338.74,59.981,1400805903,"274151322000052","019011112586793",27.73,19.00,0,333.33,342.65,5.7,3.5,0.027,126659.6,126659.6,2675,0,0,0,L,1151911521,1,122.23,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400805984,626077.00
05/22/2014 20:45,0,0.182,ACTIVE,215.09,339.04,59.944,1400805903,"274151322000085","019011112586793",27.04,17.80,0,334.54,342.35,5.0,2.9,0.022,126040.4,126040.4,2658,0,0,0,L,1151911521,1,123.14,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400805986,626078.00
05/22/2014 20:45,0,0.186,ACTIVE,215.32,339.65,59.991,1400805903,"274151322000087","019011112586793",26.90,25.50,0,333.63,342.95,5.1,3.0,0.022,121593.9,121593.9,2675,0,0,0,L,1151911521,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400805988,626079.00
05/22/2014 20:45,0,0.168,ACTIVE,214.87,338.44,59.975,1400805903,"274151322000088","019011112586793",25.84,18.00,0,333.33,342.35,4.4,2.3,0.018,121856.7,121856.7,2668,0,0,0,L,1151911521,1,122.91,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400805989,626080.00
05/22/2014 20:45,0,0.178,ACTIVE,215.09,337.84,59.996,1400805903,"274151322000095","019011112586793",27.37,18.00,0,333.63,342.05,5.0,2.9,0.013,127111.5,127111.5,2693,0,0,0,L,1151911521,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400805991,626081.00
05/22/2014 20:45,0,0.123,ACTIVE,215.54,339.34,59.986,1400805903,"274151322000068","019011112586793",30.40,20.00,0,335.14,365.80,3.8,1.7,0.018,71909.4,71909.4,2692,0,0,0,L,1151911521,1,122.91,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400805993,626082.00
05/22/2014 20:45,0,0.178,ACTIVE,215.09,338.74,59.981,1400805903,"274151322000054","019011112586793",27.25,18.30,0,332.73,342.65,4.9,2.8,0.022,124784.0,124784.0,2659,0,0,0,L,1151911521,1,122.46,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400805994,626083.00
05/22/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400805903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400806783,626084.00
05/22/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400805903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400806783,626085.00
05/22/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400805903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400806783,626086.00
05/22/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400805903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400806783,626087.00
05/22/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400805903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400806783,626088.00
05/22/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400805903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400806783,626089.00
05/22/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400805903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400806783,626090.00
05/22/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400805903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400806783,626091.00
05/22/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400805903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400806783,626092.00
05/22/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1400805903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400806783,626093.00
05/22/2014 21:00,0,0.117,ACTIVE,213.96,337.54,59.959,1400806803,"274151322000083","019011112586793",26.84,17.80,0,334.24,342.35,3.2,1.1,0.009,126550.0,126550.0,2719,0,0,0,L,1151911521,1,122.01,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400806878,626094.00
05/22/2014 21:00,0,0.127,ACTIVE,214.41,337.54,59.954,1400806803,"274151322000076","019011112586793",26.98,17.80,0,335.44,342.05,3.5,1.5,0.009,128512.4,128512.4,2716,0,0,0,L,1151911521,1,122.01,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400806880,626095.00
05/22/2014 21:00,0,0.062,ACTIVE_NO_POWER,213.96,337.24,59.959,1400806803,"274151322000094","019011112586793",28.69,18.00,0,335.14,341.75,1.9,0.0,0.004,74089.8,74089.8,2733,0,0,0,L,1151911521,1,121.55,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400806881,626096.00
05/22/2014 21:00,0,0.146,ACTIVE,213.51,335.44,59.970,1400806803,"274151322000052","019011112586793",26.24,18.00,0,333.63,342.05,3.9,1.8,0.000,126660.2,126660.2,2676,0,0,0,L,1151911521,1,121.33,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400806883,626097.00
05/22/2014 21:00,0,0.119,ACTIVE,213.96,337.24,59.959,1400806803,"274151322000085","019011112586793",26.78,17.30,0,334.84,341.75,3.2,1.2,0.004,126040.9,126040.9,2659,0,0,0,L,1151911521,1,122.46,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400806885,626098.00
05/22/2014 21:00,0,0.127,ACTIVE,213.74,337.24,59.965,1400806803,"274151322000087","019011112586793",26.24,24.50,0,334.24,341.75,3.4,1.4,0.000,121594.4,121594.4,2676,0,0,0,L,1151911521,1,122.01,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400806886,626099.00
05/22/2014 21:00,0,0.109,ACTIVE,213.29,336.64,59.949,1400806803,"274151322000088","019011112586793",24.81,17.30,0,333.93,341.45,2.8,0.7,0.004,121857.0,121857.0,2669,0,0,0,L,1151911521,1,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400806888,626100.00
05/22/2014 21:00,0,0.121,ACTIVE,213.96,336.94,59.959,1400806803,"274151322000095","019011112586793",25.78,17.80,0,334.54,341.45,3.1,1.1,0.009,127111.9,127111.9,2694,0,0,0,L,1151911521,1,122.23,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400806890,626101.00
05/22/2014 21:00,0,0.080,ACTIVE,214.41,337.24,59.954,1400806803,"274151322000068","019011112586793",28.92,19.30,0,335.74,342.35,2.4,0.4,0.000,71909.6,71909.6,2693,0,0,0,L,1151911521,1,122.23,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400806892,626102.00
05/22/2014 21:00,0,0.115,ACTIVE,213.51,337.24,59.933,1400806803,"274151322000054","019011112586793",26.88,17.50,0,333.63,341.45,3.1,1.1,0.013,124784.5,124784.5,2660,0,0,0,L,1151911521,1,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400806894,626103.00
05/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400806803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400807683,626104.00
05/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400806803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400807683,626105.00
05/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400806803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400807683,626106.00
05/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400806803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400807683,626107.00
05/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400806803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400807683,626108.00
05/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400806803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400807683,626109.00
05/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400806803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400807683,626110.00
05/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400806803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400807683,626111.00
05/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400806803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400807683,626112.00
05/22/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1400806803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400807683,626113.00
05/22/2014 21:15,0,0.076,ALERT,213.29,298.77,59.970,1400807703,"274151322000083","019011112586793",23.40,16.70,0,297.87,354.67,1.8,0.0,0.000,126550.2,126550.2,2720,0,0,0,L,1151911521,1,121.33,123.59,0002,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400807777,626114.00
05/22/2014 21:15,0,0.080,ALERT,214.41,299.07,59.981,1400807703,"274151322000076","019011112586793",23.93,17.00,0,297.57,346.56,1.9,0.0,0.000,128512.6,128512.6,2717,0,0,0,L,1151911521,1,121.55,124.27,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400807780,626115.00
05/22/2014 21:15,0,0.000,ALERT,213.74,298.47,59.981,1400807703,"274151322000094","019011112586793",40.59,16.70,0,296.36,402.16,0.0,0.0,0.000,74089.8,74089.8,2734,0,0,0,L,1151911521,1,121.33,124.04,0002,13,0,0,0,0,0,0,118,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400807783,626116.00
05/22/2014 21:15,0,0.100,ALERT,213.29,299.67,59.981,1400807703,"274151322000052","019011112586793",22.88,17.00,0,297.26,351.37,2.3,0.3,0.000,126660.5,126660.5,2677,0,0,0,L,1151911521,1,121.10,123.59,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400807786,626117.00
05/22/2014 21:15,0,0.074,ALERT,213.51,298.77,59.975,1400807703,"274151322000085","019011112586793",23.42,16.30,0,297.57,351.07,1.8,0.0,0.000,126041.0,126041.0,2660,0,0,0,L,1151911521,1,121.78,123.59,0002,15,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400807789,626118.00
05/22/2014 21:15,0,0.084,ALERT,213.51,298.77,59.975,1400807703,"274151322000087","019011112586793",22.32,22.80,0,296.66,352.57,1.9,0.0,0.000,121594.6,121594.6,2677,0,0,0,L,1151911521,1,121.78,123.59,0002,20,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400807792,626119.00
05/22/2014 21:15,0,0.061,ALERT,213.29,299.07,59.959,1400807703,"274151322000088","019011112586793",22.07,16.00,0,297.26,352.27,1.4,0.0,0.000,121857.1,121857.1,2670,0,0,0,L,1151911521,1,122.01,123.36,0002,12,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400807795,626120.00
05/22/2014 21:15,0,0.070,ALERT,213.74,299.67,59.981,1400807703,"274151322000095","019011112586793",23.97,16.70,0,298.47,349.86,1.7,0.0,0.000,127112.0,127112.0,2695,0,0,0,L,1151911521,1,122.01,123.36,0002,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400807797,626121.00
05/22/2014 21:15,0,0.008,ALERT,214.19,298.47,59.981,1400807703,"274151322000068","019011112586793",40.71,17.50,0,296.06,402.77,0.0,0.0,0.000,71909.6,71909.6,2694,0,0,0,L,1151911521,1,122.01,124.04,0002,16,0,0,0,0,0,0,129,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400807800,626122.00
05/22/2014 21:15,0,0.070,ALERT,213.51,299.07,59.981,1400807703,"274151322000054","019011112586793",23.60,16.70,0,297.57,351.67,1.7,0.0,0.000,124784.6,124784.6,2661,0,0,0,L,1151911521,1,121.78,123.36,0002,14,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400807803,626123.00
05/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400807703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400808584,626124.00
05/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400807703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400808584,626125.00
05/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400807703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400808584,626126.00
05/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400807703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400808584,626127.00
05/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400807703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400808584,626128.00
05/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400807703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400808584,626129.00
05/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400807703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400808584,626130.00
05/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400807703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400808584,626131.00
05/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400807703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400808584,626132.00
05/22/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1400807703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400808584,626133.00
05/22/2014 21:30,0,0.000,ALERT,216.00,302.68,59.975,1400808603,"274151322000083","019011112586793",0.00,15.30,0,296.66,304.48,0.0,0.0,0.000,126550.2,126550.2,2722,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1400808677,626134.00
05/22/2014 21:30,0,0.000,ALERT,216.67,302.07,59.975,1400808603,"274151322000076","019011112586793",0.00,15.50,0,296.06,304.48,0.0,0.0,0.000,128512.6,128512.6,2719,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1400808680,626135.00
05/22/2014 21:30,0,0.000,ALERT,216.22,302.37,59.975,1400808603,"274151322000094","019011112586793",0.00,15.30,0,295.76,385.33,0.0,0.0,0.000,74089.8,74089.8,2736,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,55,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1400808683,626136.00
05/22/2014 21:30,0,0.000,ALERT,216.22,303.28,59.965,1400808603,"274151322000052","019011112586793",0.00,15.50,0,295.76,304.48,0.0,0.0,0.000,126660.5,126660.5,2679,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1400808686,626137.00
05/22/2014 21:30,0,0.000,ALERT,216.90,303.28,59.965,1400808603,"274151322000085","019011112586793",0.00,15.30,0,296.36,304.48,0.0,0.0,0.000,126041.0,126041.0,2662,0,0,0,L,1151911521,1,123.81,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1400808689,626138.00
05/22/2014 21:30,0,0.000,ALERT,216.45,302.37,59.938,1400808603,"274151322000087","019011112586793",0.00,21.30,0,295.46,304.18,0.0,0.0,0.000,121594.6,121594.6,2679,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1400808692,626139.00
05/22/2014 21:30,0,0.000,ALERT,215.77,301.77,59.959,1400808603,"274151322000088","019011112586793",0.00,15.00,0,296.06,304.48,0.0,0.0,0.000,121857.1,121857.1,2672,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1400808695,626140.00
05/22/2014 21:30,0,0.000,ALERT,216.45,303.58,59.975,1400808603,"274151322000095","019011112586793",0.00,15.30,0,297.57,305.38,0.0,0.0,0.000,127112.0,127112.0,2697,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1400808697,626141.00
05/22/2014 21:30,0,0.000,ALERT,216.90,301.77,59.975,1400808603,"274151322000068","019011112586793",0.00,15.80,0,295.76,391.34,0.0,0.0,0.000,71909.6,71909.6,2696,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,48,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1400808700,626142.00
05/22/2014 21:30,0,0.000,ALERT,216.22,302.68,59.970,1400808603,"274151322000054","019011112586793",0.00,15.30,0,296.06,304.78,0.0,0.0,0.000,124784.6,124784.6,2663,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1400808703,626143.00
05/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400808603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400809483,626144.00
05/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400808603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400809483,626145.00
05/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400808603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400809483,626146.00
05/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400808603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400809483,626147.00
05/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400808603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400809483,626148.00
05/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400808603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400809483,626149.00
05/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400808603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400809483,626150.00
05/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400808603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400809483,626151.00
05/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400808603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400809483,626152.00
05/22/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1400808603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400809483,626153.00
05/22/2014 21:45,0,0.000,ALERT,215.09,299.97,59.991,1400809504,"274151322000083","019011112586793",0.00,14.00,0,297.87,311.99,0.0,0.0,0.000,126550.2,126550.2,2724,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400809578,626154.00
05/22/2014 21:45,0,0.000,ALERT,215.32,299.97,59.970,1400809504,"274151322000076","019011112586793",0.00,14.00,0,297.57,310.49,0.0,0.0,0.000,128512.6,128512.6,2721,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400809581,626155.00
05/22/2014 21:45,0,0.000,ALERT,215.09,299.37,59.981,1400809504,"274151322000094","019011112586793",0.00,14.00,0,296.96,310.49,0.0,0.0,0.000,74089.8,74089.8,2738,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400809584,626156.00
05/22/2014 21:45,0,0.000,ALERT,214.64,299.97,60.002,1400809504,"274151322000052","019011112586793",0.00,14.30,0,297.26,311.39,0.0,0.0,0.000,126660.5,126660.5,2681,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400809587,626157.00
05/22/2014 21:45,0,0.000,ALERT,215.32,299.97,59.991,1400809504,"274151322000085","019011112586793",0.00,14.30,0,297.57,311.09,0.0,0.0,0.000,126041.0,126041.0,2664,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400809589,626158.00
05/22/2014 21:45,0,0.000,ALERT,215.09,299.37,59.986,1400809504,"274151322000087","019011112586793",0.00,19.80,0,296.96,311.09,0.0,0.0,0.000,121594.6,121594.6,2681,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400809592,626159.00
05/22/2014 21:45,0,0.000,ALERT,214.41,299.67,59.991,1400809504,"274151322000088","019011112586793",0.00,14.00,0,297.57,310.79,0.0,0.0,0.000,121857.1,121857.1,2674,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400809595,626160.00
05/22/2014 21:45,0,0.000,ALERT,215.09,300.27,59.986,1400809504,"274151322000095","019011112586793",0.00,14.00,0,298.47,312.29,0.0,0.0,0.000,127112.0,127112.0,2699,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400809598,626161.00
05/22/2014 21:45,0,0.000,ALERT,215.54,299.07,59.986,1400809504,"274151322000068","019011112586793",0.00,15.00,0,297.26,310.19,0.0,0.0,0.000,71909.6,71909.6,2698,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400809601,626162.00
05/22/2014 21:45,0,0.000,ALERT,214.87,299.37,60.002,1400809504,"274151322000054","019011112586793",0.00,14.30,0,297.57,311.39,0.0,0.0,0.000,124784.6,124784.6,2665,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400809604,626163.00
05/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400809504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400810384,626164.00
05/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400809504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400810384,626165.00
05/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400809504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400810384,626166.00
05/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400809504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400810384,626167.00
05/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400809504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400810384,626168.00
05/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400809504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400810384,626169.00
05/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400809504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400810384,626170.00
05/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400809504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400810384,626171.00
05/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400809504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400810384,626172.00
05/22/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1400809504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400810384,626173.00
05/22/2014 22:00,0,0.000,ALERT,215.09,300.87,59.991,1400810403,"274151322000083","019011112586793",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,126550.2,126550.2,2726,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400810477,626174.00
05/22/2014 22:00,0,0.000,ALERT,215.77,300.27,59.981,1400810403,"274151322000076","019011112586793",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,128512.6,128512.6,2723,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400810480,626175.00
05/22/2014 22:00,0,0.000,ALERT,215.54,299.97,59.970,1400810403,"274151322000094","019011112586793",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,74089.8,74089.8,2740,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400810483,626176.00
05/22/2014 22:00,0,0.000,ALERT,215.32,300.57,59.981,1400810403,"274151322000052","019011112586793",0.00,13.30,0,297.26,302.37,0.0,0.0,0.000,126660.5,126660.5,2683,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400810486,626177.00
