ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/22/2014 22:00,0,0.000,ALERT,215.54,300.57,59.975,1400810403,"274151322000085","019011112586793",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,126041.0,126041.0,2666,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400810489,626178.00
05/22/2014 22:00,0,0.000,ALERT,215.77,299.97,59.965,1400810403,"274151322000087","019011112586793",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,121594.6,121594.6,2683,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400810492,626179.00
05/22/2014 22:00,0,0.000,ALERT,214.87,299.97,59.975,1400810403,"274151322000088","019011112586793",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,121857.1,121857.1,2676,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400810495,626180.00
05/22/2014 22:00,0,0.000,ALERT,215.32,301.47,59.981,1400810403,"274151322000095","019011112586793",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,127112.0,127112.0,2701,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400810498,626181.00
05/22/2014 22:00,0,0.000,ALERT,216.00,299.37,59.970,1400810403,"274151322000068","019011112586793",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,71909.6,71909.6,2700,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400810500,626182.00
05/22/2014 22:00,0,0.000,ALERT,215.09,300.87,59.970,1400810403,"274151322000054","019011112586793",0.00,13.70,0,297.26,302.37,0.0,0.0,0.000,124784.6,124784.6,2667,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400810503,626183.00
05/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400810403,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400811283,626184.00
05/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400810403,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400811283,626185.00
05/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400810403,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400811283,626186.00
05/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400810403,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400811283,626187.00
05/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400810403,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400811283,626188.00
05/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400810403,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400811283,626189.00
05/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400810403,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400811283,626190.00
05/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400810403,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400811283,626191.00
05/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400810403,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400811283,626192.00
05/22/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1400810403,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400811283,626193.00
05/22/2014 22:15,0,0.000,ALERT,216.22,302.37,60.018,1400811303,"274151322000083","019011112586793",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,126550.2,126550.2,2728,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400811379,626194.00
05/22/2014 22:15,0,0.000,ALERT,216.90,301.77,60.018,1400811303,"274151322000076","019011112586793",0.00,12.30,0,298.77,303.88,0.0,0.0,0.000,128512.6,128512.6,2725,0,0,0,L,1151911521,1,123.14,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400811382,626195.00
05/22/2014 22:15,0,0.000,ALERT,216.22,301.77,60.018,1400811303,"274151322000094","019011112586793",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,74089.8,74089.8,2742,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400811385,626196.00
05/22/2014 22:15,0,0.000,ALERT,215.77,301.47,60.018,1400811303,"274151322000052","019011112586793",0.00,12.70,0,298.47,303.88,0.0,0.0,0.000,126660.5,126660.5,2685,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400811387,626197.00
05/22/2014 22:15,0,0.000,ALERT,216.00,301.77,60.018,1400811303,"274151322000085","019011112586793",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,126041.0,126041.0,2668,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400811390,626198.00
05/22/2014 22:15,0,0.000,ALERT,216.22,301.47,60.028,1400811303,"274151322000087","019011112586793",0.00,17.30,0,298.17,302.98,0.0,0.0,0.000,121594.6,121594.6,2685,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400811393,626199.00
05/22/2014 22:15,0,0.000,ALERT,215.54,302.37,60.023,1400811303,"274151322000088","019011112586793",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,121857.1,121857.1,2678,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400811396,626200.00
05/22/2014 22:15,0,0.000,ALERT,215.77,302.68,60.018,1400811303,"274151322000095","019011112586793",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,127112.0,127112.0,2703,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400811399,626201.00
05/22/2014 22:15,0,0.000,ALERT,216.67,301.17,60.018,1400811303,"274151322000068","019011112586793",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,71909.6,71909.6,2702,0,0,0,L,1151911521,1,123.36,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400811402,626202.00
05/22/2014 22:15,0,0.000,ALERT,216.00,302.37,60.002,1400811303,"274151322000054","019011112586793",0.00,13.00,0,298.77,303.88,0.0,0.0,0.000,124784.6,124784.6,2669,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400811404,626203.00
05/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400811303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400812184,626204.00
05/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400811303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400812184,626205.00
05/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400811303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400812184,626206.00
05/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400811303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400812184,626207.00
05/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400811303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400812184,626208.00
05/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400811303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400812184,626209.00
05/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400811303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400812184,626210.00
05/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400811303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400812184,626211.00
05/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400811303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400812184,626212.00
05/22/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1400811303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400812184,626213.00
05/22/2014 22:30,0,0.000,ALERT,215.32,300.87,60.012,1400812203,"274151322000083","019011112586793",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,126550.2,126550.2,2730,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400812279,626214.00
05/22/2014 22:30,0,0.000,ALERT,215.54,300.87,60.007,1400812203,"274151322000076","019011112586793",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,128512.6,128512.6,2727,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400812282,626215.00
05/22/2014 22:30,0,0.000,ALERT,215.32,300.27,60.012,1400812203,"274151322000094","019011112586793",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,74089.8,74089.8,2744,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400812285,626216.00
05/22/2014 22:30,0,0.000,ALERT,215.09,300.57,60.012,1400812203,"274151322000052","019011112586793",0.00,11.70,0,299.07,304.18,0.0,0.0,0.000,126660.5,126660.5,2687,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400812288,626217.00
05/22/2014 22:30,0,0.000,ALERT,215.09,299.97,60.012,1400812203,"274151322000085","019011112586793",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,126041.0,126041.0,2670,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400812291,626218.00
05/22/2014 22:30,0,0.000,ALERT,215.54,299.97,60.023,1400812203,"274151322000087","019011112586793",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,121594.6,121594.6,2687,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400812294,626219.00
05/22/2014 22:30,0,0.000,ALERT,214.87,301.17,60.028,1400812203,"274151322000088","019011112586793",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,121857.1,121857.1,2680,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400812297,626220.00
05/22/2014 22:30,0,0.000,ALERT,215.32,302.07,60.018,1400812203,"274151322000095","019011112586793",0.00,11.70,0,300.57,304.48,0.0,0.0,0.000,127112.0,127112.0,2705,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400812300,626221.00
05/22/2014 22:30,0,0.000,ALERT,216.00,300.57,59.996,1400812203,"274151322000068","019011112586793",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,71909.6,71909.6,2704,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400812303,626222.00
05/22/2014 22:30,0,0.000,ALERT,214.87,301.47,60.018,1400812203,"274151322000054","019011112586793",0.00,12.30,0,299.07,303.88,0.0,0.0,0.000,124784.6,124784.6,2671,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400812306,626223.00
05/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400812203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400813083,626224.00
05/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400812203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400813083,626225.00
05/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400812203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400813083,626226.00
05/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400812203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400813083,626227.00
05/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400812203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400813083,626228.00
05/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400812203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400813083,626229.00
05/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400812203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400813083,626230.00
05/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400812203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400813083,626231.00
05/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400812203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400813083,626232.00
05/22/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1400812203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400813083,626233.00
05/22/2014 22:45,0,0.000,ALERT,214.19,299.67,60.023,1400813103,"274151322000083","019011112586793",0.00,11.30,0,297.87,302.98,0.0,0.0,0.000,126550.2,126550.2,2732,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400813178,626234.00
05/22/2014 22:45,0,0.000,ALERT,214.87,298.77,60.018,1400813103,"274151322000076","019011112586793",0.00,11.30,0,297.57,302.98,0.0,0.0,0.000,128512.6,128512.6,2729,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400813181,626235.00
05/22/2014 22:45,0,0.000,ALERT,213.96,298.17,60.028,1400813103,"274151322000094","019011112586793",0.00,11.30,0,297.26,302.07,0.0,0.0,0.000,74089.8,74089.8,2746,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400813184,626236.00
05/22/2014 22:45,0,0.000,ALERT,213.96,299.37,60.023,1400813103,"274151322000052","019011112586793",0.00,11.30,0,296.96,302.98,0.0,0.0,0.000,126660.5,126660.5,2689,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400813187,626237.00
05/22/2014 22:45,0,0.000,ALERT,214.19,299.07,60.023,1400813103,"274151322000085","019011112586793",0.00,11.70,0,297.26,302.68,0.0,0.0,0.000,126041.0,126041.0,2672,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400813190,626238.00
05/22/2014 22:45,0,0.000,ALERT,214.19,298.17,60.018,1400813103,"274151322000087","019011112586793",0.00,15.30,0,296.36,302.07,0.0,0.0,0.000,121594.6,121594.6,2689,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400813192,626239.00
05/22/2014 22:45,0,0.000,ALERT,213.74,299.07,60.028,1400813103,"274151322000088","019011112586793",0.00,11.70,0,297.26,302.37,0.0,0.0,0.000,121857.1,121857.1,2682,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400813195,626240.00
05/22/2014 22:45,0,0.000,ALERT,214.41,300.27,60.023,1400813103,"274151322000095","019011112586793",0.00,11.00,0,298.47,303.28,0.0,0.0,0.000,127112.0,127112.0,2707,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400813198,626241.00
05/22/2014 22:45,0,0.000,ALERT,214.87,298.77,60.034,1400813103,"274151322000068","019011112586793",0.00,12.00,0,296.66,302.07,0.0,0.0,0.000,71909.6,71909.6,2706,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400813201,626242.00
05/22/2014 22:45,0,0.000,ALERT,213.96,299.37,60.012,1400813103,"274151322000054","019011112586793",0.00,11.70,0,297.26,303.28,0.0,0.0,0.000,124784.6,124784.6,2673,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400813204,626243.00
05/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400813103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400813984,626244.00
05/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400813103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400813984,626245.00
05/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400813103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400813984,626246.00
05/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400813103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400813984,626247.00
05/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400813103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400813984,626248.00
05/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400813103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400813984,626249.00
05/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400813103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400813984,626250.00
05/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400813103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400813984,626251.00
05/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400813103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400813984,626252.00
05/22/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1400813103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400813984,626253.00
05/22/2014 23:00,0,0.000,ALERT,214.19,299.37,59.975,1400814003,"274151322000083","019011112586793",0.00,11.00,0,284.34,301.17,0.0,0.0,0.000,126550.2,126550.2,2734,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400814079,626254.00
05/22/2014 23:00,0,0.000,ALERT,214.64,299.07,59.970,1400814003,"274151322000076","019011112586793",0.00,11.00,0,284.34,301.17,0.0,0.0,0.000,128512.6,128512.6,2731,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400814082,626255.00
05/22/2014 23:00,0,0.000,ALERT,214.19,298.47,59.959,1400814003,"274151322000094","019011112586793",0.00,11.00,0,284.04,299.97,0.0,0.0,0.000,74089.8,74089.8,2748,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400814085,626256.00
05/22/2014 23:00,0,0.000,ALERT,213.96,298.47,60.012,1400814003,"274151322000052","019011112586793",0.00,11.30,0,283.74,301.17,0.0,0.0,0.000,126660.5,126660.5,2691,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400814088,626257.00
05/22/2014 23:00,0,0.000,ALERT,214.41,298.77,59.991,1400814003,"274151322000085","019011112586793",0.00,11.30,0,284.34,300.87,0.0,0.0,0.000,126041.0,126041.0,2674,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400814091,626258.00
05/22/2014 23:00,0,0.000,ALERT,214.41,298.77,59.981,1400814003,"274151322000087","019011112586793",0.00,14.70,0,283.44,300.27,0.0,0.0,0.000,121594.6,121594.6,2691,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400814093,626259.00
05/22/2014 23:00,0,0.000,ALERT,213.74,299.07,59.986,1400814003,"274151322000088","019011112586793",0.00,11.30,0,284.04,300.57,0.0,0.0,0.000,121857.1,121857.1,2684,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400814096,626260.00
05/22/2014 23:00,0,0.000,ALERT,214.19,300.27,59.981,1400814003,"274151322000095","019011112586793",0.00,11.00,0,285.24,301.47,0.0,0.0,0.000,127112.0,127112.0,2709,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400814099,626261.00
05/22/2014 23:00,0,0.000,ALERT,214.87,298.17,59.991,1400814003,"274151322000068","019011112586793",0.00,12.00,0,283.74,299.97,0.0,0.0,0.000,71909.6,71909.6,2708,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400814102,626262.00
05/22/2014 23:00,0,0.000,ALERT,214.19,299.07,60.018,1400814003,"274151322000054","019011112586793",0.00,11.70,0,284.04,301.17,0.0,0.0,0.000,124784.6,124784.6,2675,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400814105,626263.00
05/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400814003,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400814883,626264.00
05/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400814003,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400814883,626265.00
05/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400814003,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400814883,626266.00
05/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400814003,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400814883,626267.00
05/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400814003,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400814883,626268.00
05/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400814003,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400814883,626269.00
05/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400814003,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400814883,626270.00
05/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400814003,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400814883,626271.00
05/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400814003,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400814883,626272.00
05/22/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1400814003,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400814883,626273.00
05/22/2014 23:15,0,0.000,ALERT,214.87,301.17,59.954,1400814903,"274151322000083","019011112586793",0.00,11.30,0,297.57,302.98,0.0,0.0,0.000,126550.2,126550.2,2736,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400814978,626274.00
05/22/2014 23:15,0,0.000,ALERT,215.54,300.87,59.954,1400814903,"274151322000076","019011112586793",0.00,11.30,0,297.26,302.68,0.0,0.0,0.000,128512.6,128512.6,2733,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400814980,626275.00
05/22/2014 23:15,0,0.000,ALERT,214.87,300.27,59.949,1400814903,"274151322000094","019011112586793",0.00,11.00,0,296.96,301.77,0.0,0.0,0.000,74089.8,74089.8,2750,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400814983,626276.00
05/22/2014 23:15,0,0.000,ALERT,214.41,301.17,59.944,1400814903,"274151322000052","019011112586793",0.00,11.30,0,296.96,302.98,0.0,0.0,0.000,126660.5,126660.5,2693,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400814986,626277.00
05/22/2014 23:15,0,0.000,ALERT,215.09,300.87,59.965,1400814903,"274151322000085","019011112586793",0.00,11.30,0,297.57,302.68,0.0,0.0,0.000,126041.0,126041.0,2676,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400814989,626278.00
05/22/2014 23:15,0,0.000,ALERT,215.09,300.27,59.959,1400814903,"274151322000087","019011112586793",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,121594.6,121594.6,2693,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400814992,626279.00
05/22/2014 23:15,0,0.000,ALERT,214.41,300.57,59.959,1400814903,"274151322000088","019011112586793",0.00,11.70,0,297.26,302.37,0.0,0.0,0.000,121857.1,121857.1,2686,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400814994,626280.00
05/22/2014 23:15,0,0.000,ALERT,214.87,302.07,59.949,1400814903,"274151322000095","019011112586793",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,127112.0,127112.0,2711,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400814997,626281.00
05/22/2014 23:15,0,0.000,ALERT,215.77,299.97,59.954,1400814903,"274151322000068","019011112586793",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,71909.6,71909.6,2710,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400815000,626282.00
05/22/2014 23:15,0,0.000,ALERT,214.87,301.47,59.959,1400814903,"274151322000054","019011112586793",0.00,11.70,0,297.87,302.98,0.0,0.0,0.000,124784.6,124784.6,2677,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400815003,626283.00
05/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400814903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400815783,626284.00
05/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400814903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400815783,626285.00
05/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400814903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400815783,626286.00
05/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400814903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400815783,626287.00
05/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400814903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400815783,626288.00
05/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400814903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400815783,626289.00
05/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400814903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400815783,626290.00
05/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400814903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400815783,626291.00
05/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400814903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400815783,626292.00
05/22/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1400814903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400815783,626293.00
05/22/2014 23:30,0,0.000,ALERT,215.54,301.77,60.023,1400815803,"274151322000083","019011112586793",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,126550.2,126550.2,2738,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400815878,626294.00
05/22/2014 23:30,0,0.000,ALERT,215.77,301.17,60.002,1400815803,"274151322000076","019011112586793",0.00,11.30,0,298.47,303.58,0.0,0.0,0.000,128512.6,128512.6,2735,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400815881,626295.00
05/22/2014 23:30,0,0.000,ALERT,215.54,301.47,60.007,1400815803,"274151322000094","019011112586793",0.00,11.00,0,298.17,302.68,0.0,0.0,0.000,74089.8,74089.8,2752,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400815883,626296.00
05/22/2014 23:30,0,0.000,ALERT,215.32,302.68,59.981,1400815803,"274151322000052","019011112586793",0.00,11.70,0,298.17,303.58,0.0,0.0,0.000,126660.5,126660.5,2695,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400815886,626297.00
05/22/2014 23:30,0,0.000,ALERT,215.77,302.37,59.986,1400815803,"274151322000085","019011112586793",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,126041.0,126041.0,2678,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400815889,626298.00
05/22/2014 23:30,0,0.000,ALERT,215.77,301.77,59.986,1400815803,"274151322000087","019011112586793",0.00,14.00,0,297.87,302.98,0.0,0.0,0.000,121594.6,121594.6,2695,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400815892,626299.00
05/22/2014 23:30,0,0.000,ALERT,215.09,301.77,60.007,1400815803,"274151322000088","019011112586793",0.00,11.70,0,298.17,303.28,0.0,0.0,0.000,121857.1,121857.1,2688,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400815895,626300.00
05/22/2014 23:30,0,0.000,ALERT,215.32,302.98,59.996,1400815803,"274151322000095","019011112586793",0.00,11.00,0,299.67,304.48,0.0,0.0,0.000,127112.0,127112.0,2713,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400815897,626301.00
05/22/2014 23:30,0,0.000,ALERT,216.22,301.77,59.996,1400815803,"274151322000068","019011112586793",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,71909.6,71909.6,2712,0,0,0,L,1151911521,1,123.59,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400815900,626302.00
05/22/2014 23:30,0,0.000,ALERT,215.32,302.37,59.996,1400815803,"274151322000054","019011112586793",0.00,12.00,0,298.17,303.88,0.0,0.0,0.000,124784.6,124784.6,2679,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400815903,626303.00
05/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400815803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400816683,626304.00
05/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400815803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400816683,626305.00
05/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400815803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400816683,626306.00
05/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400815803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400816683,626307.00
05/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400815803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400816683,626308.00
05/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400815803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400816683,626309.00
05/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400815803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400816683,626310.00
05/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400815803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400816683,626311.00
05/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400815803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400816683,626312.00
05/22/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1400815803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400816683,626313.00
05/22/2014 23:45,0,0.000,ALERT,214.64,301.17,59.965,1400816703,"274151322000083","019011112586793",0.00,11.30,0,298.77,304.18,0.0,0.0,0.000,126550.2,126550.2,2740,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400816778,626314.00
05/22/2014 23:45,0,0.000,ALERT,215.09,300.57,59.965,1400816703,"274151322000076","019011112586793",0.00,11.30,0,298.47,303.88,0.0,0.0,0.000,128512.6,128512.6,2737,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1400816780,626315.00
05/22/2014 23:45,0,0.000,ALERT,214.64,300.27,59.970,1400816703,"274151322000094","019011112586793",0.00,11.00,0,297.87,302.98,0.0,0.0,0.000,74089.8,74089.8,2754,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400816783,626316.00
05/22/2014 23:45,0,0.000,ALERT,214.64,300.87,59.975,1400816703,"274151322000052","019011112586793",0.00,11.30,0,298.17,304.48,0.0,0.0,0.000,126660.5,126660.5,2697,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400816786,626317.00
05/22/2014 23:45,0,0.000,ALERT,214.87,300.87,60.002,1400816703,"274151322000085","019011112586793",0.00,11.30,0,298.47,303.58,0.0,0.0,0.000,126041.0,126041.0,2680,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400816789,626318.00
05/22/2014 23:45,0,0.000,ALERT,214.64,299.97,59.991,1400816703,"274151322000087","019011112586793",0.00,13.70,0,297.87,303.28,0.0,0.0,0.000,121594.6,121594.6,2697,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400816792,626319.00
05/22/2014 23:45,0,0.000,ALERT,214.19,300.57,59.959,1400816703,"274151322000088","019011112586793",0.00,11.70,0,298.17,303.58,0.0,0.0,0.000,121857.1,121857.1,2690,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400816795,626320.00
05/22/2014 23:45,0,0.000,ALERT,214.41,302.07,59.991,1400816703,"274151322000095","019011112586793",0.00,10.70,0,299.67,304.48,0.0,0.0,0.000,127112.0,127112.0,2715,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400816798,626321.00
05/22/2014 23:45,0,0.000,ALERT,215.09,300.27,59.981,1400816703,"274151322000068","019011112586793",0.00,12.00,0,297.87,302.98,0.0,0.0,0.000,71909.6,71909.6,2714,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400816800,626322.00
05/22/2014 23:45,0,0.000,ALERT,214.19,300.57,59.975,1400816703,"274151322000054","019011112586793",0.00,12.00,0,298.47,304.48,0.0,0.0,0.000,124784.6,124784.6,2681,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1400816803,626323.00
05/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400816703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,301082.09999999,301082.09999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400817583,626324.00
05/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400816703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,270730.49999989,270730.49999989,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400817583,626325.00
05/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400816703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,276006.69999995,276006.69999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400817583,626326.00
05/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400816703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,312802.50000011,312802.50000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400817583,626327.00
05/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400816703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,315683.99999965,315683.99999965,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400817583,626328.00
05/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400816703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,284666.00000007,284666.00000007,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400817583,626329.00
05/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400816703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,287184.90000014,287184.90000014,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400817583,626330.00
05/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400816703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,241789.99999987,241789.99999987,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400817583,626331.00
05/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400816703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,284819.89999991,284819.89999991,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400817583,626332.00
05/22/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1400816703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,245679.79999948,245679.79999948,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1400817583,626333.00
